Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,1,7,15,40.0,4.5,0.85,8.55,5.0,0.0,0.0
2018,1,1,7,30,80.0,9.0,0.8,8.9,10.0,62.64,0.0
2018,1,1,7,45,209.0,19.5,0.8,9.3,35.0,202.32,0.0
2018,1,1,8,0,338.0,30.0,0.8,9.7,60.0,343.05,250.87
2018,1,1,8,15,439.0,37.0,0.85,10.2,97.5,441.39,354.98
2018,1,1,8,30,540.0,44.0,0.9,10.7,135.0,544.42,440.62
2018,1,1,8,45,540.0,53.0,1.0,11.15,164.0,568.59,462.61
2018,1,1,9,0,540.0,62.0,1.1,11.6,193.0,590.75,481.8
2018,1,1,9,15,479.0,80.5,1.1,12.15,210.5,567.95,464.48
2018,1,1,9,30,418.0,99.0,1.1,12.7,228.0,536.1,439.73
2018,1,1,9,45,498.0,98.0,1.15,13.2,268.5,608.24,494.33
2018,1,1,10,0,578.0,97.0,1.2,13.7,309.0,689.58,553.05
2018,1,1,10,15,605.5,99.0,1.2,14.15,335.5,716.67,570.3
2018,1,1,10,30,633.0,101.0,1.2,14.6,362.0,741.0,585.88
2018,1,1,10,45,565.5,122.5,1.2,15.05,364.5,698.61,553.4
2018,1,1,11,0,498.0,144.0,1.2,15.5,367.0,647.54,514.94
2018,1,1,11,15,495.5,149.5,1.15,15.85,377.5,641.72,509.26
2018,1,1,11,30,493.0,155.0,1.1,16.2,388.0,633.78,501.61
2018,1,1,11,45,475.5,162.0,1.1,16.55,389.0,612.83,484.71
2018,1,1,12,0,458.0,169.0,1.1,16.9,390.0,590.51,466.96
2018,1,1,12,15,455.0,169.5,1.05,17.15,389.0,571.45,451.75
2018,1,1,12,30,452.0,170.0,1.0,17.4,388.0,550.86,435.33
2018,1,1,12,45,488.0,158.5,0.95,17.65,390.5,544.25,429.92
2018,1,1,13,0,524.0,147.0,0.9,17.9,393.0,533.58,421.09
2018,1,1,13,15,549.0,135.5,0.85,18.0,386.0,511.6,403.69
2018,1,1,13,30,574.0,124.0,0.8,18.1,379.0,492.35,387.8
2018,1,1,13,45,593.5,112.5,0.8,18.2,365.0,460.42,362.21
2018,1,1,14,0,613.0,101.0,0.8,18.3,351.0,425.24,333.31
2018,1,1,14,15,621.5,92.0,0.75,18.1,330.0,384.43,299.14
2018,1,1,14,30,630.0,83.0,0.7,17.9,309.0,341.68,262.27
2018,1,1,14,45,636.0,73.5,0.65,17.7,283.0,295.78,221.73
2018,1,1,15,0,642.0,64.0,0.6,17.5,257.0,248.49,179.01
2018,1,1,15,15,594.0,60.0,0.6,17.5,220.5,193.17,131.39
2018,1,1,15,30,546.0,56.0,0.6,17.5,184.0,142.94,89.44
2018,1,1,15,45,483.5,50.5,0.7,16.4,148.0,95.25,53.94
2018,1,1,16,0,421.0,45.0,0.8,15.3,112.0,54.96,30.13
2018,1,1,16,15,309.5,36.5,0.85,14.9,77.5,29.81,19.74
2018,1,1,16,30,198.0,28.0,0.9,14.5,43.0,21.76,9.3
2018,1,1,16,45,126.0,17.0,0.95,14.1,24.5,14.51,0.0
2018,1,1,17,0,54.0,6.0,1.0,13.7,6.0,5.12,0.0
2018,1,1,17,15,27.0,3.0,1.0,13.45,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,2,7,15,13.5,3.5,2.1,9.1,3.5,0.0,0.0
2018,1,2,7,30,27.0,7.0,2.2,9.4,7.0,24.51,0.0
2018,1,2,7,45,83.0,20.0,2.25,9.75,26.0,102.58,0.0
2018,1,2,8,0,139.0,33.0,2.3,10.1,45.0,197.96,144.76
2018,1,2,8,15,211.5,45.0,2.3,10.45,75.0,270.77,222.47
2018,1,2,8,30,284.0,57.0,2.3,10.8,105.0,348.89,292.14
2018,1,2,8,45,313.0,69.0,2.35,11.2,134.5,393.76,331.51
2018,1,2,9,0,342.0,81.0,2.4,11.6,164.0,438.96,369.67
2018,1,2,9,15,358.0,93.0,2.35,12.0,192.5,472.45,396.63
2018,1,2,9,30,374.0,105.0,2.3,12.4,221.0,504.88,421.76
2018,1,2,9,45,352.0,120.0,2.2,12.85,238.5,505.34,419.93
2018,1,2,10,0,330.0,135.0,2.1,13.3,256.0,483.2,400.81
2018,1,2,10,15,255.5,153.5,2.1,13.65,251.5,436.69,361.13
2018,1,2,10,30,181.0,172.0,2.1,14.0,247.0,369.15,304.82
2018,1,2,10,45,156.0,183.5,2.05,14.4,250.5,356.15,292.91
2018,1,2,11,0,131.0,195.0,2.0,14.8,254.0,342.84,280.53
2018,1,2,11,15,119.0,199.0,1.95,15.05,254.0,331.35,270.36
2018,1,2,11,30,107.0,203.0,1.9,15.3,254.0,302.49,246.57
2018,1,2,11,45,120.5,206.5,1.9,15.55,264.5,329.79,268.13
2018,1,2,12,0,134.0,210.0,1.9,15.8,275.0,338.61,274.81
2018,1,2,12,15,127.0,211.5,1.85,15.95,273.0,327.68,265.45
2018,1,2,12,30,120.0,213.0,1.8,16.1,271.0,316.82,256.28
2018,1,2,12,45,87.5,202.5,1.8,16.25,244.5,260.51,210.62
2018,1,2,13,0,55.0,192.0,1.8,16.4,218.0,221.58,178.61
2018,1,2,13,15,29.5,157.0,1.75,16.35,171.0,164.66,132.04
2018,1,2,13,30,4.0,122.0,1.7,16.3,124.0,106.33,83.73
2018,1,2,13,45,2.5,115.0,1.7,16.3,116.0,98.86,77.69
2018,1,2,14,0,1.0,108.0,1.7,16.3,108.0,91.65,71.76
2018,1,2,14,15,1.0,104.0,1.6,16.05,104.0,88.0,68.87
2018,1,2,14,30,1.0,100.0,1.5,15.8,100.0,84.37,65.96
2018,1,2,14,45,0.5,76.5,1.4,15.6,76.5,63.8,48.74
2018,1,2,15,0,0.0,53.0,1.3,15.4,53.0,43.86,31.9
2018,1,2,15,15,0.0,38.5,1.3,15.4,38.5,31.79,21.59
2018,1,2,15,30,0.0,24.0,1.3,15.4,24.0,19.77,11.27
2018,1,2,15,45,7.5,23.5,1.2,14.2,24.5,20.65,11.67
2018,1,2,16,0,15.0,23.0,1.1,13.0,25.0,20.09,11.01
2018,1,2,16,15,21.0,20.0,1.15,12.55,22.0,16.78,8.83
2018,1,2,16,30,27.0,17.0,1.2,12.1,19.0,14.19,4.55
2018,1,2,16,45,15.5,10.5,1.25,11.7,11.5,8.96,0.0
2018,1,2,17,0,4.0,4.0,1.3,11.3,4.0,3.41,0.0
2018,1,2,17,15,2.0,2.0,1.3,11.3,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.0,8.65,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,2.0,8.8,2.0,1.71,0.0
2018,1,3,7,45,0.0,7.0,1.95,8.95,7.0,5.75,0.0
2018,1,3,8,0,0.0,12.0,1.9,9.1,12.0,9.87,1.8
2018,1,3,8,15,0.0,16.5,1.85,9.35,16.5,13.58,5.79
2018,1,3,8,30,0.0,21.0,1.8,9.6,21.0,17.29,9.23
2018,1,3,8,45,0.0,26.5,1.75,9.85,26.5,21.84,13.32
2018,1,3,9,0,0.0,32.0,1.7,10.1,32.0,26.4,17.37
2018,1,3,9,15,0.0,43.0,1.7,10.25,43.0,35.53,25.37
2018,1,3,9,30,0.0,54.0,1.7,10.4,54.0,44.69,33.32
2018,1,3,9,45,0.0,68.0,1.65,10.6,68.0,56.5,43.48
2018,1,3,10,0,0.0,82.0,1.6,10.8,82.0,69.78,54.82
2018,1,3,10,15,0.0,70.5,1.75,10.95,70.5,58.46,44.98
2018,1,3,10,30,0.0,59.0,1.9,11.1,59.0,48.86,36.65
2018,1,3,10,45,0.0,64.0,2.0,11.25,64.0,53.04,40.17
2018,1,3,11,0,0.0,69.0,2.1,11.4,69.0,57.21,43.67
2018,1,3,11,15,0.0,63.5,2.2,11.5,63.5,52.63,39.68
2018,1,3,11,30,0.0,58.0,2.3,11.6,58.0,48.05,35.72
2018,1,3,11,45,0.0,45.5,2.45,11.7,45.5,37.65,26.78
2018,1,3,12,0,0.0,33.0,2.6,11.8,33.0,27.28,17.85
2018,1,3,12,15,0.0,42.5,2.65,11.8,42.5,35.16,24.62
2018,1,3,12,30,0.0,52.0,2.7,11.8,52.0,43.06,31.39
2018,1,3,12,45,0.0,53.0,2.8,11.8,53.0,43.89,32.11
2018,1,3,13,0,0.0,54.0,2.9,11.8,54.0,44.72,32.84
2018,1,3,13,15,0.0,54.0,2.9,11.85,54.0,44.72,32.85
2018,1,3,13,30,0.0,54.0,2.9,11.9,54.0,44.71,32.88
2018,1,3,13,45,0.0,45.0,2.9,11.9,45.0,37.22,26.48
2018,1,3,14,0,0.0,36.0,2.9,11.9,36.0,29.74,20.08
2018,1,3,14,15,0.0,34.5,2.85,11.9,34.5,28.49,19.03
2018,1,3,14,30,0.0,33.0,2.8,11.9,33.0,27.24,17.98
2018,1,3,14,45,0.0,36.0,2.7,11.95,36.0,29.72,20.15
2018,1,3,15,0,0.0,39.0,2.6,12.0,39.0,32.21,22.3
2018,1,3,15,15,0.0,37.0,2.6,12.0,37.0,30.54,20.84
2018,1,3,15,30,0.0,35.0,2.6,12.0,35.0,28.89,19.33
2018,1,3,15,45,0.0,29.0,2.2,11.6,29.0,23.91,14.95
2018,1,3,16,0,0.0,23.0,1.8,11.2,23.0,18.95,10.53
2018,1,3,16,15,0.0,17.5,1.75,11.15,17.5,14.41,6.87
2018,1,3,16,30,0.0,12.0,1.7,11.1,12.0,9.87,1.68
2018,1,3,16,45,0.0,7.0,1.7,11.05,7.0,5.97,0.0
2018,1,3,17,0,0.0,2.0,1.7,11.0,2.0,1.71,0.0
2018,1,3,17,15,0.0,1.0,1.75,11.0,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.0,1.75,11.0,1.0,0.0,0.0
2018,1,4,7,30,0.0,2.0,1.8,11.2,2.0,1.71,0.0
2018,1,4,7,45,0.0,7.5,1.85,11.45,7.5,6.16,0.0
2018,1,4,8,0,0.0,13.0,1.9,11.7,13.0,10.69,2.35
2018,1,4,8,15,6.0,22.5,1.9,11.9,23.5,23.28,14.02
2018,1,4,8,30,12.0,32.0,1.9,12.1,34.0,38.09,27.28
2018,1,4,8,45,60.5,56.5,1.85,12.35,71.0,123.4,101.96
2018,1,4,9,0,109.0,81.0,1.8,12.6,108.0,199.23,167.52
2018,1,4,9,15,68.0,90.5,1.75,12.95,108.0,173.41,144.4
2018,1,4,9,30,27.0,100.0,1.7,13.3,108.0,129.61,106.02
2018,1,4,9,45,69.0,120.5,1.7,13.7,145.0,191.67,159.38
2018,1,4,10,0,111.0,141.0,1.7,14.1,182.0,272.14,226.04
2018,1,4,10,15,164.0,157.5,1.8,14.6,223.0,339.0,280.5
2018,1,4,10,30,217.0,174.0,1.9,15.1,264.0,404.97,332.98
2018,1,4,10,45,161.5,176.0,1.95,15.65,245.0,351.3,287.65
2018,1,4,11,0,106.0,178.0,2.0,16.2,226.0,298.37,243.17
2018,1,4,11,15,89.5,182.5,2.1,16.55,224.0,266.48,216.93
2018,1,4,11,30,73.0,187.0,2.2,16.9,222.0,253.25,205.37
2018,1,4,11,45,71.0,180.5,2.3,17.25,215.0,239.86,194.25
2018,1,4,12,0,69.0,174.0,2.4,17.6,208.0,227.02,183.58
2018,1,4,12,15,35.0,155.0,2.5,17.75,172.0,175.54,140.73
2018,1,4,12,30,1.0,136.0,2.6,17.9,136.0,118.46,92.97
2018,1,4,12,45,58.0,154.5,2.65,18.05,182.0,187.15,150.84
2018,1,4,13,0,115.0,173.0,2.7,18.2,228.0,254.95,206.39
2018,1,4,13,15,127.0,173.0,2.7,18.2,232.0,255.73,206.76
2018,1,4,13,30,139.0,173.0,2.7,18.2,236.0,255.1,206.06
2018,1,4,13,45,105.0,166.0,2.7,18.2,212.0,220.26,177.22
2018,1,4,14,0,71.0,159.0,2.7,18.2,188.0,180.5,144.48
2018,1,4,14,15,171.5,145.0,2.55,18.05,209.0,214.8,171.98
2018,1,4,14,30,272.0,131.0,2.4,17.9,230.0,236.58,187.3
2018,1,4,14,45,318.5,107.0,2.3,17.75,212.5,218.15,169.27
2018,1,4,15,0,365.0,83.0,2.2,17.6,195.0,187.4,140.13
2018,1,4,15,15,372.5,74.5,2.2,17.6,176.0,156.66,111.44
2018,1,4,15,30,380.0,66.0,2.2,17.6,157.0,124.85,82.46
2018,1,4,15,45,248.5,55.0,1.9,16.6,110.0,74.88,46.76
2018,1,4,16,0,117.0,44.0,1.6,15.6,63.0,41.28,25.82
2018,1,4,16,15,189.5,36.0,1.6,15.2,56.5,27.55,17.98
2018,1,4,16,30,262.0,28.0,1.6,14.8,50.0,23.12,11.74
2018,1,4,16,45,160.5,18.0,1.6,14.4,29.0,15.03,0.0
2018,1,4,17,0,59.0,8.0,1.6,14.0,8.0,6.83,0.0
2018,1,4,17,15,29.5,4.0,1.6,13.85,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,1.7,13.8,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,1.8,14.0,2.0,1.71,0.0
2018,1,5,7,45,19.5,9.5,1.9,14.25,11.0,25.9,0.0
2018,1,5,8,0,39.0,17.0,2.0,14.5,20.0,65.47,43.92
2018,1,5,8,15,84.0,24.5,2.0,14.65,37.0,110.41,87.89
2018,1,5,8,30,129.0,32.0,2.0,14.8,54.0,177.12,146.26
2018,1,5,8,45,65.0,42.0,2.0,14.95,53.0,105.44,86.0
2018,1,5,9,0,1.0,52.0,2.0,15.1,52.0,43.92,31.88
2018,1,5,9,15,1.0,46.0,1.95,15.2,46.0,38.91,27.74
2018,1,5,9,30,1.0,40.0,1.9,15.3,40.0,33.93,23.5
2018,1,5,9,45,0.5,56.5,1.85,15.4,56.5,47.22,34.79
2018,1,5,10,0,0.0,73.0,1.8,15.5,73.0,60.8,46.21
2018,1,5,10,15,0.0,88.0,1.75,15.55,88.0,75.0,58.11
2018,1,5,10,30,0.0,103.0,1.7,15.6,103.0,89.33,70.02
2018,1,5,10,45,0.0,104.5,1.65,15.65,104.5,90.09,70.52
2018,1,5,11,0,0.0,106.0,1.6,15.7,106.0,90.99,71.18
2018,1,5,11,15,0.0,93.0,1.6,15.75,93.0,78.22,60.43
2018,1,5,11,30,0.0,80.0,1.6,15.8,80.0,66.42,50.5
2018,1,5,11,45,0.0,71.5,1.55,15.8,71.5,59.32,44.53
2018,1,5,12,0,0.0,63.0,1.5,15.8,63.0,52.23,38.57
2018,1,5,12,15,0.0,66.0,1.55,15.75,66.0,54.73,40.68
2018,1,5,12,30,0.0,69.0,1.6,15.7,69.0,57.23,42.79
2018,1,5,12,45,0.0,49.5,1.6,15.65,49.5,40.98,29.13
2018,1,5,13,0,0.0,30.0,1.6,15.6,30.0,24.79,15.45
2018,1,5,13,15,0.0,41.5,1.6,15.5,41.5,34.32,23.57
2018,1,5,13,30,0.0,53.0,1.6,15.4,53.0,43.88,31.71
2018,1,5,13,45,0.0,51.0,1.6,15.25,51.0,42.21,30.34
2018,1,5,14,0,0.0,49.0,1.6,15.1,49.0,40.54,28.99
2018,1,5,14,15,28.5,67.5,1.55,14.9,78.0,71.19,55.07
2018,1,5,14,30,57.0,86.0,1.5,14.7,107.0,102.32,80.88
2018,1,5,14,45,28.5,62.0,1.45,14.5,72.5,62.9,47.65
2018,1,5,15,0,0.0,38.0,1.4,14.3,38.0,31.38,21.36
2018,1,5,15,15,0.0,31.5,1.4,14.3,31.5,25.98,16.73
2018,1,5,15,30,0.0,25.0,1.4,14.3,25.0,20.6,12.06
2018,1,5,15,45,0.0,20.5,1.4,13.75,20.5,16.87,8.81
2018,1,5,16,0,0.0,16.0,1.4,13.2,16.0,13.16,5.53
2018,1,5,16,15,0.0,12.0,1.5,13.05,12.0,9.86,2.91
2018,1,5,16,30,0.0,8.0,1.6,12.9,8.0,6.57,0.0
2018,1,5,16,45,0.0,4.5,1.65,12.7,4.5,3.69,0.0
2018,1,5,17,0,0.0,1.0,1.7,12.5,1.0,0.85,0.0
2018,1,5,17,15,0.0,0.5,1.8,12.4,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,6,7,15,37.5,4.0,1.55,8.65,4.5,0.0,0.0
2018,1,6,7,30,75.0,8.0,1.6,9.1,9.0,58.14,0.0
2018,1,6,7,45,220.0,19.0,1.7,9.55,35.5,209.21,0.0
2018,1,6,8,0,365.0,30.0,1.8,10.0,62.0,362.73,266.73
2018,1,6,8,15,483.5,35.0,1.8,10.4,102.0,473.37,383.25
2018,1,6,8,30,602.0,40.0,1.8,10.8,142.0,580.7,473.52
2018,1,6,8,45,484.5,57.5,1.8,11.15,153.5,527.39,435.66
2018,1,6,9,0,367.0,75.0,1.8,11.5,165.0,451.92,378.13
2018,1,6,9,15,303.5,97.5,1.8,11.9,180.0,430.74,360.6
2018,1,6,9,30,240.0,120.0,1.8,12.3,195.0,385.91,323.0
2018,1,6,9,45,275.0,130.0,1.85,12.7,225.0,429.38,358.24
2018,1,6,10,0,310.0,140.0,1.9,13.1,255.0,472.49,391.9
2018,1,6,10,15,408.5,135.0,1.9,13.45,298.5,574.42,471.38
2018,1,6,10,30,507.0,130.0,1.9,13.8,342.0,654.93,531.54
2018,1,6,10,45,653.5,106.5,1.95,14.15,394.0,763.75,610.31
2018,1,6,11,0,800.0,83.0,2.0,14.5,446.0,852.48,671.97
2018,1,6,11,15,842.0,76.0,2.0,14.75,469.0,868.32,680.97
2018,1,6,11,30,884.0,69.0,2.0,15.0,492.0,870.33,681.07
2018,1,6,11,45,889.5,69.0,1.95,15.25,500.0,854.73,668.55
2018,1,6,12,0,895.0,69.0,1.9,15.5,508.0,835.59,653.88
2018,1,6,12,15,895.0,69.5,1.8,15.6,508.5,809.18,634.07
2018,1,6,12,30,895.0,70.0,1.7,15.7,509.0,779.62,612.18
2018,1,6,12,45,888.5,70.5,1.65,15.8,501.0,742.29,585.24
2018,1,6,13,0,882.0,71.0,1.6,15.9,493.0,702.55,556.52
2018,1,6,13,15,875.0,70.5,1.55,15.9,478.5,659.13,523.34
2018,1,6,13,30,868.0,70.0,1.5,15.9,464.0,613.78,487.67
2018,1,6,13,45,857.0,68.0,1.4,15.9,442.0,566.12,449.01
2018,1,6,14,0,846.0,66.0,1.3,15.9,420.0,513.39,405.61
2018,1,6,14,15,828.5,64.5,1.35,15.7,392.0,457.43,359.56
2018,1,6,14,30,811.0,63.0,1.4,15.5,364.0,401.61,311.98
2018,1,6,14,45,786.0,61.0,1.45,15.35,330.5,343.08,260.8
2018,1,6,15,0,761.0,59.0,1.5,15.2,297.0,286.12,209.75
2018,1,6,15,15,724.0,56.0,1.5,15.2,259.5,227.26,157.14
2018,1,6,15,30,687.0,53.0,1.5,15.2,222.0,172.01,108.92
2018,1,6,15,45,631.5,48.0,1.4,14.05,182.0,116.76,65.75
2018,1,6,16,0,576.0,43.0,1.3,12.9,142.0,65.6,33.28
2018,1,6,16,15,484.0,37.0,1.35,12.5,104.0,30.53,20.9
2018,1,6,16,30,392.0,31.0,1.4,12.1,66.0,26.02,14.93
2018,1,6,16,45,241.0,20.5,1.45,11.65,38.5,17.32,0.0
2018,1,6,17,0,90.0,10.0,1.5,11.2,11.0,8.54,0.0
2018,1,6,17,15,45.0,5.0,1.5,11.0,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,1.9,7.65,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,1.9,7.8,5.0,4.27,0.0
2018,1,7,7,45,9.0,18.0,1.9,7.95,19.0,27.88,0.0
2018,1,7,8,0,18.0,31.0,1.9,8.1,33.0,54.75,36.5
2018,1,7,8,15,34.5,47.0,1.9,8.25,52.5,87.33,69.07
2018,1,7,8,30,51.0,63.0,1.9,8.4,72.0,119.35,98.4
2018,1,7,8,45,66.5,80.0,1.9,8.5,94.5,152.53,128.17
2018,1,7,9,0,82.0,97.0,1.9,8.6,117.0,201.91,171.04
2018,1,7,9,15,111.5,112.0,1.95,8.8,144.0,245.11,208.51
2018,1,7,9,30,141.0,127.0,2.0,9.0,171.0,288.88,245.73
2018,1,7,9,45,168.0,140.0,2.0,9.2,198.0,327.55,277.92
2018,1,7,10,0,195.0,153.0,2.0,9.4,225.0,366.14,309.43
2018,1,7,10,15,134.5,160.0,2.0,9.75,211.5,315.33,265.03
2018,1,7,10,30,74.0,167.0,2.0,10.1,198.0,245.66,205.23
2018,1,7,10,45,54.5,173.0,2.05,10.4,196.5,231.18,192.23
2018,1,7,11,0,35.0,179.0,2.1,10.7,195.0,217.08,179.38
2018,1,7,11,15,24.5,158.0,2.05,11.1,169.5,178.96,147.02
2018,1,7,11,30,14.0,137.0,2.0,11.5,144.0,132.67,107.76
2018,1,7,11,45,7.0,107.0,1.9,11.9,110.5,96.86,77.25
2018,1,7,12,0,0.0,77.0,1.8,12.3,77.0,63.92,49.02
2018,1,7,12,15,0.0,71.5,1.75,12.55,71.5,59.32,45.1
2018,1,7,12,30,0.0,66.0,1.7,12.8,66.0,54.73,41.16
2018,1,7,12,45,0.0,68.5,1.65,13.0,68.5,56.81,42.92
2018,1,7,13,0,0.0,71.0,1.6,13.2,71.0,58.9,44.68
2018,1,7,13,15,0.0,79.5,1.5,13.25,79.5,66.0,50.72
2018,1,7,13,30,0.0,88.0,1.4,13.3,88.0,73.35,56.97
2018,1,7,13,45,0.0,79.0,1.3,13.35,79.0,65.57,50.43
2018,1,7,14,0,0.0,70.0,1.2,13.4,70.0,58.04,44.11
2018,1,7,14,15,0.0,73.5,1.15,13.15,73.5,60.97,46.72
2018,1,7,14,30,0.0,77.0,1.1,12.9,77.0,63.99,49.41
2018,1,7,14,45,0.0,75.0,1.0,12.65,75.0,62.32,48.08
2018,1,7,15,0,0.0,73.0,0.9,12.4,73.0,60.61,46.7
2018,1,7,15,15,0.0,66.0,0.9,12.4,66.0,54.69,41.61
2018,1,7,15,30,0.0,59.0,0.9,12.4,59.0,48.79,36.47
2018,1,7,15,45,0.0,48.5,1.0,11.7,48.5,40.1,28.92
2018,1,7,16,0,0.0,38.0,1.1,11.0,38.0,31.42,21.28
2018,1,7,16,15,0.0,28.5,1.1,10.8,28.5,23.54,15.03
2018,1,7,16,30,0.0,19.0,1.1,10.6,19.0,15.67,7.03
2018,1,7,16,45,0.0,11.5,1.15,10.4,11.5,9.47,0.0
2018,1,7,17,0,0.0,4.0,1.2,10.2,4.0,3.41,0.0
2018,1,7,17,15,0.0,2.0,1.2,10.15,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.2,10.05,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.3,10.2,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,2.4,10.35,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,2.5,10.5,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.5,2.55,10.7,6.5,5.33,0.0
2018,1,8,8,30,0.0,8.0,2.6,10.9,8.0,6.56,0.0
2018,1,8,8,45,0.0,9.5,2.7,11.15,9.5,7.8,1.09
2018,1,8,9,0,0.0,11.0,2.8,11.4,11.0,9.04,2.2
2018,1,8,9,15,0.0,12.0,2.85,11.6,12.0,9.87,2.93
2018,1,8,9,30,0.0,13.0,2.9,11.8,13.0,10.7,3.65
2018,1,8,9,45,0.0,21.5,2.9,11.95,21.5,17.72,9.74
2018,1,8,10,0,0.0,30.0,2.9,12.1,30.0,24.75,15.81
2018,1,8,10,15,0.0,37.0,2.8,12.25,37.0,30.56,20.78
2018,1,8,10,30,0.0,44.0,2.7,12.4,44.0,36.38,25.74
2018,1,8,10,45,0.0,38.0,2.65,12.55,38.0,31.41,21.41
2018,1,8,11,0,0.0,32.0,2.6,12.7,32.0,26.44,17.1
2018,1,8,11,15,0.0,31.0,2.6,12.8,31.0,25.62,16.37
2018,1,8,11,30,0.0,30.0,2.6,12.9,30.0,24.79,15.64
2018,1,8,11,45,0.0,28.5,2.6,13.0,28.5,23.55,14.56
2018,1,8,12,0,0.0,27.0,2.6,13.1,27.0,22.31,13.48
2018,1,8,12,15,0.0,27.5,2.6,13.2,27.5,22.73,13.83
2018,1,8,12,30,0.0,28.0,2.6,13.3,28.0,23.14,14.18
2018,1,8,12,45,0.0,32.0,2.6,13.4,32.0,26.45,17.01
2018,1,8,13,0,0.0,36.0,2.6,13.5,36.0,29.77,19.84
2018,1,8,13,15,0.0,35.5,2.5,13.55,35.5,29.35,19.5
2018,1,8,13,30,0.0,35.0,2.4,13.6,35.0,28.93,19.16
2018,1,8,13,45,0.0,27.5,2.3,13.65,27.5,22.71,13.85
2018,1,8,14,0,0.0,20.0,2.2,13.7,20.0,16.5,8.54
2018,1,8,14,15,0.0,25.5,2.15,13.65,25.5,21.04,12.48
2018,1,8,14,30,0.0,31.0,2.1,13.6,31.0,25.58,16.41
2018,1,8,14,45,0.0,22.0,2.05,13.55,22.0,18.13,10.01
2018,1,8,15,0,0.0,13.0,2.0,13.5,13.0,10.7,3.6
2018,1,8,15,15,0.0,17.0,2.0,13.5,17.0,13.99,6.45
2018,1,8,15,30,0.0,21.0,2.0,13.5,21.0,17.29,9.27
2018,1,8,15,45,0.0,18.5,2.0,13.25,18.5,15.22,7.43
2018,1,8,16,0,0.0,16.0,2.0,13.0,16.0,13.16,5.57
2018,1,8,16,15,0.0,11.5,2.0,12.95,11.5,9.45,2.6
2018,1,8,16,30,0.0,7.0,2.0,12.9,7.0,5.74,0.0
2018,1,8,16,45,0.0,4.5,2.05,12.85,4.5,3.69,0.0
2018,1,8,17,0,0.0,2.0,2.1,12.8,2.0,1.71,0.0
2018,1,8,17,15,0.0,1.0,2.05,12.8,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,9,7,15,1.5,2.5,1.65,12.4,2.5,0.0,0.0
2018,1,9,7,30,3.0,5.0,1.8,12.6,5.0,6.32,0.0
2018,1,9,7,45,21.0,16.5,2.0,12.8,18.5,40.45,0.0
2018,1,9,8,0,39.0,28.0,2.2,13.0,32.0,75.88,52.4
2018,1,9,8,15,58.0,43.0,2.3,13.1,51.5,110.68,87.78
2018,1,9,8,30,77.0,58.0,2.4,13.2,71.0,145.24,119.12
2018,1,9,8,45,53.5,58.0,2.55,13.35,68.0,119.45,97.92
2018,1,9,9,0,30.0,58.0,2.7,13.5,65.0,82.22,66.04
2018,1,9,9,15,17.5,66.0,2.65,13.55,70.5,79.25,63.15
2018,1,9,9,30,5.0,74.0,2.6,13.6,76.0,67.99,52.99
2018,1,9,9,45,56.0,106.5,2.55,13.7,127.5,160.53,133.39
2018,1,9,10,0,107.0,139.0,2.5,13.8,179.0,265.35,221.41
2018,1,9,10,15,65.5,133.5,2.4,13.9,158.5,197.8,163.68
2018,1,9,10,30,24.0,128.0,2.3,14.0,138.0,149.89,122.07
2018,1,9,10,45,67.0,162.0,2.15,14.05,192.0,228.32,188.26
2018,1,9,11,0,110.0,196.0,2.0,14.1,246.0,325.14,266.91
2018,1,9,11,15,92.0,189.5,2.0,14.15,232.5,277.15,227.23
2018,1,9,11,30,74.0,183.0,2.0,14.2,219.0,249.06,203.85
2018,1,9,11,45,48.0,174.5,2.0,14.3,198.0,213.09,173.59
2018,1,9,12,0,22.0,166.0,2.0,14.4,177.0,166.33,134.34
2018,1,9,12,15,31.5,176.5,2.05,14.4,192.0,196.04,159.05
2018,1,9,12,30,41.0,187.0,2.1,14.4,207.0,212.36,172.5
2018,1,9,12,45,49.0,192.5,2.15,14.45,216.5,221.22,179.8
2018,1,9,13,0,57.0,198.0,2.2,14.5,226.0,229.27,186.43
2018,1,9,13,15,79.0,191.0,2.2,14.5,228.5,232.32,189.32
2018,1,9,13,30,101.0,184.0,2.2,14.5,231.0,244.21,199.16
2018,1,9,13,45,94.5,172.0,2.25,14.5,214.0,211.63,172.33
2018,1,9,14,0,88.0,160.0,2.3,14.5,197.0,190.53,154.77
2018,1,9,14,15,47.5,141.0,2.25,14.45,161.0,147.82,119.14
2018,1,9,14,30,7.0,122.0,2.2,14.4,125.0,106.01,84.39
2018,1,9,14,45,89.0,112.0,2.2,14.35,141.0,133.62,106.26
2018,1,9,15,0,171.0,102.0,2.2,14.3,157.0,145.99,113.56
2018,1,9,15,15,239.5,91.0,2.2,14.3,157.5,139.85,104.31
2018,1,9,15,30,308.0,80.0,2.2,14.3,158.0,128.1,89.73
2018,1,9,15,45,278.5,70.0,2.3,13.9,131.5,93.61,61.68
2018,1,9,16,0,249.0,60.0,2.4,13.5,105.0,62.68,39.7
2018,1,9,16,15,150.5,44.5,2.5,13.3,69.5,34.51,24.43
2018,1,9,16,30,52.0,29.0,2.6,13.1,34.0,23.37,13.51
2018,1,9,16,45,36.5,18.5,2.7,12.9,21.0,15.03,0.0
2018,1,9,17,0,21.0,8.0,2.8,12.7,8.0,6.83,0.0
2018,1,9,17,15,10.5,4.0,2.9,12.5,4.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.5,1.95,9.9,2.5,0.0,0.0
2018,1,10,7,30,0.0,5.0,1.9,10.1,5.0,4.27,0.0
2018,1,10,7,45,0.5,16.5,1.85,10.3,16.5,15.34,0.0
2018,1,10,8,0,1.0,28.0,1.8,10.5,28.0,28.17,15.86
2018,1,10,8,15,3.0,43.5,1.85,10.7,44.0,46.62,33.55
2018,1,10,8,30,5.0,59.0,1.9,10.9,60.0,63.95,49.12
2018,1,10,8,45,7.5,73.0,1.9,11.05,74.5,79.09,62.66
2018,1,10,9,0,10.0,87.0,1.9,11.2,89.0,94.34,76.08
2018,1,10,9,15,48.5,104.0,2.0,11.35,119.0,159.26,132.93
2018,1,10,9,30,87.0,121.0,2.1,11.5,149.0,230.63,193.92
2018,1,10,9,45,93.5,135.5,2.15,11.65,168.0,252.65,211.88
2018,1,10,10,0,100.0,150.0,2.2,11.8,187.0,274.32,229.44
2018,1,10,10,15,119.0,164.5,2.25,11.9,212.0,307.07,256.31
2018,1,10,10,30,138.0,179.0,2.3,12.0,237.0,339.22,282.32
2018,1,10,10,45,224.5,182.5,2.4,12.15,283.0,437.45,362.72
2018,1,10,11,0,311.0,186.0,2.5,12.3,329.0,514.24,424.23
2018,1,10,11,15,297.5,193.5,2.4,12.45,334.0,503.44,413.76
2018,1,10,11,30,284.0,201.0,2.3,12.6,339.0,491.73,403.18
2018,1,10,11,45,201.5,209.0,2.2,12.75,307.5,402.68,330.6
2018,1,10,12,0,119.0,217.0,2.1,12.9,276.0,335.07,274.23
2018,1,10,12,15,110.0,218.5,2.0,13.0,273.0,307.01,251.48
2018,1,10,12,30,101.0,220.0,1.9,13.1,270.0,295.88,241.98
2018,1,10,12,45,143.5,217.0,1.8,13.25,287.5,332.05,271.47
2018,1,10,13,0,186.0,214.0,1.7,13.4,305.0,349.94,285.8
2018,1,10,13,15,134.5,194.0,1.65,13.5,259.0,283.88,231.74
2018,1,10,13,30,83.0,174.0,1.6,13.6,213.0,212.29,172.98
2018,1,10,13,45,81.5,164.5,1.5,13.7,201.0,196.81,160.22
2018,1,10,14,0,80.0,155.0,1.4,13.8,189.0,181.57,147.38
2018,1,10,14,15,245.0,134.0,1.3,13.8,229.0,247.59,200.76
2018,1,10,14,30,410.0,113.0,1.2,13.8,269.0,287.18,229.0
2018,1,10,14,45,487.0,98.5,1.15,13.8,268.0,274.35,213.74
2018,1,10,15,0,564.0,84.0,1.1,13.8,267.0,256.3,192.75
2018,1,10,15,15,553.0,75.5,1.1,13.8,237.0,208.93,149.67
2018,1,10,15,30,542.0,67.0,1.1,13.8,207.0,162.46,108.13
2018,1,10,15,45,486.5,60.0,0.9,13.35,169.5,113.06,68.83
2018,1,10,16,0,431.0,53.0,0.7,12.9,132.0,70.29,40.28
2018,1,10,16,15,381.0,44.0,0.7,12.65,100.5,35.89,25.79
2018,1,10,16,30,331.0,35.0,0.7,12.4,69.0,29.11,18.56
2018,1,10,16,45,214.5,24.5,0.75,12.2,42.5,20.66,0.0
2018,1,10,17,0,98.0,14.0,0.8,12.0,16.0,11.95,0.0
2018,1,10,17,15,49.0,7.0,0.8,11.95,8.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,11,7,15,0.0,1.5,0.55,11.45,1.5,0.0,0.0
2018,1,11,7,30,0.0,3.0,0.6,11.6,3.0,2.56,0.0
2018,1,11,7,45,4.5,13.0,0.65,11.8,13.5,14.5,0.0
2018,1,11,8,0,9.0,23.0,0.7,12.0,24.0,29.7,17.31
2018,1,11,8,15,16.5,34.5,0.85,12.25,37.0,48.47,35.45
2018,1,11,8,30,24.0,46.0,1.0,12.5,50.0,67.02,52.21
2018,1,11,8,45,42.5,62.5,1.1,12.7,72.0,102.4,83.41
2018,1,11,9,0,61.0,79.0,1.2,12.9,94.0,138.02,114.45
2018,1,11,9,15,42.5,85.0,1.25,13.1,96.5,126.06,103.76
2018,1,11,9,30,24.0,91.0,1.3,13.3,99.0,114.12,92.91
2018,1,11,9,45,12.0,101.0,1.35,13.5,105.0,102.09,82.12
2018,1,11,10,0,0.0,111.0,1.4,13.7,111.0,100.15,79.77
2018,1,11,10,15,1.0,121.0,1.35,13.9,121.5,110.14,88.03
2018,1,11,10,30,2.0,131.0,1.3,14.1,132.0,120.18,96.22
2018,1,11,10,45,25.0,157.5,1.25,14.25,169.0,183.89,149.58
2018,1,11,11,0,48.0,184.0,1.2,14.4,206.0,234.56,190.98
2018,1,11,11,15,63.5,196.0,1.15,14.6,226.5,259.49,210.82
2018,1,11,11,30,79.0,208.0,1.1,14.8,247.0,283.66,229.91
2018,1,11,11,45,56.0,202.0,1.05,15.0,230.0,251.98,203.37
2018,1,11,12,0,33.0,196.0,1.0,15.2,213.0,221.91,178.35
2018,1,11,12,15,51.5,197.0,1.0,15.25,223.0,234.96,189.44
2018,1,11,12,30,70.0,198.0,1.0,15.3,233.0,246.88,199.31
2018,1,11,12,45,160.5,203.0,1.0,15.4,282.0,329.13,266.17
2018,1,11,13,0,251.0,208.0,1.0,15.5,331.0,402.72,323.72
2018,1,11,13,15,334.5,186.5,1.0,15.5,345.5,420.65,337.87
2018,1,11,13,30,418.0,165.0,1.0,15.5,360.0,443.6,355.31
2018,1,11,13,45,537.5,132.0,1.0,15.5,371.0,454.53,363.14
2018,1,11,14,0,657.0,99.0,1.0,15.5,382.0,459.03,364.58
2018,1,11,14,15,712.5,83.5,1.0,15.4,372.5,431.51,340.09
2018,1,11,14,30,768.0,68.0,1.0,15.3,363.0,397.32,309.0
2018,1,11,14,45,718.5,69.5,1.0,15.2,326.5,335.45,256.09
2018,1,11,15,0,669.0,71.0,1.0,15.1,290.0,276.84,205.18
