Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,606.5,68.5,1.0,15.1,249.0,216.57,153.23
2018,1,11,15,30,544.0,66.0,1.0,15.1,208.0,163.0,107.97
2018,1,11,15,45,513.0,58.5,0.85,14.35,174.0,115.9,69.73
2018,1,11,16,0,482.0,51.0,0.7,13.6,140.0,72.45,40.1
2018,1,11,16,15,355.5,44.0,0.75,13.2,100.5,35.68,25.59
2018,1,11,16,30,229.0,37.0,0.8,12.8,61.0,28.56,18.26
2018,1,11,16,45,164.5,25.5,0.85,12.45,38.5,19.83,1.7
2018,1,11,17,0,100.0,14.0,0.9,12.1,16.0,11.95,0.0
2018,1,11,17,15,50.0,7.0,0.95,11.95,8.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,7,15,50.5,5.0,1.2,9.85,5.5,0.0,0.0
2018,1,12,7,30,101.0,10.0,1.2,10.3,11.0,77.42,0.0
2018,1,12,7,45,261.5,19.5,1.15,10.7,39.5,240.87,0.0
2018,1,12,8,0,422.0,29.0,1.1,11.1,68.0,404.8,300.23
2018,1,12,8,15,511.0,34.5,1.2,11.45,106.5,484.31,388.61
2018,1,12,8,30,600.0,40.0,1.3,11.8,145.0,579.86,468.86
2018,1,12,8,45,411.5,50.0,1.35,12.15,130.5,456.61,377.03
2018,1,12,9,0,223.0,60.0,1.4,12.5,116.0,303.96,255.41
2018,1,12,9,15,112.0,79.5,1.5,12.9,107.5,195.68,164.36
2018,1,12,9,30,1.0,99.0,1.6,13.3,99.0,92.34,73.35
2018,1,12,9,45,2.5,111.5,1.65,13.75,112.5,105.37,84.41
2018,1,12,10,0,4.0,124.0,1.7,14.2,126.0,118.43,95.17
2018,1,12,10,15,11.5,142.0,1.7,14.5,147.0,143.41,116.03
2018,1,12,10,30,19.0,160.0,1.7,14.8,168.0,168.34,136.56
2018,1,12,10,45,19.5,167.0,1.7,15.1,175.5,174.05,140.83
2018,1,12,11,0,20.0,174.0,1.7,15.4,183.0,179.88,145.24
2018,1,12,11,15,18.5,178.0,1.7,15.6,186.5,180.7,145.53
2018,1,12,11,30,17.0,182.0,1.7,15.8,190.0,181.7,146.01
2018,1,12,11,45,16.0,183.0,1.7,16.0,191.0,180.11,144.45
2018,1,12,12,0,15.0,184.0,1.7,16.2,192.0,178.71,143.09
2018,1,12,12,15,14.5,183.5,1.75,16.3,191.0,176.35,141.07
2018,1,12,12,30,14.0,183.0,1.8,16.4,190.0,174.13,139.2
2018,1,12,12,45,19.0,186.0,1.85,16.5,195.5,179.6,143.76
2018,1,12,13,0,24.0,189.0,1.9,16.6,201.0,184.67,147.97
2018,1,12,13,15,41.0,190.5,1.9,16.55,210.0,206.56,166.12
2018,1,12,13,30,58.0,192.0,1.9,16.5,219.0,215.37,173.49
2018,1,12,13,45,221.5,170.0,1.9,16.45,267.0,301.97,244.76
2018,1,12,14,0,385.0,148.0,1.9,16.4,315.0,361.09,290.92
2018,1,12,14,15,549.0,115.0,1.85,16.25,336.5,387.09,308.69
2018,1,12,14,30,713.0,82.0,1.8,16.1,358.0,389.84,305.67
2018,1,12,14,45,697.0,77.0,1.75,15.95,327.5,335.9,258.05
2018,1,12,15,0,681.0,72.0,1.7,15.8,297.0,282.77,210.36
2018,1,12,15,15,679.0,64.0,1.7,15.8,265.5,231.28,163.02
2018,1,12,15,30,677.0,56.0,1.7,15.8,234.0,181.22,117.45
2018,1,12,15,45,616.5,52.5,1.35,14.55,194.0,124.37,72.26
2018,1,12,16,0,556.0,49.0,1.0,13.3,154.0,76.22,40.64
2018,1,12,16,15,465.0,42.0,1.05,12.75,114.5,34.32,24.5
2018,1,12,16,30,374.0,35.0,1.1,12.2,75.0,29.04,18.88
2018,1,12,16,45,262.0,25.0,1.15,11.7,47.0,21.0,4.16
2018,1,12,17,0,150.0,15.0,1.2,11.2,19.0,12.8,0.0
2018,1,12,17,15,75.0,7.5,1.2,11.0,9.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,1,13,7,15,0.0,2.0,2.75,7.2,2.0,0.0,0.0
2018,1,13,7,30,0.0,4.0,2.9,7.6,4.0,3.41,0.0
2018,1,13,7,45,0.0,12.5,3.0,8.05,12.5,10.3,0.0
2018,1,13,8,0,0.0,21.0,3.1,8.5,21.0,17.33,7.85
2018,1,13,8,15,0.0,29.5,3.2,8.95,29.5,24.37,14.97
2018,1,13,8,30,0.0,38.0,3.3,9.4,38.0,31.42,21.4
2018,1,13,8,45,0.0,50.0,3.4,9.85,50.0,42.28,31.01
2018,1,13,9,0,0.0,62.0,3.5,10.3,62.0,53.67,40.99
2018,1,13,9,15,12.5,85.5,3.45,10.75,89.5,89.55,72.5
2018,1,13,9,30,25.0,109.0,3.4,11.2,117.0,139.08,115.18
2018,1,13,9,45,52.0,132.5,3.4,11.6,151.5,191.72,160.37
2018,1,13,10,0,79.0,156.0,3.4,12.0,186.0,244.43,204.75
2018,1,13,10,15,97.5,170.5,3.35,12.45,210.5,276.28,230.84
2018,1,13,10,30,116.0,185.0,3.3,12.9,235.0,326.71,271.51
2018,1,13,10,45,189.0,188.5,3.25,13.35,274.5,393.2,326.42
2018,1,13,11,0,262.0,192.0,3.2,13.8,314.0,477.98,393.97
2018,1,13,11,15,452.0,160.0,3.15,14.15,379.0,623.17,509.52
2018,1,13,11,30,642.0,128.0,3.1,14.5,444.0,751.77,605.88
2018,1,13,11,45,709.5,113.0,3.0,14.85,467.5,776.51,621.49
2018,1,13,12,0,777.0,98.0,2.9,15.2,491.0,790.25,629.74
2018,1,13,12,15,631.0,135.0,2.9,15.35,454.5,693.67,557.8
2018,1,13,12,30,485.0,172.0,2.9,15.5,418.0,588.74,475.74
2018,1,13,12,45,527.5,158.5,2.85,15.65,423.0,584.72,473.13
2018,1,13,13,0,570.0,145.0,2.8,15.8,428.0,576.05,466.05
2018,1,13,13,15,600.5,132.0,2.8,15.75,422.5,562.12,454.81
2018,1,13,13,30,631.0,119.0,2.8,15.7,417.0,537.2,434.82
2018,1,13,13,45,621.0,115.5,2.75,15.7,398.0,494.19,399.6
2018,1,13,14,0,611.0,112.0,2.7,15.7,379.0,450.61,363.26
2018,1,13,14,15,602.0,106.0,2.7,15.5,355.5,404.72,324.58
2018,1,13,14,30,593.0,100.0,2.7,15.3,332.0,358.65,284.69
2018,1,13,14,45,653.0,83.0,2.65,15.15,318.0,327.18,254.18
2018,1,13,15,0,713.0,66.0,2.6,15.0,304.0,289.13,216.44
2018,1,13,15,15,661.5,65.0,2.6,15.0,265.5,229.22,163.17
2018,1,13,15,30,610.0,64.0,2.6,15.0,227.0,175.59,116.41
2018,1,13,15,45,501.0,60.5,2.3,13.9,179.5,118.09,72.39
2018,1,13,16,0,392.0,57.0,2.0,12.8,132.0,73.65,43.81
2018,1,13,16,15,348.0,47.0,2.05,12.25,101.5,38.05,27.86
2018,1,13,16,30,304.0,37.0,2.1,11.7,71.0,30.51,20.3
2018,1,13,16,45,218.5,26.0,2.15,11.1,45.0,21.74,6.19
2018,1,13,17,0,133.0,15.0,2.2,10.5,19.0,12.8,0.0
2018,1,13,17,15,66.5,7.5,2.25,10.35,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.4,8.25,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,7,15,35.0,4.5,3.25,8.3,5.0,0.0,0.0
2018,1,14,7,30,70.0,9.0,3.2,8.4,10.0,55.4,0.0
2018,1,14,7,45,98.0,17.0,3.2,8.5,23.5,118.45,0.0
2018,1,14,8,0,126.0,25.0,3.2,8.6,37.0,168.08,128.11
2018,1,14,8,15,63.0,39.0,3.15,8.8,45.0,105.37,85.29
2018,1,14,8,30,0.0,53.0,3.1,9.0,53.0,50.0,37.37
2018,1,14,8,45,1.0,67.0,3.05,9.2,67.5,64.32,50.19
2018,1,14,9,0,2.0,81.0,3.0,9.4,82.0,78.53,62.72
2018,1,14,9,15,11.5,98.5,2.95,9.75,102.5,104.73,85.73
2018,1,14,9,30,21.0,116.0,2.9,10.1,123.0,131.03,108.52
2018,1,14,9,45,48.5,135.0,2.85,10.4,153.0,191.8,160.87
2018,1,14,10,0,76.0,154.0,2.8,10.7,183.0,238.54,200.45
2018,1,14,10,15,194.0,160.0,2.7,11.05,241.5,369.94,311.61
2018,1,14,10,30,312.0,166.0,2.6,11.4,300.0,502.8,418.92
2018,1,14,10,45,272.0,181.5,2.5,11.7,303.0,480.47,397.8
2018,1,14,11,0,232.0,197.0,2.4,12.0,306.0,457.09,376.88
2018,1,14,11,15,191.0,208.5,2.35,12.25,300.0,408.12,336.34
2018,1,14,11,30,150.0,220.0,2.3,12.5,294.0,378.95,311.24
2018,1,14,11,45,128.0,221.0,2.2,12.75,285.0,354.12,290.18
2018,1,14,12,0,106.0,222.0,2.1,13.0,276.0,313.23,256.44
2018,1,14,12,15,74.0,215.5,2.0,13.2,253.0,274.01,223.67
2018,1,14,12,30,42.0,209.0,1.9,13.4,230.0,237.04,192.61
2018,1,14,12,45,92.0,210.0,1.8,13.6,256.0,272.03,222.12
2018,1,14,13,0,142.0,211.0,1.7,13.8,282.0,316.22,257.93
2018,1,14,13,15,251.5,197.0,1.7,13.85,318.5,378.1,308.3
2018,1,14,13,30,361.0,183.0,1.7,13.9,355.0,416.83,339.03
2018,1,14,13,45,341.5,177.5,1.65,13.95,334.5,379.45,308.04
2018,1,14,14,0,322.0,172.0,1.6,14.0,314.0,343.23,278.05
2018,1,14,14,15,271.5,165.5,1.65,13.9,280.0,292.64,236.55
2018,1,14,14,30,221.0,159.0,1.7,13.8,246.0,246.96,198.74
2018,1,14,14,45,239.0,144.5,1.75,13.65,231.5,224.1,178.49
2018,1,14,15,0,257.0,130.0,1.8,13.5,217.0,199.26,155.76
2018,1,14,15,15,236.5,117.0,1.8,13.5,189.5,164.13,125.11
2018,1,14,15,30,216.0,104.0,1.8,13.5,162.0,131.47,96.95
2018,1,14,15,45,173.5,88.5,1.9,12.7,130.5,96.56,69.1
2018,1,14,16,0,131.0,73.0,2.0,11.9,99.0,67.02,47.11
2018,1,14,16,15,99.0,56.5,1.95,11.55,73.5,43.6,32.88
2018,1,14,16,30,67.0,40.0,1.9,11.2,48.0,31.35,21.21
2018,1,14,16,45,66.0,26.0,1.85,10.8,31.0,20.32,6.7
2018,1,14,17,0,65.0,12.0,1.8,10.4,14.0,10.24,0.0
2018,1,14,17,15,32.5,6.0,1.7,10.25,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,15,7,15,0.5,3.5,2.05,8.45,3.5,0.0,0.0
2018,1,15,7,30,1.0,7.0,2.0,8.7,7.0,6.66,0.0
2018,1,15,7,45,25.5,21.0,2.0,8.95,23.5,53.57,0.0
2018,1,15,8,0,50.0,35.0,2.0,9.2,40.0,99.06,73.26
2018,1,15,8,15,80.0,51.0,1.9,9.55,63.5,142.75,116.57
2018,1,15,8,30,110.0,67.0,1.8,9.9,87.0,187.4,156.93
2018,1,15,8,45,145.5,82.5,1.7,10.25,115.5,236.91,200.47
2018,1,15,9,0,181.0,98.0,1.6,10.6,144.0,305.26,258.05
2018,1,15,9,15,186.5,111.0,1.55,11.0,165.0,326.9,275.46
2018,1,15,9,30,192.0,124.0,1.5,11.4,186.0,348.12,292.12
2018,1,15,9,45,160.0,142.0,1.4,11.8,197.5,322.15,269.19
2018,1,15,10,0,128.0,160.0,1.3,12.2,209.0,313.54,260.15
2018,1,15,10,15,151.5,171.5,1.25,12.55,234.0,346.23,286.17
2018,1,15,10,30,175.0,183.0,1.2,12.9,259.0,378.45,311.08
2018,1,15,10,45,265.0,183.0,1.15,13.25,304.5,476.11,387.84
2018,1,15,11,0,355.0,183.0,1.1,13.6,350.0,552.16,445.36
2018,1,15,11,15,361.0,188.5,1.05,13.7,363.0,556.09,446.4
2018,1,15,11,30,367.0,194.0,1.0,13.8,376.0,558.35,446.91
2018,1,15,11,45,340.5,203.0,1.0,13.95,374.5,534.85,427.85
2018,1,15,12,0,314.0,212.0,1.0,14.1,373.0,510.92,408.7
2018,1,15,12,15,286.0,216.5,0.95,14.2,363.0,480.48,384.45
2018,1,15,12,30,258.0,221.0,0.9,14.3,353.0,450.5,360.55
2018,1,15,12,45,218.5,221.5,0.9,14.35,332.5,393.6,316.32
2018,1,15,13,0,179.0,222.0,0.9,14.4,312.0,354.58,285.38
2018,1,15,13,15,139.5,216.0,0.9,14.4,285.0,311.18,250.75
2018,1,15,13,30,100.0,210.0,0.9,14.4,258.0,260.12,209.82
2018,1,15,13,45,92.0,198.0,0.9,14.4,240.5,236.7,191.11
2018,1,15,14,0,84.0,186.0,0.9,14.4,223.0,214.3,172.91
2018,1,15,14,15,83.5,167.0,0.85,14.4,202.0,189.77,152.78
2018,1,15,14,30,83.0,148.0,0.8,14.4,181.0,165.85,132.91
2018,1,15,14,45,97.5,141.0,0.8,14.4,176.5,163.99,130.69
2018,1,15,15,0,112.0,134.0,0.8,14.4,172.0,154.13,121.42
2018,1,15,15,15,78.0,114.0,0.8,14.4,139.0,116.16,90.13
2018,1,15,15,30,44.0,94.0,0.8,14.4,106.0,86.88,66.49
2018,1,15,15,45,66.0,83.5,0.75,13.9,98.0,76.99,57.07
2018,1,15,16,0,88.0,73.0,0.7,13.4,90.0,64.44,46.12
2018,1,15,16,15,58.5,55.5,0.7,13.15,65.5,42.99,32.21
2018,1,15,16,30,29.0,38.0,0.7,12.9,41.0,30.41,20.41
2018,1,15,16,45,14.5,23.5,0.7,12.65,25.0,19.16,6.9
2018,1,15,17,0,0.0,9.0,0.7,12.4,9.0,7.68,0.0
2018,1,15,17,15,0.0,4.5,0.7,12.25,4.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.2,12.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.15,12.05,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.7,11.45,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.7,11.6,3.0,2.56,0.0
2018,1,16,7,45,0.0,10.0,0.65,11.75,10.0,8.23,0.0
2018,1,16,8,0,0.0,17.0,0.6,11.9,17.0,14.0,5.35
2018,1,16,8,15,0.0,24.5,0.7,12.15,24.5,20.2,11.36
2018,1,16,8,30,0.0,32.0,0.8,12.4,32.0,26.42,16.95
2018,1,16,8,45,6.5,50.0,0.9,12.65,51.5,47.53,35.51
2018,1,16,9,0,13.0,68.0,1.0,12.9,71.0,71.63,56.52
2018,1,16,9,15,13.0,65.5,0.85,13.35,69.0,67.02,52.57
2018,1,16,9,30,13.0,63.0,0.7,13.8,67.0,69.96,55.01
2018,1,16,9,45,6.5,64.5,0.55,14.2,66.5,59.42,45.61
2018,1,16,10,0,0.0,66.0,0.4,14.6,66.0,54.7,41.18
2018,1,16,10,15,6.0,97.0,0.5,14.8,99.5,89.1,70.33
2018,1,16,10,30,12.0,128.0,0.6,15.0,133.0,125.66,100.7
2018,1,16,10,45,6.5,116.5,0.65,15.15,119.0,107.5,85.14
2018,1,16,11,0,1.0,105.0,0.7,15.3,105.0,90.49,70.68
2018,1,16,11,15,7.5,117.0,0.7,15.4,120.5,107.5,85.0
2018,1,16,11,30,14.0,129.0,0.7,15.5,136.0,124.33,98.96
2018,1,16,11,45,14.0,138.0,0.7,15.6,145.0,132.3,105.3
2018,1,16,12,0,14.0,147.0,0.7,15.7,154.0,140.22,111.61
2018,1,16,12,15,7.0,113.0,0.7,15.8,116.5,101.53,79.56
2018,1,16,12,30,0.0,79.0,0.7,15.9,79.0,65.6,49.58
2018,1,16,12,45,9.0,106.5,0.7,15.95,111.0,96.44,75.57
2018,1,16,13,0,18.0,134.0,0.7,16.0,143.0,127.51,101.29
2018,1,16,13,15,20.5,157.0,0.75,15.9,167.0,149.64,119.35
2018,1,16,13,30,23.0,180.0,0.8,15.8,191.0,171.67,137.28
2018,1,16,13,45,12.0,129.0,0.8,15.75,134.5,116.56,92.13
2018,1,16,14,0,1.0,78.0,0.8,15.7,78.0,65.27,49.6
2018,1,16,14,15,0.5,70.5,0.85,15.6,70.5,58.7,44.25
2018,1,16,14,30,0.0,63.0,0.9,15.5,63.0,52.19,38.85
2018,1,16,14,45,0.0,69.5,0.9,15.35,69.5,57.62,43.55
2018,1,16,15,0,0.0,76.0,0.9,15.2,76.0,63.09,48.25
2018,1,16,15,15,0.0,51.0,0.9,15.2,51.0,42.19,30.51
2018,1,16,15,30,0.0,26.0,0.9,15.2,26.0,21.43,12.76
2018,1,16,15,45,0.0,19.0,0.8,14.55,19.0,15.64,7.8
2018,1,16,16,0,0.0,12.0,0.7,13.9,12.0,9.86,2.8
2018,1,16,16,15,0.0,11.5,0.75,13.5,11.5,9.45,2.71
2018,1,16,16,30,0.0,11.0,0.8,13.1,11.0,9.03,2.14
2018,1,16,16,45,0.0,9.0,0.85,12.75,9.0,7.39,0.0
2018,1,16,17,0,0.0,7.0,0.9,12.4,7.0,5.97,0.0
2018,1,16,17,15,0.0,3.5,0.9,12.25,3.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.3,9.6,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.3,10.0,4.0,3.41,0.0
2018,1,17,7,45,0.0,12.5,1.25,10.4,12.5,10.3,0.0
2018,1,17,8,0,0.0,21.0,1.2,10.8,21.0,17.33,8.06
2018,1,17,8,15,0.0,31.5,1.15,11.15,31.5,26.03,16.33
2018,1,17,8,30,0.0,42.0,1.1,11.5,42.0,35.11,24.45
2018,1,17,8,45,0.0,43.0,1.05,11.85,43.0,35.55,25.06
2018,1,17,9,0,0.0,44.0,1.0,12.2,44.0,36.37,25.86
2018,1,17,9,15,0.0,43.0,1.0,12.75,43.0,35.53,25.12
2018,1,17,9,30,0.0,42.0,1.0,13.3,42.0,34.7,24.35
2018,1,17,9,45,0.0,69.0,1.0,13.85,69.0,57.21,43.51
2018,1,17,10,0,0.0,96.0,1.0,14.4,96.0,83.42,65.5
2018,1,17,10,15,0.5,95.0,1.1,14.75,95.0,81.9,64.01
2018,1,17,10,30,1.0,94.0,1.2,15.1,94.0,80.74,62.88
2018,1,17,10,45,0.5,103.5,1.3,15.45,103.5,89.0,69.57
2018,1,17,11,0,0.0,113.0,1.4,15.8,113.0,97.26,76.23
2018,1,17,11,15,0.0,111.0,1.45,16.05,111.0,94.88,74.07
2018,1,17,11,30,0.0,109.0,1.5,16.3,109.0,92.66,72.1
2018,1,17,11,45,2.0,126.0,1.5,16.55,127.0,110.21,86.56
2018,1,17,12,0,4.0,143.0,1.5,16.8,145.0,127.79,100.91
2018,1,17,12,15,7.0,158.0,1.5,16.9,161.5,144.22,114.32
2018,1,17,12,30,10.0,173.0,1.5,17.0,178.0,160.48,127.52
2018,1,17,12,45,9.0,172.5,1.45,17.15,177.0,158.28,125.58
2018,1,17,13,0,8.0,172.0,1.4,17.3,176.0,156.2,123.81
2018,1,17,13,15,27.5,178.0,1.35,17.25,191.5,184.04,146.88
2018,1,17,13,30,47.0,184.0,1.3,17.2,207.0,199.91,159.95
2018,1,17,13,45,70.5,189.0,1.3,17.15,221.5,215.04,172.33
2018,1,17,14,0,94.0,194.0,1.3,17.1,236.0,227.52,182.29
2018,1,17,14,15,63.5,159.0,1.25,16.95,186.5,172.57,137.66
2018,1,17,14,30,33.0,124.0,1.2,16.8,137.0,122.57,96.87
2018,1,17,14,45,43.0,123.5,1.1,16.6,139.0,123.12,97.19
2018,1,17,15,0,53.0,123.0,1.0,16.4,141.0,122.25,95.96
2018,1,17,15,15,42.5,115.0,1.0,16.4,128.5,108.21,84.22
2018,1,17,15,30,32.0,107.0,1.0,16.4,116.0,95.27,73.54
2018,1,17,15,45,16.5,88.5,0.85,15.55,93.0,74.06,56.45
2018,1,17,16,0,1.0,70.0,0.7,14.7,70.0,56.42,42.21
2018,1,17,16,15,0.5,54.0,0.75,14.35,54.0,43.07,32.22
2018,1,17,16,30,0.0,38.0,0.8,14.0,38.0,30.65,20.71
2018,1,17,16,45,0.0,24.5,0.8,13.65,24.5,19.98,8.86
2018,1,17,17,0,0.0,11.0,0.8,13.3,11.0,9.39,0.0
2018,1,17,17,15,0.0,5.5,0.8,13.2,5.5,4.69,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,1.45,11.45,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,1.5,11.7,2.0,1.71,0.0
2018,1,18,7,45,0.0,5.5,1.55,11.9,5.5,4.51,0.0
2018,1,18,8,0,0.0,9.0,1.6,12.1,9.0,7.39,0.2
2018,1,18,8,15,0.0,12.5,1.65,12.25,12.5,10.27,3.0
2018,1,18,8,30,0.0,16.0,1.7,12.4,16.0,13.16,5.61
2018,1,18,8,45,0.0,17.5,1.75,12.55,17.5,14.4,6.77
2018,1,18,9,0,0.0,19.0,1.8,12.7,19.0,15.64,7.89
2018,1,18,9,15,0.0,37.5,1.85,12.85,37.5,30.96,21.16
2018,1,18,9,30,0.0,56.0,1.9,13.0,56.0,46.35,34.38
2018,1,18,9,45,0.0,57.5,1.95,13.1,57.5,47.6,35.39
2018,1,18,10,0,0.0,59.0,2.0,13.2,59.0,48.86,36.39
2018,1,18,10,15,0.0,49.0,2.05,13.35,49.0,40.54,29.2
2018,1,18,10,30,0.0,39.0,2.1,13.5,39.0,32.24,22.04
2018,1,18,10,45,0.0,44.0,2.2,13.6,44.0,36.4,25.54
2018,1,18,11,0,0.0,49.0,2.3,13.7,49.0,40.56,29.03
2018,1,18,11,15,0.0,61.5,2.35,13.8,61.5,50.98,37.82
2018,1,18,11,30,0.0,74.0,2.4,13.9,74.0,61.42,46.59
2018,1,18,11,45,0.0,77.5,2.45,14.0,77.5,64.34,49.0
2018,1,18,12,0,0.0,81.0,2.5,14.1,81.0,67.27,51.42
2018,1,18,12,15,0.5,90.5,2.55,14.2,91.0,75.8,58.57
2018,1,18,12,30,1.0,100.0,2.6,14.3,101.0,84.63,65.97
2018,1,18,12,45,3.5,129.5,2.65,14.35,131.5,113.25,89.93
2018,1,18,13,0,6.0,159.0,2.7,14.4,162.0,142.25,114.03
2018,1,18,13,15,5.5,138.5,2.75,14.35,141.0,122.21,97.46
2018,1,18,13,30,5.0,118.0,2.8,14.3,120.0,102.88,81.45
2018,1,18,13,45,5.5,111.0,2.85,14.25,113.5,96.63,76.33
2018,1,18,14,0,6.0,104.0,2.9,14.2,107.0,90.41,71.21
2018,1,18,14,15,27.5,113.0,2.85,14.0,124.5,112.32,89.84
2018,1,18,14,30,49.0,122.0,2.8,13.8,142.0,127.61,102.5
2018,1,18,14,45,39.0,105.0,2.75,13.65,120.0,105.18,83.52
2018,1,18,15,0,29.0,88.0,2.7,13.5,98.0,84.32,65.89
2018,1,18,15,15,14.5,67.5,2.7,13.5,72.5,60.92,46.23
2018,1,18,15,30,0.0,47.0,2.7,13.5,47.0,38.86,27.84
2018,1,18,15,45,0.0,43.0,2.5,13.0,43.0,35.54,24.98
2018,1,18,16,0,0.0,39.0,2.3,12.5,39.0,32.23,22.04
2018,1,18,16,15,0.0,27.5,2.35,12.3,27.5,22.68,14.5
2018,1,18,16,30,0.0,16.0,2.4,12.1,16.0,13.16,5.79
2018,1,18,16,45,6.0,10.5,2.45,11.9,10.5,8.87,1.06
2018,1,18,17,0,12.0,5.0,2.5,11.7,5.0,4.27,0.0
2018,1,18,17,15,6.0,2.5,2.55,11.55,2.5,2.13,0.0
2018,1,18,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,19,7,15,34.5,5.5,1.8,7.65,6.0,0.0,0.0
2018,1,19,7,30,69.0,11.0,1.8,8.3,12.0,56.43,0.0
2018,1,19,7,45,201.0,24.0,1.8,8.95,41.5,204.77,28.21
2018,1,19,8,0,333.0,37.0,1.8,9.6,71.0,343.86,269.73
2018,1,19,8,15,428.5,44.5,1.85,9.95,110.0,441.77,363.16
2018,1,19,8,30,524.0,52.0,1.9,10.3,149.0,543.05,448.26
2018,1,19,8,45,583.5,57.0,2.0,10.65,190.0,613.83,506.16
2018,1,19,9,0,643.0,62.0,2.1,11.0,231.0,685.05,562.05
2018,1,19,9,15,682.0,66.0,2.1,11.3,270.0,736.51,600.37
2018,1,19,9,30,721.0,70.0,2.1,11.6,309.0,786.57,636.32
2018,1,19,9,45,748.0,73.0,2.1,11.85,344.5,815.91,656.16
2018,1,19,10,0,775.0,76.0,2.1,12.1,380.0,849.56,678.78
2018,1,19,10,15,794.0,77.5,2.1,12.3,409.5,870.8,692.17
2018,1,19,10,30,813.0,79.0,2.1,12.5,439.0,888.68,703.14
2018,1,19,10,45,826.5,80.5,2.1,12.7,462.5,897.88,707.96
2018,1,19,11,0,840.0,82.0,2.1,12.9,486.0,903.42,710.37
2018,1,19,11,15,848.0,83.0,2.15,13.0,502.5,899.54,707.08
2018,1,19,11,30,856.0,84.0,2.2,13.1,519.0,891.96,701.41
2018,1,19,11,45,791.0,101.0,2.2,13.2,508.5,835.62,660.7
2018,1,19,12,0,726.0,118.0,2.2,13.3,498.0,783.69,623.28
2018,1,19,12,15,488.5,162.0,2.3,13.3,418.0,605.14,489.59
2018,1,19,12,30,251.0,206.0,2.4,13.3,338.0,429.32,350.24
2018,1,19,12,45,346.0,191.5,2.5,13.3,371.0,472.67,387.06
2018,1,19,13,0,441.0,177.0,2.6,13.3,404.0,523.68,427.52
2018,1,19,13,15,484.5,165.5,2.65,13.25,409.0,518.61,423.36
2018,1,19,13,30,528.0,154.0,2.7,13.2,414.0,508.61,415.24
2018,1,19,13,45,439.0,150.5,2.8,13.1,360.5,423.79,347.01
2018,1,19,14,0,350.0,147.0,2.9,13.0,307.0,346.47,283.91
2018,1,19,14,15,286.0,148.0,2.9,12.85,273.5,284.82,232.73
2018,1,19,14,30,222.0,149.0,2.9,12.7,240.0,239.58,194.59
2018,1,19,14,45,317.5,129.0,2.95,12.55,247.5,241.09,193.03
2018,1,19,15,0,413.0,109.0,3.0,12.4,255.0,237.11,184.77
2018,1,19,15,15,537.5,86.0,3.0,12.4,254.0,223.79,165.77
2018,1,19,15,30,662.0,63.0,3.0,12.4,253.0,191.41,129.41
2018,1,19,15,45,627.5,58.0,2.75,11.55,216.0,138.24,84.44
2018,1,19,16,0,593.0,53.0,2.5,10.7,179.0,88.95,48.9
2018,1,19,16,15,517.0,46.5,2.45,10.25,138.5,42.0,31.88
2018,1,19,16,30,441.0,40.0,2.4,9.8,98.0,33.01,23.3
2018,1,19,16,45,311.5,30.5,2.4,9.3,63.5,25.43,14.32
2018,1,19,17,0,182.0,21.0,2.4,8.8,29.0,17.85,0.0
2018,1,19,17,15,91.0,10.5,2.4,8.7,14.5,8.96,0.0
2018,1,19,17,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,20,7,15,60.5,6.0,2.35,5.0,7.0,0.0,0.0
2018,1,20,7,30,121.0,12.0,2.4,5.7,14.0,92.76,0.0
2018,1,20,7,45,282.0,21.5,2.45,6.4,45.5,263.51,58.66
2018,1,20,8,0,443.0,31.0,2.5,7.1,77.0,423.43,335.88
2018,1,20,8,15,532.0,36.5,2.55,7.7,117.5,505.15,418.18
2018,1,20,8,30,621.0,42.0,2.6,8.3,158.0,602.23,500.49
2018,1,20,8,45,675.5,46.0,2.6,8.9,200.5,670.47,555.93
2018,1,20,9,0,730.0,50.0,2.6,9.5,243.0,738.61,608.54
2018,1,20,9,15,764.5,52.5,2.7,10.05,282.5,786.18,644.07
2018,1,20,9,30,799.0,55.0,2.8,10.6,322.0,831.86,676.99
2018,1,20,9,45,823.5,57.0,2.9,11.15,358.0,865.3,699.93
2018,1,20,10,0,848.0,59.0,3.0,11.7,394.0,885.76,712.94
2018,1,20,10,15,863.5,60.5,3.0,12.0,423.5,903.93,724.09
2018,1,20,10,30,879.0,62.0,3.0,12.3,453.0,918.71,732.7
2018,1,20,10,45,889.0,63.5,3.0,12.6,476.5,924.75,735.05
2018,1,20,11,0,899.0,65.0,3.0,12.9,500.0,927.08,734.92
2018,1,20,11,15,905.0,66.0,3.0,13.1,516.5,921.26,729.42
2018,1,20,11,30,911.0,67.0,3.0,13.3,533.0,911.69,721.47
2018,1,20,11,45,912.5,68.0,3.0,13.5,541.5,894.4,708.18
2018,1,20,12,0,914.0,69.0,3.0,13.7,550.0,873.53,692.53
2018,1,20,12,15,912.5,70.5,3.0,13.8,551.5,847.31,673.39
2018,1,20,12,30,911.0,72.0,3.0,13.9,553.0,817.83,651.96
2018,1,20,12,45,868.5,82.0,2.95,13.95,536.5,770.7,617.39
2018,1,20,13,0,826.0,92.0,2.9,14.0,520.0,715.7,576.86
2018,1,20,13,15,820.5,90.5,2.9,14.0,506.5,673.47,544.48
2018,1,20,13,30,815.0,89.0,2.9,14.0,493.0,629.25,509.44
2018,1,20,13,45,840.5,79.5,2.85,14.0,481.0,593.0,479.74
2018,1,20,14,0,866.0,70.0,2.8,14.0,469.0,549.49,443.35
2018,1,20,14,15,852.5,68.5,2.75,13.85,441.5,496.52,398.37
2018,1,20,14,30,839.0,67.0,2.7,13.7,414.0,440.41,349.64
2018,1,20,14,45,820.5,64.5,2.65,13.55,381.0,381.27,297.14
2018,1,20,15,0,802.0,62.0,2.6,13.4,348.0,322.85,243.98
2018,1,20,15,15,690.0,66.5,2.6,13.4,293.5,246.31,178.34
2018,1,20,15,30,578.0,71.0,2.6,13.4,239.0,182.98,125.36
2018,1,20,15,45,334.5,70.5,2.35,12.25,164.5,107.34,71.21
2018,1,20,16,0,91.0,70.0,2.1,11.1,90.0,63.61,45.69
2018,1,20,16,15,176.0,53.0,2.1,10.45,80.5,42.89,32.7
2018,1,20,16,30,261.0,36.0,2.1,9.8,71.0,27.78,18.8
2018,1,20,16,45,230.0,28.0,2.15,9.2,50.5,22.85,12.72
2018,1,20,17,0,199.0,20.0,2.2,8.6,30.0,16.81,0.0
2018,1,20,17,15,99.5,10.0,2.2,8.4,15.0,8.54,0.0
2018,1,20,17,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,21,7,15,59.5,7.5,0.8,7.55,8.5,0.0,0.0
2018,1,21,7,30,119.0,15.0,0.8,7.7,17.0,93.97,0.0
2018,1,21,7,45,245.5,25.0,0.8,7.85,45.5,239.8,68.98
2018,1,21,8,0,372.0,35.0,0.8,8.0,74.0,373.3,294.06
2018,1,21,8,15,356.0,45.0,0.85,8.25,96.5,385.41,317.66
2018,1,21,8,30,340.0,55.0,0.9,8.5,119.0,390.16,326.41
2018,1,21,8,45,207.5,76.5,0.95,8.75,118.5,294.76,249.24
2018,1,21,9,0,75.0,98.0,1.0,9.0,118.0,192.93,162.11
2018,1,21,9,15,43.0,106.0,1.1,9.3,118.0,153.89,128.62
2018,1,21,9,30,11.0,114.0,1.2,9.6,118.0,117.63,96.46
2018,1,21,9,45,10.5,128.5,1.25,9.9,132.5,130.98,107.63
2018,1,21,10,0,10.0,143.0,1.3,10.2,147.0,144.28,118.49
2018,1,21,10,15,23.5,160.0,1.4,10.5,170.5,173.6,143.3
2018,1,21,10,30,37.0,177.0,1.5,10.8,194.0,221.09,182.67
2018,1,21,10,45,44.0,189.0,1.6,11.1,210.0,238.77,196.8
2018,1,21,11,0,51.0,201.0,1.7,11.4,226.0,256.19,210.74
2018,1,21,11,15,67.5,213.0,1.8,11.6,247.0,281.93,231.77
2018,1,21,11,30,84.0,225.0,1.9,11.8,268.0,306.89,251.95
2018,1,21,11,45,134.5,230.5,1.95,12.05,301.0,370.67,303.75
2018,1,21,12,0,185.0,236.0,2.0,12.3,334.0,413.29,337.93
2018,1,21,12,15,212.0,235.0,2.05,12.4,347.5,425.62,347.74
2018,1,21,12,30,239.0,234.0,2.1,12.5,361.0,435.78,355.93
2018,1,21,12,45,216.0,232.5,2.1,12.6,346.5,404.88,330.66
2018,1,21,13,0,193.0,231.0,2.1,12.7,332.0,375.05,306.36
2018,1,21,13,15,239.0,220.5,2.1,12.75,342.0,396.71,323.98
2018,1,21,13,30,285.0,210.0,2.1,12.8,352.0,400.31,326.84
2018,1,21,13,45,254.0,204.0,2.1,12.85,326.5,358.37,292.47
2018,1,21,14,0,223.0,198.0,2.1,12.9,301.0,309.8,252.77
2018,1,21,14,15,199.5,187.5,2.05,12.8,276.0,273.62,222.78
2018,1,21,14,30,176.0,177.0,2.0,12.7,251.0,239.78,194.42
2018,1,21,14,45,170.0,163.5,1.95,12.65,230.0,212.34,170.89
2018,1,21,15,0,164.0,150.0,1.9,12.6,209.0,185.64,147.67
2018,1,21,15,15,166.0,134.0,1.9,12.6,188.0,159.68,124.63
2018,1,21,15,30,168.0,118.0,1.9,12.6,167.0,133.7,101.49
2018,1,21,15,45,150.5,101.5,1.65,11.95,140.5,104.6,77.24
2018,1,21,16,0,133.0,85.0,1.4,11.3,114.0,77.96,56.29
2018,1,21,16,15,108.5,67.5,1.5,11.05,88.0,53.09,38.88
2018,1,21,16,30,84.0,50.0,1.6,10.8,62.0,38.74,28.38
2018,1,21,16,45,52.0,34.0,1.65,10.5,40.5,26.73,16.12
2018,1,21,17,0,20.0,18.0,1.7,10.2,19.0,14.54,0.0
2018,1,21,17,15,10.0,9.0,1.8,10.15,9.5,7.68,0.0
2018,1,21,17,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
