Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,22,7,15,23.0,6.0,1.75,10.35,6.5,0.0,0.0
2018,1,22,7,30,46.0,12.0,1.8,10.7,13.0,41.63,0.0
2018,1,22,7,45,110.5,24.5,1.85,11.05,34.5,145.97,48.88
2018,1,22,8,0,175.0,37.0,1.9,11.4,56.0,226.79,179.13
2018,1,22,8,15,281.0,46.5,1.95,11.6,93.0,324.84,269.22
2018,1,22,8,30,387.0,56.0,2.0,11.8,130.0,435.64,363.11
2018,1,22,8,45,486.0,62.5,2.1,12.0,178.0,538.92,447.34
2018,1,22,9,0,585.0,69.0,2.2,12.2,226.0,645.05,530.63
2018,1,22,9,15,647.5,71.0,2.2,12.4,270.0,714.39,582.51
2018,1,22,9,30,710.0,73.0,2.2,12.6,314.0,783.03,632.31
2018,1,22,9,45,705.5,81.5,2.25,12.8,342.0,797.29,641.37
2018,1,22,10,0,701.0,90.0,2.3,13.0,370.0,808.25,648.25
2018,1,22,10,15,720.0,93.5,2.3,13.2,400.0,831.56,663.58
2018,1,22,10,30,739.0,97.0,2.3,13.4,430.0,851.8,676.42
2018,1,22,10,45,603.0,119.0,2.3,13.6,400.0,746.38,598.16
2018,1,22,11,0,467.0,141.0,2.3,13.8,370.0,628.98,510.09
2018,1,22,11,15,311.0,172.5,2.2,13.9,327.0,493.4,402.67
2018,1,22,11,30,155.0,204.0,2.1,14.0,284.0,363.44,296.53
2018,1,22,11,45,94.5,202.0,2.05,14.1,251.0,283.82,231.54
2018,1,22,12,0,34.0,200.0,2.0,14.2,218.0,225.2,182.17
2018,1,22,12,15,30.0,194.0,1.95,14.25,210.0,212.3,171.63
2018,1,22,12,30,26.0,188.0,1.9,14.3,202.0,199.97,161.42
2018,1,22,12,45,77.0,208.5,1.8,14.35,249.0,258.29,209.92
2018,1,22,13,0,128.0,229.0,1.7,14.4,296.0,325.86,264.23
2018,1,22,13,15,235.0,203.0,1.65,14.35,322.5,375.8,305.12
2018,1,22,13,30,342.0,177.0,1.6,14.3,349.0,403.07,327.27
2018,1,22,13,45,528.5,137.5,1.5,14.25,390.5,465.99,376.25
2018,1,22,14,0,715.0,98.0,1.4,14.2,432.0,503.45,402.77
2018,1,22,14,15,753.0,89.0,1.35,14.05,422.5,471.75,374.73
2018,1,22,14,30,791.0,80.0,1.3,13.9,413.0,435.58,342.3
2018,1,22,14,45,740.0,81.5,1.2,13.7,373.5,369.54,286.03
2018,1,22,15,0,689.0,83.0,1.1,13.5,334.0,308.15,232.79
2018,1,22,15,15,640.5,80.0,1.1,13.5,293.5,248.03,180.25
2018,1,22,15,30,592.0,77.0,1.1,13.5,253.0,192.95,132.45
2018,1,22,15,45,465.5,75.5,1.05,12.8,201.5,133.57,87.03
2018,1,22,16,0,339.0,74.0,1.0,12.1,150.0,86.67,55.62
2018,1,22,16,15,252.5,62.0,1.05,11.75,111.5,50.29,35.08
2018,1,22,16,30,166.0,50.0,1.1,11.4,73.0,38.42,28.11
2018,1,22,16,45,111.0,34.5,1.2,11.05,47.5,26.83,16.49
2018,1,22,17,0,56.0,19.0,1.3,10.7,22.0,15.04,0.0
2018,1,22,17,15,28.0,9.5,1.35,10.55,11.0,8.11,0.0
2018,1,22,17,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,23,7,15,20.5,6.0,1.15,7.15,6.5,0.0,0.0
2018,1,23,7,30,41.0,12.0,1.1,7.5,13.0,38.23,0.0
2018,1,23,7,45,105.5,26.0,1.05,7.85,35.5,132.96,52.94
2018,1,23,8,0,170.0,40.0,1.0,8.2,58.0,227.99,182.2
2018,1,23,8,15,297.5,49.0,1.0,8.55,99.0,342.02,284.67
2018,1,23,8,30,425.0,58.0,1.0,8.9,140.0,469.52,390.28
2018,1,23,8,45,351.0,73.0,1.0,9.3,151.5,432.08,361.72
2018,1,23,9,0,277.0,88.0,1.0,9.7,163.0,393.32,330.22
2018,1,23,9,15,416.5,92.0,1.05,10.15,224.5,526.56,437.83
2018,1,23,9,30,556.0,96.0,1.1,10.6,286.0,671.76,546.51
2018,1,23,9,45,578.0,97.0,1.15,11.1,313.0,699.55,564.26
2018,1,23,10,0,600.0,98.0,1.2,11.6,340.0,724.78,581.1
2018,1,23,10,15,614.5,104.5,1.25,11.95,368.0,747.23,596.0
2018,1,23,10,30,629.0,111.0,1.3,12.3,396.0,766.89,608.78
2018,1,23,10,45,691.5,107.5,1.35,12.65,436.0,816.43,642.8
2018,1,23,11,0,754.0,104.0,1.4,13.0,476.0,862.04,673.21
2018,1,23,11,15,811.0,93.5,1.3,13.2,505.5,884.19,685.36
2018,1,23,11,30,868.0,83.0,1.2,13.4,535.0,907.5,698.41
2018,1,23,11,45,850.5,89.0,1.15,13.6,538.0,879.78,677.39
2018,1,23,12,0,833.0,95.0,1.1,13.8,541.0,849.14,655.16
2018,1,23,12,15,835.0,94.5,1.0,13.95,543.0,824.67,636.68
2018,1,23,12,30,837.0,94.0,0.9,14.1,545.0,796.99,615.98
2018,1,23,12,45,782.0,106.5,0.8,14.2,524.0,736.76,572.72
2018,1,23,13,0,727.0,119.0,0.7,14.3,503.0,681.01,531.67
2018,1,23,13,15,647.5,134.0,0.7,14.35,469.5,608.25,477.85
2018,1,23,13,30,568.0,149.0,0.7,14.4,436.0,532.89,421.31
2018,1,23,13,45,604.5,132.5,0.7,14.45,427.0,513.28,406.23
2018,1,23,14,0,641.0,116.0,0.7,14.5,418.0,482.64,381.54
2018,1,23,14,15,648.5,107.0,0.7,14.45,397.5,439.99,346.78
2018,1,23,14,30,656.0,98.0,0.7,14.4,377.0,395.34,309.28
2018,1,23,14,45,611.0,98.0,0.75,14.3,341.5,337.33,260.93
2018,1,23,15,0,566.0,98.0,0.8,14.2,306.0,283.28,214.85
2018,1,23,15,15,572.0,85.5,0.8,14.2,276.5,235.88,171.97
2018,1,23,15,30,578.0,73.0,0.8,14.2,247.0,187.39,127.99
2018,1,23,15,45,539.5,66.0,0.8,13.5,210.0,136.45,85.84
2018,1,23,16,0,501.0,59.0,0.8,12.8,173.0,90.07,52.08
2018,1,23,16,15,438.5,51.5,0.8,12.5,135.5,47.58,30.71
2018,1,23,16,30,376.0,44.0,0.8,12.2,98.0,35.81,25.82
2018,1,23,16,45,268.0,33.5,0.85,11.85,65.0,27.56,17.32
2018,1,23,17,0,160.0,23.0,0.9,11.5,32.0,17.92,0.0
2018,1,23,17,15,80.0,11.5,0.95,11.3,16.0,9.82,0.0
2018,1,23,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,24,7,15,17.5,4.0,2.25,8.85,4.5,0.0,0.0
2018,1,24,7,30,35.0,8.0,2.3,9.2,9.0,30.73,0.0
2018,1,24,7,45,17.5,14.0,2.4,9.55,14.5,31.41,9.86
2018,1,24,8,0,0.0,20.0,2.5,9.9,20.0,16.48,7.87
2018,1,24,8,15,0.0,28.5,2.65,10.2,28.5,23.52,14.39
2018,1,24,8,30,0.0,37.0,2.8,10.5,37.0,30.57,20.73
2018,1,24,8,45,1.0,52.5,2.9,10.8,53.0,44.79,33.22
2018,1,24,9,0,2.0,68.0,3.0,11.1,69.0,60.84,47.2
2018,1,24,9,15,2.0,79.0,3.15,11.3,80.0,70.96,55.9
2018,1,24,9,30,2.0,90.0,3.3,11.5,91.0,81.06,64.49
2018,1,24,9,45,1.0,89.0,3.4,11.75,89.5,77.6,61.32
2018,1,24,10,0,0.0,88.0,3.5,12.0,88.0,74.73,58.66
2018,1,24,10,15,6.0,113.0,3.65,12.2,115.5,104.72,84.29
2018,1,24,10,30,12.0,138.0,3.8,12.4,143.0,135.18,110.0
2018,1,24,10,45,14.0,157.5,3.9,12.6,164.0,156.16,127.33
2018,1,24,11,0,16.0,177.0,4.0,12.8,185.0,177.09,144.5
2018,1,24,11,15,9.0,158.0,4.0,12.9,162.5,149.02,120.62
2018,1,24,11,30,2.0,139.0,4.0,13.0,140.0,122.75,98.28
2018,1,24,11,45,1.0,133.0,4.05,13.1,133.5,115.55,92.14
2018,1,24,12,0,0.0,127.0,4.1,13.2,127.0,108.65,86.26
2018,1,24,12,15,0.0,117.5,4.15,13.2,117.5,99.64,78.7
2018,1,24,12,30,0.0,108.0,4.2,13.2,108.0,90.89,71.37
2018,1,24,12,45,0.0,102.0,4.2,13.2,102.0,85.46,66.84
2018,1,24,13,0,0.0,96.0,4.2,13.2,96.0,80.14,62.39
2018,1,24,13,15,0.0,79.0,4.1,13.1,79.0,65.6,50.19
2018,1,24,13,30,0.0,62.0,4.0,13.0,62.0,51.4,38.23
2018,1,24,13,45,0.0,50.5,3.95,12.95,50.5,41.82,30.13
2018,1,24,14,0,0.0,39.0,3.9,12.9,39.0,32.25,22.02
2018,1,24,14,15,17.0,67.0,3.8,12.75,74.5,66.0,51.0
2018,1,24,14,30,34.0,95.0,3.7,12.6,110.0,97.02,77.27
2018,1,24,14,45,26.5,80.0,3.6,12.45,91.0,78.68,61.6
2018,1,24,15,0,19.0,65.0,3.5,12.3,72.0,61.49,46.94
2018,1,24,15,15,9.5,57.0,3.5,12.3,60.5,49.72,37.01
2018,1,24,15,30,0.0,49.0,3.5,12.3,49.0,40.52,29.43
2018,1,24,15,45,0.0,48.0,3.6,11.75,48.0,39.7,28.75
2018,1,24,16,0,0.0,47.0,3.7,11.2,47.0,38.88,27.99
2018,1,24,16,15,0.0,37.5,3.55,10.85,37.5,30.99,21.01
2018,1,24,16,30,0.0,28.0,3.4,10.5,28.0,23.11,14.82
2018,1,24,16,45,11.5,20.0,3.2,10.15,20.5,16.95,8.68
2018,1,24,17,0,23.0,12.0,3.0,9.8,13.0,10.16,0.0
2018,1,24,17,15,23.0,8.0,2.85,9.6,8.0,6.83,0.0
2018,1,24,17,30,23.0,4.0,2.7,9.4,3.0,0.0,0.0
2018,1,24,17,45,11.5,2.0,2.55,9.2,1.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,7,15,32.5,8.0,1.8,7.9,9.0,0.0,0.0
2018,1,25,7,30,65.0,16.0,1.8,8.3,18.0,58.08,0.0
2018,1,25,7,45,174.0,30.5,1.75,8.7,47.5,205.18,105.19
2018,1,25,8,0,283.0,45.0,1.7,9.1,77.0,321.69,259.45
2018,1,25,8,15,348.0,54.0,1.85,9.45,111.0,390.09,324.98
2018,1,25,8,30,413.0,63.0,2.0,9.8,145.0,463.23,388.17
2018,1,25,8,45,468.5,71.0,2.1,10.15,184.5,534.97,447.47
2018,1,25,9,0,524.0,79.0,2.2,10.5,224.0,605.04,503.18
2018,1,25,9,15,578.0,83.0,2.3,10.8,265.0,669.14,552.46
2018,1,25,9,30,632.0,87.0,2.4,11.1,306.0,732.37,599.62
2018,1,25,9,45,707.5,82.5,2.5,11.4,352.0,803.16,651.14
2018,1,25,10,0,783.0,78.0,2.6,11.7,398.0,866.04,695.58
2018,1,25,10,15,780.0,84.5,2.75,11.9,423.0,873.24,699.73
2018,1,25,10,30,777.0,91.0,2.9,12.1,448.0,876.9,701.82
2018,1,25,10,45,786.5,93.5,3.0,12.3,471.0,884.11,706.2
2018,1,25,11,0,796.0,96.0,3.1,12.5,494.0,887.78,708.05
2018,1,25,11,15,724.5,118.0,3.2,12.55,489.0,842.83,675.08
2018,1,25,11,30,653.0,140.0,3.3,12.6,484.0,788.78,635.5
2018,1,25,11,45,497.5,173.0,3.4,12.65,438.0,663.3,539.99
2018,1,25,12,0,342.0,206.0,3.5,12.7,392.0,531.68,435.76
2018,1,25,12,15,211.5,166.5,3.5,12.65,281.5,364.74,301.85
2018,1,25,12,30,81.0,127.0,3.5,12.6,171.0,193.28,159.27
2018,1,25,12,45,40.5,105.0,3.55,12.55,127.0,125.2,101.65
2018,1,25,13,0,0.0,83.0,3.6,12.5,83.0,68.96,53.07
2018,1,25,13,15,122.0,115.5,3.6,12.4,178.0,206.52,171.5
2018,1,25,13,30,244.0,148.0,3.6,12.3,273.0,311.36,258.87
2018,1,25,13,45,270.5,166.0,3.6,12.25,299.5,331.1,273.88
2018,1,25,14,0,297.0,184.0,3.6,12.2,326.0,346.61,285.3
2018,1,25,14,15,377.0,155.5,3.5,12.05,325.5,348.59,285.67
2018,1,25,14,30,457.0,127.0,3.4,11.9,325.0,332.19,269.79
2018,1,25,14,45,587.5,104.5,3.35,11.75,338.5,336.26,268.01
2018,1,25,15,0,718.0,82.0,3.3,11.6,352.0,319.89,246.71
2018,1,25,15,15,684.5,78.5,3.3,11.6,314.0,261.27,193.16
2018,1,25,15,30,651.0,75.0,3.3,11.6,276.0,205.88,143.02
2018,1,25,15,45,607.5,69.0,2.95,11.05,235.5,150.36,95.84
2018,1,25,16,0,564.0,63.0,2.6,10.5,195.0,99.94,58.4
2018,1,25,16,15,461.5,57.5,2.5,10.1,150.5,54.14,35.65
2018,1,25,16,30,359.0,52.0,2.4,9.7,106.0,39.98,29.87
2018,1,25,16,45,231.5,38.5,2.3,9.35,69.0,29.67,19.7
2018,1,25,17,0,104.0,25.0,2.2,9.0,32.0,19.59,3.3
2018,1,25,17,15,60.5,15.5,2.15,8.85,18.5,13.23,0.0
2018,1,25,17,30,17.0,6.0,2.1,8.7,5.0,0.0,0.0
2018,1,25,17,45,8.5,3.0,2.1,8.55,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,7,15,54.0,8.0,1.0,6.95,9.5,0.0,0.0
2018,1,26,7,30,108.0,16.0,1.0,7.2,19.0,87.51,0.0
2018,1,26,7,45,191.0,27.5,0.95,7.5,45.0,213.03,119.05
2018,1,26,8,0,274.0,39.0,0.9,7.8,71.0,303.97,246.3
2018,1,26,8,15,371.5,48.5,0.95,8.15,111.5,403.0,334.55
2018,1,26,8,30,469.0,58.0,1.0,8.5,152.0,507.43,420.66
2018,1,26,8,45,453.5,68.5,1.05,8.85,176.5,519.99,432.05
2018,1,26,9,0,438.0,79.0,1.1,9.2,201.0,522.54,434.97
2018,1,26,9,15,326.0,102.0,1.05,9.6,200.5,459.51,383.58
2018,1,26,9,30,214.0,125.0,1.0,10.0,200.0,368.31,308.03
2018,1,26,9,45,151.0,149.5,1.0,10.35,205.0,321.86,268.62
2018,1,26,10,0,88.0,174.0,1.0,10.7,210.0,273.18,226.48
2018,1,26,10,15,144.5,183.0,1.0,11.0,247.5,352.93,291.88
2018,1,26,10,30,201.0,192.0,1.0,11.3,285.0,413.43,339.73
2018,1,26,10,45,241.0,199.5,0.95,11.55,316.5,476.01,387.08
2018,1,26,11,0,281.0,207.0,0.9,11.8,348.0,516.62,416.92
2018,1,26,11,15,470.5,170.5,0.9,11.95,416.0,661.44,527.49
2018,1,26,11,30,660.0,134.0,0.9,12.1,484.0,789.62,617.95
2018,1,26,11,45,780.0,104.0,0.9,12.25,525.0,839.31,649.98
2018,1,26,12,0,900.0,74.0,0.9,12.4,566.0,877.48,674.78
2018,1,26,12,15,899.0,74.5,0.9,12.4,567.0,850.83,655.84
2018,1,26,12,30,898.0,75.0,0.9,12.4,568.0,820.95,635.62
2018,1,26,12,45,847.5,88.5,0.95,12.35,550.0,771.68,602.64
2018,1,26,13,0,797.0,102.0,1.0,12.3,532.0,714.53,563.66
2018,1,26,13,15,767.0,106.0,1.05,12.2,511.5,664.59,527.58
2018,1,26,13,30,737.0,110.0,1.1,12.1,491.0,611.87,488.22
2018,1,26,13,45,723.5,109.0,1.1,12.0,471.0,564.17,451.35
2018,1,26,14,0,710.0,108.0,1.1,11.9,451.0,515.83,412.89
2018,1,26,14,15,615.5,120.5,1.1,11.75,405.5,439.81,352.08
2018,1,26,14,30,521.0,133.0,1.1,11.6,360.0,366.87,292.93
2018,1,26,14,45,479.0,129.0,1.1,11.45,325.5,313.26,247.86
2018,1,26,15,0,437.0,125.0,1.1,11.3,291.0,263.62,205.26
2018,1,26,15,15,351.0,122.0,1.1,11.3,246.5,207.23,158.23
2018,1,26,15,30,265.0,119.0,1.1,11.3,202.0,157.97,118.19
2018,1,26,15,45,217.5,105.5,1.15,10.7,167.0,119.78,87.43
2018,1,26,16,0,170.0,92.0,1.2,10.1,132.0,87.57,63.22
2018,1,26,16,15,143.5,75.0,1.25,9.85,104.0,59.4,43.76
2018,1,26,16,30,117.0,58.0,1.3,9.6,76.0,43.87,33.41
2018,1,26,16,45,103.5,41.5,1.35,9.3,53.5,31.9,21.8
2018,1,26,17,0,90.0,25.0,1.4,9.0,31.0,19.61,5.1
2018,1,26,17,15,68.5,15.5,1.45,8.8,18.0,13.23,0.0
2018,1,26,17,30,47.0,6.0,1.5,8.6,5.0,0.0,0.0
2018,1,26,17,45,23.5,3.0,1.55,8.35,2.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,27,7,15,34.0,6.5,0.55,7.95,7.5,0.0,0.0
2018,1,27,7,30,68.0,13.0,0.6,8.3,15.0,57.63,0.0
2018,1,27,7,45,148.0,28.0,0.6,8.6,42.5,183.71,108.59
2018,1,27,8,0,228.0,43.0,0.6,8.9,70.0,275.55,222.43
2018,1,27,8,15,364.5,47.5,0.6,9.4,112.0,396.81,327.1
2018,1,27,8,30,501.0,52.0,0.6,9.9,154.0,527.29,431.1
2018,1,27,8,45,511.0,63.5,0.55,10.35,188.0,563.99,458.95
2018,1,27,9,0,521.0,75.0,0.5,10.8,222.0,599.06,484.71
2018,1,27,9,15,647.0,67.0,0.6,11.3,277.0,711.83,567.64
2018,1,27,9,30,773.0,59.0,0.7,11.8,332.0,820.26,643.05
2018,1,27,9,45,793.0,62.0,0.75,12.35,367.0,851.31,661.67
2018,1,27,10,0,813.0,65.0,0.8,12.9,402.0,879.47,679.03
2018,1,27,10,15,828.5,66.5,0.85,13.2,431.5,898.12,690.33
2018,1,27,10,30,844.0,68.0,0.9,13.5,461.0,903.0,692.4
2018,1,27,10,45,854.5,69.0,0.95,13.8,484.5,909.35,695.74
2018,1,27,11,0,865.0,70.0,1.0,14.1,508.0,912.11,696.72
2018,1,27,11,15,871.5,71.5,1.1,14.3,525.0,908.1,694.41
2018,1,27,11,30,878.0,73.0,1.2,14.5,542.0,900.38,689.72
2018,1,27,11,45,881.0,73.5,1.25,14.75,551.0,884.56,678.72
2018,1,27,12,0,884.0,74.0,1.3,15.0,560.0,865.21,665.47
2018,1,27,12,15,841.5,86.5,1.35,15.15,550.5,826.77,639.32
2018,1,27,12,30,799.0,99.0,1.4,15.3,541.0,778.06,605.93
2018,1,27,12,45,682.5,132.0,1.45,15.45,507.0,697.47,548.86
2018,1,27,13,0,566.0,165.0,1.5,15.6,473.0,608.87,482.46
2018,1,27,13,15,513.5,175.5,1.55,15.65,449.5,555.56,442.2
2018,1,27,13,30,461.0,186.0,1.6,15.7,426.0,504.4,402.55
2018,1,27,13,45,470.5,173.0,1.6,15.7,410.0,470.71,376.35
2018,1,27,14,0,480.0,160.0,1.6,15.7,394.0,435.16,347.87
2018,1,27,14,15,513.0,142.5,1.6,15.6,380.0,405.27,323.06
2018,1,27,14,30,546.0,125.0,1.6,15.5,366.0,371.2,293.72
2018,1,27,14,45,635.5,100.0,1.65,15.4,359.5,352.43,274.32
2018,1,27,15,0,725.0,75.0,1.7,15.3,353.0,318.82,240.78
2018,1,27,15,15,723.0,67.0,1.7,15.3,320.5,264.5,191.03
2018,1,27,15,30,721.0,59.0,1.7,15.3,288.0,209.71,140.94
2018,1,27,15,45,672.5,55.5,1.45,14.35,245.5,151.86,92.73
2018,1,27,16,0,624.0,52.0,1.2,13.4,203.0,99.61,54.76
2018,1,27,16,15,549.0,47.5,1.25,12.75,160.5,48.6,28.74
2018,1,27,16,30,474.0,43.0,1.3,12.1,118.0,34.94,25.28
2018,1,27,16,45,369.0,35.0,1.35,11.45,82.0,28.76,19.07
2018,1,27,17,0,264.0,27.0,1.4,10.8,46.0,22.64,8.26
2018,1,27,17,15,156.0,17.0,1.45,10.6,26.0,14.51,0.0
2018,1,27,17,30,48.0,7.0,1.5,10.4,6.0,0.0,0.0
2018,1,27,17,45,24.0,3.5,1.55,10.25,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,28,7,15,92.0,9.0,2.05,7.8,12.0,0.0,0.0
2018,1,28,7,30,184.0,18.0,2.1,8.4,24.0,141.38,0.0
2018,1,28,7,45,311.5,27.5,2.15,8.95,57.0,301.19,191.23
2018,1,28,8,0,439.0,37.0,2.2,9.5,90.0,428.82,347.73
2018,1,28,8,15,533.5,42.5,2.2,10.0,133.5,526.33,433.83
2018,1,28,8,30,628.0,48.0,2.2,10.5,177.0,619.56,510.3
2018,1,28,8,45,679.5,51.5,2.25,11.0,220.0,686.18,563.01
2018,1,28,9,0,731.0,55.0,2.3,11.5,263.0,752.31,612.95
2018,1,28,9,15,767.0,57.5,2.3,12.1,304.5,802.27,648.24
2018,1,28,9,30,803.0,60.0,2.3,12.7,346.0,850.34,680.88
2018,1,28,9,45,830.5,61.0,2.3,13.25,383.5,886.08,703.74
2018,1,28,10,0,858.0,62.0,2.3,13.8,421.0,908.61,716.79
2018,1,28,10,15,874.0,63.5,2.3,14.25,452.0,927.98,727.77
2018,1,28,10,30,890.0,65.0,2.3,14.7,483.0,943.88,736.26
2018,1,28,10,45,901.0,66.0,2.25,15.15,507.5,950.67,737.93
2018,1,28,11,0,912.0,67.0,2.2,15.6,532.0,953.67,737.17
2018,1,28,11,15,919.0,68.0,2.2,15.95,549.5,949.04,732.15
2018,1,28,11,30,926.0,69.0,2.2,16.3,567.0,940.5,724.72
2018,1,28,11,45,929.5,69.0,2.2,16.6,576.5,923.66,711.9
2018,1,28,12,0,933.0,69.0,2.2,16.9,586.0,903.09,696.75
2018,1,28,12,15,933.5,69.5,2.2,17.05,588.0,876.91,678.24
2018,1,28,12,30,934.0,70.0,2.2,17.2,590.0,847.29,657.41
2018,1,28,12,45,932.5,70.0,2.25,17.4,585.0,812.18,633.02
2018,1,28,13,0,931.0,70.0,2.3,17.6,580.0,774.02,606.35
2018,1,28,13,15,926.5,70.0,2.25,17.7,567.0,730.89,575.45
2018,1,28,13,30,922.0,70.0,2.2,17.8,554.0,685.3,540.69
2018,1,28,13,45,912.5,69.0,2.2,17.85,532.5,633.36,500.29
2018,1,28,14,0,903.0,68.0,2.2,17.9,511.0,579.91,457.64
2018,1,28,14,15,889.5,66.5,2.15,17.7,483.0,522.68,411.03
2018,1,28,14,30,876.0,65.0,2.1,17.5,455.0,464.9,362.5
2018,1,28,14,45,839.5,67.0,2.0,17.35,417.5,401.74,308.34
2018,1,28,15,0,803.0,69.0,1.9,17.2,380.0,339.96,254.21
2018,1,28,15,15,774.5,65.0,1.9,17.2,340.0,277.58,198.76
2018,1,28,15,30,746.0,61.0,1.9,17.2,300.0,217.74,145.62
2018,1,28,15,45,665.5,58.0,1.65,15.85,249.5,153.87,94.22
2018,1,28,16,0,585.0,55.0,1.4,14.5,199.0,96.77,53.55
2018,1,28,16,15,516.5,50.0,1.4,13.9,158.5,50.43,30.22
2018,1,28,16,30,448.0,45.0,1.4,13.3,118.0,36.42,26.49
2018,1,28,16,45,366.0,36.0,1.4,12.65,83.0,29.53,19.74
2018,1,28,17,0,284.0,27.0,1.4,12.0,48.0,22.56,9.38
2018,1,28,17,15,178.0,18.0,1.4,11.8,27.5,15.36,0.0
2018,1,28,17,30,72.0,9.0,1.4,11.6,7.0,0.0,0.0
2018,1,28,17,45,36.0,4.5,1.4,11.4,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,2.45,9.25,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,2.5,9.6,6.0,5.12,0.0
2018,1,29,7,45,0.0,12.0,2.55,9.95,12.0,9.87,1.02
2018,1,29,8,0,0.0,18.0,2.6,10.3,18.0,14.82,6.71
2018,1,29,8,15,0.0,24.5,2.6,10.7,24.5,20.19,11.63
2018,1,29,8,30,0.0,31.0,2.6,11.1,31.0,25.57,16.45
2018,1,29,8,45,0.0,45.5,2.6,11.5,45.5,37.62,26.96
2018,1,29,9,0,0.0,60.0,2.6,11.9,60.0,49.82,37.51
2018,1,29,9,15,0.0,82.0,2.5,12.45,82.0,71.62,56.12
2018,1,29,9,30,0.0,104.0,2.4,13.0,104.0,93.72,74.72
2018,1,29,9,45,4.5,122.5,2.35,13.55,124.5,116.18,93.56
2018,1,29,10,0,9.0,141.0,2.3,14.1,145.0,138.67,112.14
2018,1,29,10,15,37.5,169.5,2.25,14.5,187.0,212.93,174.15
2018,1,29,10,30,66.0,198.0,2.2,14.9,229.0,272.52,222.63
2018,1,29,10,45,74.0,210.0,2.15,15.35,246.5,290.71,236.4
2018,1,29,11,0,82.0,222.0,2.1,15.8,264.0,308.53,249.89
2018,1,29,11,15,66.5,224.5,2.05,15.9,259.5,292.31,235.87
2018,1,29,11,30,51.0,227.0,2.0,16.0,255.0,276.65,222.48
2018,1,29,11,45,54.5,233.0,1.95,16.05,263.0,282.7,227.13
2018,1,29,12,0,58.0,239.0,1.9,16.1,271.0,288.45,231.45
2018,1,29,12,15,38.5,216.0,1.85,15.9,237.5,241.98,193.96
2018,1,29,12,30,19.0,193.0,1.8,15.7,204.0,185.74,148.39
2018,1,29,12,45,43.0,205.0,1.7,15.55,229.0,227.25,182.75
2018,1,29,13,0,67.0,217.0,1.6,15.4,254.0,254.11,204.66
2018,1,29,13,15,188.5,213.0,1.6,15.4,313.5,342.42,276.93
2018,1,29,13,30,310.0,209.0,1.6,15.4,373.0,417.97,336.47
2018,1,29,13,45,375.0,190.5,1.65,15.4,381.5,420.07,337.74
2018,1,29,14,0,440.0,172.0,1.7,15.4,390.0,425.75,341.29
2018,1,29,14,15,276.0,181.5,1.65,15.4,315.5,315.53,252.92
2018,1,29,14,30,112.0,191.0,1.6,15.4,241.0,224.99,180.17
2018,1,29,14,45,98.5,176.0,1.6,15.4,217.5,191.37,152.76
2018,1,29,15,0,85.0,161.0,1.6,15.4,194.0,165.91,131.65
2018,1,29,15,15,101.5,146.5,1.6,15.4,182.0,153.92,120.69
2018,1,29,15,30,118.0,132.0,1.6,15.4,170.0,135.99,104.45
2018,1,29,15,45,72.5,112.5,1.35,14.65,135.0,102.03,77.83
2018,1,29,16,0,27.0,93.0,1.1,13.9,100.0,76.28,58.41
2018,1,29,16,15,17.0,75.5,1.1,13.4,79.5,59.88,45.18
2018,1,29,16,30,7.0,58.0,1.1,12.9,59.0,45.84,34.86
2018,1,29,16,45,3.5,41.5,1.15,12.4,42.0,33.11,22.96
2018,1,29,17,0,0.0,25.0,1.2,11.9,25.0,20.29,8.75
2018,1,29,17,15,0.0,14.0,1.2,11.8,14.0,11.95,0.0
2018,1,29,17,30,0.0,3.0,1.2,11.7,3.0,0.0,0.0
2018,1,29,17,45,0.0,1.5,1.2,11.6,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,30,7,15,49.5,8.0,1.35,8.75,10.0,0.0,0.0
2018,1,30,7,30,99.0,16.0,1.4,9.4,20.0,81.58,0.0
2018,1,30,7,45,120.0,29.0,1.5,10.0,40.0,151.35,102.26
2018,1,30,8,0,141.0,42.0,1.6,10.6,60.0,187.31,152.53
2018,1,30,8,15,123.5,62.0,1.6,11.05,82.0,204.62,169.93
2018,1,30,8,30,106.0,82.0,1.6,11.5,104.0,202.3,169.18
2018,1,30,8,45,163.0,97.0,1.65,12.0,140.0,269.3,227.14
2018,1,30,9,0,220.0,112.0,1.7,12.5,176.0,357.29,299.92
2018,1,30,9,15,258.5,125.0,1.65,13.0,211.0,409.9,341.78
2018,1,30,9,30,297.0,138.0,1.6,13.5,246.0,463.05,382.95
2018,1,30,9,45,335.5,147.5,1.55,14.0,281.0,511.32,419.22
2018,1,30,10,0,374.0,157.0,1.5,14.5,316.0,559.2,454.2
2018,1,30,10,15,398.5,164.5,1.5,14.9,345.0,611.79,491.52
2018,1,30,10,30,423.0,172.0,1.5,15.3,374.0,641.38,511.6
2018,1,30,10,45,478.5,167.5,1.45,15.75,406.5,684.13,541.59
2018,1,30,11,0,534.0,163.0,1.4,16.2,439.0,724.12,568.74
2018,1,30,11,15,554.0,163.0,1.35,16.5,457.5,733.07,572.91
2018,1,30,11,30,574.0,163.0,1.3,16.8,476.0,739.1,575.4
2018,1,30,11,45,612.0,154.0,1.25,17.15,493.0,756.74,586.06
2018,1,30,12,0,650.0,145.0,1.2,17.5,510.0,762.1,587.99
2018,1,30,12,15,714.5,128.0,1.15,17.75,530.5,776.15,596.41
2018,1,30,12,30,779.0,111.0,1.1,18.0,551.0,779.15,597.12
2018,1,30,12,45,752.5,119.0,1.05,18.25,540.5,741.11,569.63
2018,1,30,13,0,726.0,127.0,1.0,18.5,530.0,697.73,537.95
2018,1,30,13,15,694.0,130.0,1.05,18.6,508.0,644.41,499.58
2018,1,30,13,30,662.0,133.0,1.1,18.7,486.0,591.43,460.65
2018,1,30,13,45,691.5,117.5,1.1,18.8,474.0,558.08,435.43
2018,1,30,14,0,721.0,102.0,1.1,18.9,462.0,520.15,405.67
2018,1,30,14,15,711.0,99.0,1.15,18.8,437.5,470.54,366.4
2018,1,30,14,30,701.0,96.0,1.2,18.7,413.0,420.46,325.47
2018,1,30,14,45,643.0,101.0,1.25,18.55,375.0,358.85,274.89
2018,1,30,15,0,585.0,106.0,1.3,18.4,337.0,302.3,227.49
2018,1,30,15,15,589.0,95.0,1.3,18.4,308.0,254.28,184.63
2018,1,30,15,30,593.0,84.0,1.3,18.4,279.0,205.34,140.72
2018,1,30,15,45,562.0,74.5,1.25,17.35,239.0,151.6,96.26
2018,1,30,16,0,531.0,65.0,1.2,16.3,199.0,101.59,59.08
2018,1,30,16,15,498.5,57.0,1.3,15.8,163.5,56.69,34.94
2018,1,30,16,30,466.0,49.0,1.4,15.3,128.0,39.71,29.21
2018,1,30,16,45,315.5,40.5,1.5,14.75,87.0,33.09,22.8
2018,1,30,17,0,165.0,32.0,1.6,14.2,46.0,24.71,12.54
2018,1,30,17,15,86.5,18.5,1.6,13.95,25.5,15.79,0.0
2018,1,30,17,30,8.0,5.0,1.6,13.7,5.0,4.27,0.0
2018,1,30,17,45,4.0,2.5,1.65,13.45,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,31,7,15,115.5,10.0,1.55,9.15,14.5,8.54,0.0
2018,1,31,7,30,231.0,20.0,1.5,9.8,29.0,175.72,0.0
2018,1,31,7,45,378.0,27.0,1.45,10.5,65.5,355.73,250.28
2018,1,31,8,0,525.0,34.0,1.4,11.2,102.0,482.15,386.95
2018,1,31,8,15,549.5,42.0,1.3,11.55,137.5,539.67,438.47
2018,1,31,8,30,574.0,50.0,1.2,11.9,173.0,587.22,477.74
2018,1,31,8,45,536.5,67.0,1.1,12.2,202.0,592.61,482.5
2018,1,31,9,0,499.0,84.0,1.0,12.5,231.0,592.6,481.96
2018,1,31,9,15,497.5,96.0,1.05,12.95,260.5,608.22,493.38
2018,1,31,9,30,496.0,108.0,1.1,13.4,290.0,628.76,507.68
2018,1,31,9,45,558.5,110.0,1.15,13.85,334.0,703.08,561.0
2018,1,31,10,0,621.0,112.0,1.2,14.3,378.0,768.66,605.94
2018,1,31,10,15,758.5,88.5,1.25,14.7,436.5,864.93,671.31
2018,1,31,10,30,896.0,65.0,1.3,15.1,495.0,953.77,729.2
2018,1,31,10,45,905.0,66.0,1.35,15.55,519.0,958.82,729.85
2018,1,31,11,0,914.0,67.0,1.4,16.0,543.0,960.07,729.21
2018,1,31,11,15,920.0,67.5,1.4,16.35,560.0,953.95,723.31
2018,1,31,11,30,926.0,68.0,1.4,16.7,577.0,943.95,715.1
2018,1,31,11,45,902.5,76.0,1.4,17.05,579.0,912.98,693.02
2018,1,31,12,0,879.0,84.0,1.4,17.4,581.0,879.02,669.23
2018,1,31,12,15,830.0,97.5,1.4,17.7,568.0,835.77,639.21
2018,1,31,12,30,781.0,111.0,1.4,18.0,555.0,782.11,601.89
2018,1,31,12,45,730.5,123.0,1.4,18.3,535.0,729.63,565.13
2018,1,31,13,0,680.0,135.0,1.4,18.6,515.0,673.25,523.81
2018,1,31,13,15,686.0,129.0,1.4,18.7,505.0,638.85,498.6
2018,1,31,13,30,692.0,123.0,1.4,18.8,495.0,601.9,470.76
2018,1,31,13,45,709.0,112.5,1.35,18.95,481.0,564.6,441.71
2018,1,31,14,0,726.0,102.0,1.3,19.1,467.0,523.96,409.32
2018,1,31,14,15,745.5,90.5,1.25,19.0,447.5,480.28,373.94
2018,1,31,14,30,765.0,79.0,1.2,18.9,428.0,433.87,335.07
2018,1,31,14,45,736.0,79.0,1.2,18.85,395.0,376.12,286.56
2018,1,31,15,0,707.0,79.0,1.2,18.8,362.0,318.98,237.44
2018,1,31,15,15,591.5,90.0,1.2,18.8,310.5,251.12,181.65
2018,1,31,15,30,476.0,101.0,1.2,18.8,259.0,192.28,134.5
2018,1,31,15,45,435.0,91.5,1.2,17.55,221.0,144.29,95.76
2018,1,31,16,0,394.0,82.0,1.2,16.3,183.0,101.27,64.16
2018,1,31,16,15,363.5,69.0,1.3,15.75,148.5,61.02,40.42
2018,1,31,16,30,333.0,56.0,1.4,15.2,114.0,42.63,31.82
2018,1,31,16,45,269.5,43.0,1.45,14.6,81.0,33.05,22.86
2018,1,31,17,0,206.0,30.0,1.5,14.0,48.0,23.27,12.11
2018,1,31,17,15,133.0,19.0,1.55,13.7,28.0,16.22,0.0
2018,1,31,17,30,60.0,8.0,1.6,13.4,8.0,6.83,0.0
2018,1,31,17,45,30.0,4.0,1.65,13.1,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,1,7,15,29.0,9.0,1.4,10.3,10.0,7.68,0.0
2018,2,1,7,30,58.0,18.0,1.5,11.0,20.0,55.24,0.0
2018,2,1,7,45,110.0,33.0,1.55,11.7,44.5,154.4,109.87
2018,2,1,8,0,162.0,48.0,1.6,12.4,69.0,214.15,174.35
2018,2,1,8,15,199.0,63.5,1.5,12.85,99.5,266.64,221.51
2018,2,1,8,30,236.0,79.0,1.4,13.3,130.0,321.11,268.14
2018,2,1,8,45,266.5,94.0,1.35,13.8,163.5,370.58,308.9
