Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,45,736.5,68.5,5.5,12.6,320.0,181.52,116.26
2018,2,11,16,0,707.0,64.0,5.4,12.2,277.0,124.53,71.82
2018,2,11,16,15,659.5,58.5,5.3,11.8,231.5,65.82,38.41
2018,2,11,16,30,612.0,53.0,5.2,11.4,186.0,42.63,32.69
2018,2,11,16,45,532.5,46.0,5.05,11.0,141.5,37.43,27.72
2018,2,11,17,0,453.0,39.0,4.9,10.6,97.0,32.27,22.46
2018,2,11,17,15,312.0,29.5,4.85,10.4,61.5,24.75,12.42
2018,2,11,17,30,171.0,20.0,4.8,10.2,26.0,17.07,0.0
2018,2,11,17,45,85.5,10.0,4.75,10.0,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.45,9.25,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,12,6,45,41.0,4.5,2.35,6.0,3.5,0.0,0.0
2018,2,12,7,0,82.0,9.0,2.3,6.3,7.0,0.0,0.0
2018,2,12,7,15,239.5,18.0,2.4,6.95,32.5,172.28,0.0
2018,2,12,7,30,397.0,27.0,2.5,7.6,58.0,352.07,230.8
2018,2,12,7,45,505.5,33.0,2.6,8.25,100.5,452.43,369.96
2018,2,12,8,0,614.0,39.0,2.7,8.9,143.0,565.97,469.23
2018,2,12,8,15,675.0,43.0,2.8,9.5,190.0,643.43,533.95
2018,2,12,8,30,736.0,47.0,2.9,10.1,237.0,722.17,596.29
2018,2,12,8,45,774.5,50.5,3.0,10.65,283.5,781.27,640.93
2018,2,12,9,0,813.0,54.0,3.1,11.2,330.0,839.43,683.07
2018,2,12,9,15,837.5,56.5,3.1,11.55,372.5,871.62,704.53
2018,2,12,9,30,862.0,59.0,3.1,11.9,415.0,911.11,730.81
2018,2,12,9,45,877.0,62.5,3.05,12.3,453.0,940.19,748.42
2018,2,12,10,0,892.0,66.0,3.0,12.7,491.0,965.93,763.4
2018,2,12,10,15,905.5,67.5,2.95,13.0,523.5,983.9,773.03
2018,2,12,10,30,919.0,69.0,2.9,13.3,556.0,998.15,780.11
2018,2,12,10,45,928.0,70.5,2.85,13.6,581.5,1004.11,781.52
2018,2,12,11,0,937.0,72.0,2.8,13.9,607.0,1006.04,780.36
2018,2,12,11,15,942.5,73.0,2.8,14.1,625.0,999.89,774.6
2018,2,12,11,30,948.0,74.0,2.8,14.3,643.0,989.67,766.31
2018,2,12,11,45,949.0,74.5,2.75,14.45,652.5,970.65,751.83
2018,2,12,12,0,950.0,75.0,2.7,14.6,662.0,947.8,734.93
2018,2,12,12,15,949.0,75.5,2.65,14.7,663.5,919.48,714.52
2018,2,12,12,30,948.0,76.0,2.6,14.8,665.0,887.64,691.76
2018,2,12,12,45,925.5,83.0,2.55,14.9,653.5,842.56,659.65
2018,2,12,13,0,903.0,90.0,2.5,15.0,642.0,795.51,626.08
2018,2,12,13,15,919.5,83.0,2.5,15.0,635.0,760.04,601.27
2018,2,12,13,30,936.0,76.0,2.5,15.0,628.0,720.42,572.21
2018,2,12,13,45,929.0,75.0,2.5,15.0,607.0,668.33,531.76
2018,2,12,14,0,922.0,74.0,2.5,15.0,586.0,614.39,488.85
2018,2,12,14,15,911.0,72.5,2.5,14.95,557.0,556.25,441.49
2018,2,12,14,30,900.0,71.0,2.5,14.9,528.0,497.22,391.86
2018,2,12,14,45,883.5,69.5,2.5,14.85,493.0,435.29,338.37
2018,2,12,15,0,867.0,68.0,2.5,14.8,458.0,373.64,283.5
2018,2,12,15,15,844.5,66.0,2.5,14.8,418.0,308.92,225.14
2018,2,12,15,30,822.0,64.0,2.5,14.8,378.0,246.59,168.63
2018,2,12,15,45,778.5,62.0,2.3,14.2,331.0,182.8,114.1
2018,2,12,16,0,735.0,60.0,2.1,13.6,284.0,123.93,69.48
2018,2,12,16,15,677.0,56.0,2.05,12.8,236.5,68.09,39.75
2018,2,12,16,30,619.0,52.0,2.0,12.0,189.0,41.78,31.9
2018,2,12,16,45,550.5,45.0,2.0,11.2,145.0,36.59,27.03
2018,2,12,17,0,482.0,38.0,2.0,10.4,101.0,31.4,21.85
2018,2,12,17,15,339.0,29.0,2.1,10.1,64.5,24.23,12.82
2018,2,12,17,30,196.0,20.0,2.2,9.8,28.0,17.07,0.0
2018,2,12,17,45,98.0,10.0,2.3,9.55,14.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.95,5.4,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.9,5.25,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.85,4.95,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.75,4.75,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,13,6,45,40.5,5.0,2.6,5.45,4.0,0.0,0.0
2018,2,13,7,0,81.0,10.0,2.6,5.8,8.0,0.0,0.0
2018,2,13,7,15,236.5,19.5,2.7,6.45,34.5,171.84,0.0
2018,2,13,7,30,392.0,29.0,2.8,7.1,61.0,352.9,245.59
2018,2,13,7,45,499.5,35.5,2.9,7.75,104.5,461.47,379.83
2018,2,13,8,0,607.0,42.0,3.0,8.4,148.0,564.5,470.44
2018,2,13,8,15,669.0,47.0,3.0,9.05,196.0,644.38,536.76
2018,2,13,8,30,731.0,52.0,3.0,9.7,244.0,725.55,600.43
2018,2,13,8,45,769.5,56.0,3.0,10.35,291.0,785.51,644.84
2018,2,13,9,0,808.0,60.0,3.0,11.0,338.0,844.43,686.53
2018,2,13,9,15,836.0,62.5,2.85,11.55,381.5,889.99,715.97
2018,2,13,9,30,864.0,65.0,2.7,12.1,425.0,922.79,735.14
2018,2,13,9,45,884.0,66.5,2.6,12.65,464.0,953.79,752.89
2018,2,13,10,0,904.0,68.0,2.5,13.2,503.0,981.63,767.97
2018,2,13,10,15,917.0,69.5,2.35,13.6,535.5,999.16,775.51
2018,2,13,10,30,930.0,71.0,2.2,14.0,568.0,1012.92,780.4
2018,2,13,10,45,936.0,73.0,2.1,14.4,592.5,1016.53,779.02
2018,2,13,11,0,942.0,75.0,2.0,14.8,617.0,1016.08,775.14
2018,2,13,11,15,946.5,75.5,1.85,15.1,634.5,1008.21,766.06
2018,2,13,11,30,951.0,76.0,1.7,15.4,652.0,996.31,754.5
2018,2,13,11,45,953.5,76.5,1.5,15.65,662.0,978.54,738.6
2018,2,13,12,0,956.0,77.0,1.3,15.9,672.0,956.85,720.22
2018,2,13,12,15,957.0,77.0,1.2,16.05,674.5,929.43,700.08
2018,2,13,12,30,958.0,77.0,1.1,16.2,677.0,898.35,677.69
2018,2,13,12,45,928.0,86.0,1.0,16.4,662.5,849.01,643.0
2018,2,13,13,0,898.0,95.0,0.9,16.6,648.0,798.07,607.33
2018,2,13,13,15,907.0,89.5,0.8,16.7,638.0,758.97,579.87
2018,2,13,13,30,916.0,84.0,0.7,16.8,628.0,716.37,548.58
2018,2,13,13,45,921.0,80.0,0.65,16.85,611.0,669.43,513.48
2018,2,13,14,0,926.0,76.0,0.6,16.9,594.0,619.57,475.3
2018,2,13,14,15,914.5,75.0,0.55,16.85,565.5,561.34,429.97
2018,2,13,14,30,903.0,74.0,0.5,16.8,537.0,502.23,382.54
2018,2,13,14,45,853.0,79.5,0.45,16.75,493.5,433.13,326.43
2018,2,13,15,0,803.0,85.0,0.4,16.7,450.0,367.04,271.41
2018,2,13,15,15,766.0,83.0,0.4,16.7,406.5,302.3,216.44
2018,2,13,15,30,729.0,81.0,0.4,16.7,363.0,238.51,161.97
2018,2,13,15,45,698.5,75.5,0.45,16.1,320.0,178.8,112.35
2018,2,13,16,0,668.0,70.0,0.5,15.5,277.0,122.55,70.13
2018,2,13,16,15,622.5,63.5,0.65,14.85,232.0,68.68,40.83
2018,2,13,16,30,577.0,57.0,0.8,14.2,187.0,45.47,34.92
2018,2,13,16,45,503.0,49.0,0.95,13.5,143.0,39.6,29.49
2018,2,13,17,0,429.0,41.0,1.1,12.8,99.0,33.71,23.73
2018,2,13,17,15,300.5,30.5,1.15,12.45,63.0,25.39,14.15
2018,2,13,17,30,172.0,20.0,1.2,12.1,27.0,17.07,0.0
2018,2,13,17,45,86.0,10.0,1.3,11.7,13.5,8.54,0.0
2018,2,13,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,6,45,8.5,2.5,1.3,7.65,2.5,0.0,0.0
2018,2,14,7,0,17.0,5.0,1.3,7.7,5.0,0.0,0.0
2018,2,14,7,15,153.0,19.0,1.3,8.4,31.5,116.78,0.0
2018,2,14,7,30,289.0,33.0,1.3,9.1,58.0,285.22,204.38
2018,2,14,7,45,324.0,36.5,1.3,9.75,81.0,332.19,272.58
2018,2,14,8,0,359.0,40.0,1.3,10.4,104.0,375.44,313.25
2018,2,14,8,15,323.5,61.5,1.4,10.8,132.0,379.81,319.55
2018,2,14,8,30,288.0,83.0,1.5,11.2,160.0,387.96,326.41
2018,2,14,8,45,291.5,105.0,1.6,11.65,195.0,405.8,341.07
2018,2,14,9,0,295.0,127.0,1.7,12.1,230.0,442.81,369.66
2018,2,14,9,15,182.5,117.0,1.85,12.6,183.0,325.73,272.48
2018,2,14,9,30,70.0,107.0,2.0,13.1,136.0,186.87,154.98
2018,2,14,9,45,39.0,118.0,2.15,13.6,134.5,152.15,124.66
2018,2,14,10,0,8.0,129.0,2.3,14.1,133.0,121.11,96.95
2018,2,14,10,15,89.0,178.5,2.35,14.5,226.5,287.43,235.92
2018,2,14,10,30,170.0,228.0,2.4,14.9,320.0,424.64,345.21
2018,2,14,10,45,269.5,231.0,2.5,15.35,384.0,542.03,436.31
2018,2,14,11,0,369.0,234.0,2.6,15.8,448.0,635.74,507.2
2018,2,14,11,15,324.5,251.5,2.65,16.0,444.0,605.18,481.47
2018,2,14,11,30,280.0,269.0,2.7,16.2,440.0,573.85,456.02
2018,2,14,11,45,327.0,263.0,2.75,16.35,465.5,599.87,476.37
2018,2,14,12,0,374.0,257.0,2.8,16.5,491.0,622.78,493.85
2018,2,14,12,15,347.5,258.0,2.85,16.5,476.0,585.74,465.27
2018,2,14,12,30,321.0,259.0,2.9,16.5,461.0,548.88,436.99
2018,2,14,12,45,316.0,263.0,3.0,16.45,460.5,532.93,424.91
2018,2,14,13,0,311.0,267.0,3.1,16.4,460.0,515.98,411.85
2018,2,14,13,15,437.5,226.5,3.2,16.25,492.0,561.55,449.0
2018,2,14,13,30,564.0,186.0,3.3,16.1,524.0,582.47,466.4
2018,2,14,13,45,679.5,148.0,3.4,15.95,541.0,592.18,474.12
2018,2,14,14,0,795.0,110.0,3.5,15.8,558.0,581.67,465.39
2018,2,14,14,15,816.5,99.0,3.6,15.5,539.5,536.4,428.23
2018,2,14,14,30,838.0,88.0,3.7,15.2,521.0,487.09,386.42
2018,2,14,14,45,851.5,79.0,3.85,14.9,494.0,432.49,338.64
2018,2,14,15,0,865.0,70.0,4.0,14.6,467.0,375.77,287.16
2018,2,14,15,15,842.5,68.0,4.0,14.6,426.5,310.91,228.09
2018,2,14,15,30,820.0,66.0,4.0,14.6,386.0,248.5,171.05
2018,2,14,15,45,791.5,62.5,3.95,13.7,342.0,185.75,116.52
2018,2,14,16,0,763.0,59.0,3.9,12.8,298.0,126.05,70.4
2018,2,14,16,15,716.0,55.0,3.7,12.15,251.0,68.63,39.46
2018,2,14,16,30,669.0,51.0,3.5,11.5,204.0,44.78,34.7
2018,2,14,16,45,589.0,45.5,3.3,10.85,157.0,37.05,27.53
2018,2,14,17,0,509.0,40.0,3.1,10.2,110.0,33.05,23.46
2018,2,14,17,15,353.5,31.0,3.15,9.9,70.5,25.86,15.15
2018,2,14,17,30,198.0,22.0,3.2,9.6,31.0,18.81,0.0
2018,2,14,17,45,99.0,11.0,3.2,9.3,15.5,9.39,0.0
2018,2,14,18,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.8,5.15,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,15,6,45,49.0,5.0,2.95,5.85,5.0,0.0,0.0
2018,2,15,7,0,98.0,10.0,3.0,6.1,10.0,8.54,0.0
2018,2,15,7,15,270.5,20.0,3.2,6.7,40.0,195.16,0.0
2018,2,15,7,30,443.0,30.0,3.4,7.3,70.0,394.84,295.76
2018,2,15,7,45,548.5,36.0,3.6,7.85,115.5,489.8,405.81
2018,2,15,8,0,654.0,42.0,3.8,8.4,161.0,603.46,504.52
2018,2,15,8,15,713.0,46.0,3.85,9.0,210.0,681.27,569.2
2018,2,15,8,30,772.0,50.0,3.9,9.6,259.0,760.04,631.23
2018,2,15,8,45,813.5,53.0,3.9,10.2,308.0,822.48,677.63
2018,2,15,9,0,855.0,56.0,3.9,10.8,357.0,874.29,714.12
2018,2,15,9,15,881.5,58.0,3.9,11.35,402.0,918.29,743.7
2018,2,15,9,30,908.0,60.0,3.9,11.9,447.0,959.93,770.72
2018,2,15,9,45,925.5,62.0,3.85,12.5,486.5,990.05,788.36
2018,2,15,10,0,943.0,64.0,3.8,13.1,526.0,1016.74,803.32
2018,2,15,10,15,956.0,65.5,3.7,13.5,559.5,1034.62,812.14
2018,2,15,10,30,969.0,67.0,3.6,13.9,593.0,1048.55,818.23
2018,2,15,10,45,978.5,67.5,3.5,14.3,619.5,1053.58,818.23
2018,2,15,11,0,988.0,68.0,3.4,14.7,646.0,1054.4,815.54
2018,2,15,11,15,993.5,68.5,3.35,14.95,664.5,1047.06,808.35
2018,2,15,11,30,999.0,69.0,3.3,15.2,683.0,1035.46,798.51
2018,2,15,11,45,1002.5,69.0,3.25,15.45,693.5,1017.12,784.28
2018,2,15,12,0,1006.0,69.0,3.2,15.7,704.0,994.63,767.44
2018,2,15,12,15,1006.0,69.5,3.2,15.8,706.5,965.61,747.06
2018,2,15,12,30,1006.0,70.0,3.2,15.9,709.0,932.79,724.12
2018,2,15,12,45,1001.0,70.5,3.15,16.05,701.5,892.27,695.29
2018,2,15,13,0,996.0,71.0,3.1,16.2,694.0,848.61,664.2
2018,2,15,13,15,989.5,70.5,3.05,16.25,678.5,799.82,629.55
2018,2,15,13,30,983.0,70.0,3.0,16.3,663.0,748.51,592.34
2018,2,15,13,45,976.0,69.0,2.95,16.3,641.0,694.06,550.06
2018,2,15,14,0,969.0,68.0,2.9,16.3,619.0,637.63,505.17
2018,2,15,14,15,959.0,67.0,2.85,16.2,590.0,577.91,456.6
2018,2,15,14,30,949.0,66.0,2.8,16.1,561.0,517.06,405.55
2018,2,15,14,45,902.0,71.0,2.7,16.0,516.5,445.94,345.13
2018,2,15,15,0,855.0,76.0,2.6,15.9,472.0,377.54,285.65
2018,2,15,15,15,820.5,75.0,2.6,15.9,428.0,311.28,226.84
2018,2,15,15,30,786.0,74.0,2.6,15.9,384.0,248.18,170.61
2018,2,15,15,45,753.0,69.5,2.2,15.1,339.0,185.75,117.18
2018,2,15,16,0,720.0,65.0,1.8,14.3,294.0,127.04,72.38
2018,2,15,16,15,674.5,59.0,1.75,13.35,247.0,70.62,41.72
2018,2,15,16,30,629.0,53.0,1.7,12.4,200.0,42.41,32.48
2018,2,15,16,45,560.0,46.5,1.7,11.45,155.0,37.63,28.05
2018,2,15,17,0,491.0,40.0,1.7,10.5,110.0,32.88,23.37
2018,2,15,17,15,355.0,30.5,1.7,10.15,71.0,25.3,15.08
2018,2,15,17,30,219.0,21.0,1.7,9.8,32.0,17.75,0.0
2018,2,15,17,45,109.5,10.5,1.75,9.45,16.0,8.96,0.0
2018,2,15,18,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,0.75,8.05,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,0.7,8.1,10.0,63.28,0.0
2018,2,16,7,15,245.5,20.5,0.75,8.65,39.5,210.01,0.0
2018,2,16,7,30,402.0,31.0,0.8,9.2,69.0,367.35,276.05
2018,2,16,7,45,501.5,38.0,0.85,9.75,113.0,467.52,378.25
2018,2,16,8,0,601.0,45.0,0.9,10.3,157.0,565.73,459.57
2018,2,16,8,15,660.5,49.5,0.95,10.9,204.5,643.19,520.36
2018,2,16,8,30,720.0,54.0,1.0,11.5,252.0,721.68,578.66
2018,2,16,8,45,757.5,57.5,1.05,12.1,298.5,780.0,619.59
2018,2,16,9,0,795.0,61.0,1.1,12.7,345.0,837.24,658.18
2018,2,16,9,15,822.0,64.0,1.15,13.2,388.5,882.45,687.31
2018,2,16,9,30,849.0,67.0,1.2,13.7,432.0,925.26,714.16
2018,2,16,9,45,868.5,68.5,1.2,14.15,470.5,945.23,724.34
2018,2,16,10,0,888.0,70.0,1.2,14.6,509.0,972.54,739.59
2018,2,16,10,15,901.0,71.5,1.2,14.95,541.5,990.02,748.36
2018,2,16,10,30,914.0,73.0,1.2,15.3,574.0,1003.77,754.82
2018,2,16,10,45,922.0,75.0,1.2,15.65,599.5,1009.34,756.06
2018,2,16,11,0,930.0,77.0,1.2,16.0,625.0,1010.87,754.95
2018,2,16,11,15,936.0,78.0,1.15,16.3,643.5,1005.12,748.53
2018,2,16,11,30,942.0,79.0,1.1,16.6,662.0,995.3,739.76
2018,2,16,11,45,946.0,79.0,1.05,16.85,672.5,978.34,726.73
2018,2,16,12,0,950.0,79.0,1.0,17.1,683.0,957.43,711.41
2018,2,16,12,15,951.0,79.0,1.0,17.3,685.5,930.01,693.09
2018,2,16,12,30,952.0,79.0,1.0,17.5,688.0,898.94,672.47
2018,2,16,12,45,950.0,79.0,1.0,17.7,682.0,861.92,647.92
2018,2,16,13,0,948.0,79.0,1.0,17.9,676.0,821.74,621.18
2018,2,16,13,15,943.0,78.5,1.05,17.95,662.0,775.84,591.37
2018,2,16,13,30,938.0,78.0,1.1,18.0,648.0,727.42,558.6
2018,2,16,13,45,931.0,77.0,1.15,18.05,626.5,674.91,520.39
2018,2,16,14,0,924.0,76.0,1.2,18.1,605.0,620.54,479.52
2018,2,16,14,15,913.5,74.5,1.25,18.05,576.5,562.22,434.39
2018,2,16,14,30,903.0,73.0,1.3,18.0,548.0,502.93,386.75
2018,2,16,14,45,872.5,74.5,1.35,17.9,509.0,437.57,332.9
2018,2,16,15,0,842.0,76.0,1.4,17.8,470.0,373.25,278.18
2018,2,16,15,15,803.5,76.5,1.4,17.8,426.0,307.93,221.49
2018,2,16,15,30,765.0,77.0,1.4,17.8,382.0,246.21,167.66
2018,2,16,15,45,719.0,73.5,1.25,16.95,334.5,180.63,113.21
2018,2,16,16,0,673.0,70.0,1.1,16.1,287.0,123.04,70.31
2018,2,16,16,15,506.5,75.0,1.2,15.45,224.0,73.76,47.23
2018,2,16,16,30,340.0,80.0,1.3,14.8,161.0,59.25,47.07
2018,2,16,16,45,351.0,61.0,1.4,14.1,128.0,46.22,35.33
2018,2,16,17,0,362.0,42.0,1.5,13.4,95.0,33.96,24.07
2018,2,16,17,15,281.0,32.0,1.55,13.0,63.5,26.33,16.01
2018,2,16,17,30,200.0,22.0,1.6,12.6,32.0,18.54,0.0
2018,2,16,17,45,100.0,11.0,1.7,12.2,16.0,9.39,0.0
2018,2,16,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.35,9.85,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,0.25,10.2,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,0.2,10.3,11.0,61.12,0.0
2018,2,17,7,15,236.0,22.0,0.2,10.75,41.0,206.96,0.0
2018,2,17,7,30,388.0,33.0,0.2,11.2,71.0,359.6,271.05
2018,2,17,7,45,487.0,40.0,0.25,11.65,115.0,459.61,366.39
2018,2,17,8,0,586.0,47.0,0.3,12.1,159.0,565.65,451.19
2018,2,17,8,15,646.5,52.0,0.3,12.8,206.5,635.48,503.56
2018,2,17,8,30,707.0,57.0,0.3,13.5,254.0,715.27,560.1
2018,2,17,8,45,746.5,60.0,0.35,14.15,300.5,774.56,600.12
2018,2,17,9,0,786.0,63.0,0.4,14.8,347.0,832.8,637.96
2018,2,17,9,15,814.0,65.5,0.4,15.45,390.5,878.13,664.79
2018,2,17,9,30,842.0,68.0,0.4,16.1,434.0,921.12,689.35
2018,2,17,9,45,863.5,68.5,0.4,16.8,472.5,941.56,698.57
2018,2,17,10,0,885.0,69.0,0.4,17.5,511.0,969.46,712.78
2018,2,17,10,15,898.0,71.0,0.35,17.85,543.5,987.64,720.3
2018,2,17,10,30,911.0,73.0,0.3,18.2,576.0,1002.06,725.61
2018,2,17,10,45,920.0,73.5,0.25,18.6,601.0,1006.68,724.84
2018,2,17,11,0,929.0,74.0,0.2,19.0,626.0,1007.32,721.98
2018,2,17,11,15,934.0,74.5,0.3,19.3,643.5,1000.04,718.0
2018,2,17,11,30,939.0,75.0,0.4,19.6,661.0,988.74,711.94
2018,2,17,11,45,942.5,75.5,0.5,19.9,671.5,972.02,702.69
2018,2,17,12,0,946.0,76.0,0.6,20.2,682.0,951.37,691.04
2018,2,17,12,15,947.0,75.5,0.7,20.25,684.0,923.49,675.37
2018,2,17,12,30,948.0,75.0,0.8,20.3,686.0,891.99,657.22
2018,2,17,12,45,946.5,74.5,0.9,20.4,680.0,854.97,635.03
2018,2,17,13,0,945.0,74.0,1.0,20.5,674.0,814.78,610.34
2018,2,17,13,15,940.0,73.0,1.1,20.45,659.5,768.49,581.35
2018,2,17,13,30,935.0,72.0,1.2,20.4,645.0,719.71,549.46
2018,2,17,13,45,928.0,71.5,1.3,20.35,624.0,667.93,512.49
2018,2,17,14,0,921.0,71.0,1.4,20.3,603.0,614.27,472.69
2018,2,17,14,15,909.5,70.0,1.5,20.05,574.0,556.11,428.28
2018,2,17,14,30,898.0,69.0,1.6,19.8,545.0,497.1,381.32
2018,2,17,14,45,865.0,71.0,1.7,19.6,505.5,431.51,327.53
2018,2,17,15,0,832.0,73.0,1.8,19.4,466.0,367.13,272.96
2018,2,17,15,15,794.0,74.0,1.8,19.4,423.0,303.02,217.21
2018,2,17,15,30,756.0,75.0,1.8,19.4,380.0,242.44,164.34
2018,2,17,15,45,710.5,72.5,1.8,18.4,333.5,181.47,113.88
2018,2,17,16,0,665.0,70.0,1.8,17.4,287.0,122.17,69.66
2018,2,17,16,15,624.5,63.5,1.85,16.5,242.5,68.46,40.32
2018,2,17,16,30,584.0,57.0,1.9,15.6,198.0,45.11,34.47
2018,2,17,16,45,516.0,50.0,1.9,14.7,154.0,40.1,29.89
2018,2,17,17,0,448.0,43.0,1.9,13.8,110.0,35.08,25.07
2018,2,17,17,15,322.0,33.0,2.05,13.4,72.0,27.23,16.97
2018,2,17,17,30,196.0,23.0,2.2,13.0,34.0,19.35,0.0
2018,2,17,17,45,98.0,11.5,2.35,12.55,17.0,9.82,0.0
2018,2,17,18,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,18,6,45,35.0,5.0,3.55,9.2,5.5,0.0,0.0
2018,2,18,7,0,70.0,10.0,3.7,9.4,11.0,51.71,0.0
2018,2,18,7,15,211.0,24.0,3.95,9.7,42.5,193.74,0.0
2018,2,18,7,30,352.0,38.0,4.2,10.0,74.0,337.48,266.54
2018,2,18,7,45,458.0,46.0,4.45,10.3,119.0,444.87,371.12
2018,2,18,8,0,564.0,54.0,4.7,10.6,164.0,557.73,468.79
2018,2,18,8,15,552.5,66.5,4.8,10.85,198.0,584.26,493.25
2018,2,18,8,30,541.0,79.0,4.9,11.1,232.0,607.87,513.52
2018,2,18,8,45,637.5,79.5,4.95,11.4,290.0,710.5,594.75
2018,2,18,9,0,734.0,80.0,5.0,11.7,348.0,814.91,674.15
2018,2,18,9,15,784.5,78.5,5.05,11.95,396.0,868.46,712.71
2018,2,18,9,30,835.0,77.0,5.1,12.2,444.0,927.62,754.88
2018,2,18,9,45,861.0,77.5,5.15,12.45,484.5,963.28,778.89
2018,2,18,10,0,887.0,78.0,5.2,12.7,525.0,984.68,792.33
2018,2,18,10,15,899.5,80.0,5.25,12.9,557.5,1002.18,803.16
2018,2,18,10,30,912.0,82.0,5.3,13.1,590.0,1015.91,811.34
2018,2,18,10,45,919.5,84.0,5.35,13.25,615.5,1020.78,813.39
2018,2,18,11,0,927.0,86.0,5.4,13.4,641.0,1021.6,812.76
2018,2,18,11,15,812.0,122.0,5.5,13.5,618.5,951.21,760.98
2018,2,18,11,30,697.0,158.0,5.6,13.6,596.0,874.09,703.98
2018,2,18,11,45,663.0,174.5,5.7,13.65,596.5,842.46,680.62
2018,2,18,12,0,629.0,191.0,5.8,13.7,597.0,808.38,654.79
2018,2,18,12,15,784.5,141.5,5.9,13.6,649.5,870.36,702.52
2018,2,18,12,30,940.0,92.0,6.0,13.5,702.0,905.42,729.19
2018,2,18,12,45,936.5,92.0,6.1,13.4,695.5,867.24,701.35
2018,2,18,13,0,933.0,92.0,6.2,13.3,689.0,826.03,671.39
2018,2,18,13,15,927.5,92.0,6.25,13.1,675.0,780.54,637.96
2018,2,18,13,30,922.0,92.0,6.3,12.9,661.0,732.58,601.04
2018,2,18,13,45,912.5,91.5,6.35,12.7,638.5,679.35,557.99
2018,2,18,14,0,903.0,91.0,6.4,12.5,616.0,624.52,512.54
2018,2,18,14,15,860.0,96.0,6.4,12.25,577.0,558.1,456.48
2018,2,18,14,30,817.0,101.0,6.4,12.0,538.0,491.16,398.83
2018,2,18,14,45,800.5,97.5,6.4,11.7,502.5,430.23,344.68
2018,2,18,15,0,784.0,94.0,6.4,11.4,467.0,369.87,289.61
2018,2,18,15,15,793.5,86.5,6.4,11.4,436.5,314.35,236.55
2018,2,18,15,30,803.0,79.0,6.4,11.4,406.0,256.78,181.49
2018,2,18,15,45,768.0,75.5,6.25,10.75,360.0,193.53,125.8
2018,2,18,16,0,733.0,72.0,6.1,10.1,314.0,130.5,76.25
2018,2,18,16,15,684.0,67.5,5.95,9.75,266.0,73.57,44.76
2018,2,18,16,30,635.0,63.0,5.8,9.4,218.0,50.21,39.97
2018,2,18,16,45,537.5,56.5,5.65,9.0,168.0,45.55,35.52
2018,2,18,17,0,440.0,50.0,5.5,8.6,118.0,41.06,30.97
2018,2,18,17,15,318.0,38.0,5.45,8.35,78.0,31.63,21.3
2018,2,18,17,30,196.0,26.0,5.4,8.1,38.0,20.28,0.0
2018,2,18,17,45,98.0,13.0,5.35,7.85,19.0,11.1,0.0
2018,2,18,18,0,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.2,7.45,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.05,7.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.95,6.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.8,6.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.75,6.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.65,6.15,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.4,5.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.1,5.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.05,5.15,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.0,5.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.95,4.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.95,4.85,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.05,4.75,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.15,4.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.2,4.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.2,4.55,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.2,4.45,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.15,4.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.1,4.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.05,4.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.95,3.9,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.9,4.05,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,19,6,45,36.5,5.5,3.95,4.5,6.0,0.0,0.0
2018,2,19,7,0,73.0,11.0,4.0,4.7,12.0,54.48,0.0
2018,2,19,7,15,219.0,25.0,4.1,5.1,45.0,202.61,30.85
2018,2,19,7,30,365.0,39.0,4.2,5.5,78.0,348.45,283.1
2018,2,19,7,45,474.5,45.5,4.25,5.9,123.5,457.6,388.02
2018,2,19,8,0,584.0,52.0,4.3,6.3,169.0,571.93,487.06
2018,2,19,8,15,647.0,57.0,4.25,6.7,218.0,651.49,553.38
2018,2,19,8,30,710.0,62.0,4.2,7.1,267.0,725.92,612.47
2018,2,19,8,45,752.0,65.5,4.15,7.5,315.0,788.58,659.74
2018,2,19,9,0,794.0,69.0,4.1,7.9,363.0,850.23,704.34
2018,2,19,9,15,822.0,70.5,4.0,8.15,406.5,894.64,734.79
2018,2,19,9,30,850.0,72.0,3.9,8.4,450.0,936.55,762.7
2018,2,19,9,45,871.5,73.0,3.75,8.65,489.0,957.78,774.55
2018,2,19,10,0,893.0,74.0,3.6,8.9,528.0,986.42,791.7
2018,2,19,10,15,906.5,75.5,3.55,9.1,561.0,1004.38,801.79
2018,2,19,10,30,920.0,77.0,3.5,9.3,594.0,1018.57,809.3
2018,2,19,10,45,929.5,78.0,3.4,9.5,620.0,1024.2,810.44
2018,2,19,11,0,939.0,79.0,3.3,9.7,646.0,1025.77,808.94
2018,2,19,11,15,945.0,80.0,3.3,9.85,664.5,1019.8,803.35
2018,2,19,11,30,951.0,81.0,3.3,10.0,683.0,1009.71,795.13
2018,2,19,11,45,954.0,81.5,3.25,10.15,693.5,992.09,781.4
2018,2,19,12,0,957.0,82.0,3.2,10.3,704.0,970.5,765.11
2018,2,19,12,15,902.5,100.0,3.25,10.45,688.0,914.34,725.04
2018,2,19,12,30,848.0,118.0,3.3,10.6,672.0,865.61,690.26
2018,2,19,12,45,845.5,117.5,3.3,10.7,666.0,829.63,664.29
2018,2,19,13,0,843.0,117.0,3.3,10.8,660.0,790.82,636.02
2018,2,19,13,15,722.0,146.5,3.35,10.8,605.0,696.72,564.39
2018,2,19,13,30,601.0,176.0,3.4,10.8,550.0,605.09,492.37
2018,2,19,13,45,412.0,194.0,3.45,10.85,446.5,462.57,378.7
2018,2,19,14,0,223.0,212.0,3.5,10.9,343.0,333.08,273.0
2018,2,19,14,15,131.0,172.0,3.5,10.85,248.0,224.95,184.18
2018,2,19,14,30,39.0,132.0,3.5,10.8,153.0,131.46,106.11
2018,2,19,14,45,19.5,90.0,3.5,10.75,100.5,84.54,66.64
2018,2,19,15,0,0.0,48.0,3.5,10.7,48.0,39.73,28.65
2018,2,19,15,15,1.0,64.5,3.5,10.7,65.0,53.75,40.79
2018,2,19,15,30,2.0,81.0,3.5,10.7,82.0,67.58,52.74
2018,2,19,15,45,12.5,81.5,3.3,10.35,86.0,69.33,53.93
2018,2,19,16,0,23.0,82.0,3.1,10.0,90.0,69.1,53.48
2018,2,19,16,15,21.5,87.0,3.0,9.4,93.5,69.43,54.43
2018,2,19,16,30,20.0,92.0,2.9,8.8,97.0,71.65,59.49
2018,2,19,16,45,30.5,70.5,2.75,8.15,76.0,54.8,44.04
2018,2,19,17,0,41.0,49.0,2.6,7.5,55.0,39.14,29.49
2018,2,19,17,15,54.0,33.5,2.65,7.15,38.5,26.78,17.48
2018,2,19,17,30,67.0,18.0,2.7,6.8,22.0,14.4,0.05
2018,2,19,17,45,33.5,9.0,2.7,6.45,11.0,7.68,0.0
2018,2,19,18,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.2,3.25,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.15,2.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.05,2.2,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.95,1.8,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.85,1.45,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,1.35,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,1.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,1.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,1.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.55,1.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,20,6,45,55.0,6.0,1.4,2.55,7.0,0.0,0.0
2018,2,20,7,0,110.0,12.0,1.3,3.0,14.0,78.3,0.0
2018,2,20,7,15,211.0,21.5,1.25,3.65,39.5,198.98,65.89
2018,2,20,7,30,312.0,31.0,1.2,4.3,65.0,305.09,248.68
2018,2,20,7,45,211.0,49.0,1.1,4.9,77.0,260.05,219.7
2018,2,20,8,0,110.0,67.0,1.0,5.5,89.0,175.7,149.57
2018,2,20,8,15,71.5,88.5,0.9,6.1,104.5,173.39,147.27
2018,2,20,8,30,33.0,110.0,0.8,6.7,120.0,150.76,126.53
2018,2,20,8,45,61.0,131.5,0.65,7.3,153.0,200.02,168.85
2018,2,20,9,0,89.0,153.0,0.5,7.9,186.0,250.25,210.23
2018,2,20,9,15,140.0,171.0,0.55,8.3,230.5,337.26,281.19
2018,2,20,9,30,191.0,189.0,0.6,8.7,275.0,407.13,336.24
2018,2,20,9,45,378.0,172.0,0.7,9.1,360.0,608.6,493.1
2018,2,20,10,0,565.0,155.0,0.8,9.5,445.0,772.78,611.93
2018,2,20,10,15,734.0,119.0,0.9,9.75,520.0,907.58,703.24
2018,2,20,10,30,903.0,83.0,1.0,10.0,595.0,1010.6,770.43
2018,2,20,10,45,911.0,85.0,1.1,10.25,620.5,1015.94,772.46
2018,2,20,11,0,919.0,87.0,1.2,10.5,646.0,1017.26,773.47
2018,2,20,11,15,924.5,88.0,1.25,10.65,664.5,1010.85,768.85
2018,2,20,11,30,930.0,89.0,1.3,10.8,683.0,1000.41,761.8
2018,2,20,11,45,932.0,90.0,1.35,10.95,693.0,982.67,750.03
2018,2,20,12,0,934.0,91.0,1.4,11.1,703.0,961.06,735.82
2018,2,20,12,15,936.0,90.5,1.45,11.15,705.5,933.97,718.2
2018,2,20,12,30,938.0,90.0,1.5,11.2,708.0,903.22,698.09
2018,2,20,12,45,936.5,89.0,1.6,11.25,701.5,865.55,673.68
2018,2,20,13,0,935.0,88.0,1.7,11.3,695.0,824.75,646.76
2018,2,20,13,15,929.0,87.5,1.75,11.3,680.0,778.22,614.94
2018,2,20,13,30,923.0,87.0,1.8,11.3,665.0,729.29,579.97
2018,2,20,13,45,915.0,86.0,1.85,11.25,643.0,676.41,539.84
2018,2,20,14,0,907.0,85.0,1.9,11.2,621.0,621.8,497.11
2018,2,20,14,15,895.5,84.0,2.0,11.1,592.0,563.87,450.65
2018,2,20,14,30,884.0,83.0,2.1,11.0,563.0,505.1,401.71
2018,2,20,14,45,690.0,120.0,2.15,10.9,480.0,404.16,319.49
2018,2,20,15,0,496.0,157.0,2.2,10.8,397.0,317.59,249.16
2018,2,20,15,15,367.5,161.0,2.2,10.8,330.5,247.42,191.81
2018,2,20,15,30,239.0,165.0,2.2,10.8,264.0,190.44,146.86
2018,2,20,15,45,150.5,138.5,2.25,10.35,198.5,135.59,104.01
2018,2,20,16,0,62.0,112.0,2.3,9.9,133.0,94.92,73.95
2018,2,20,16,15,31.0,75.0,2.25,9.4,85.5,61.39,47.28
2018,2,20,16,30,0.0,38.0,2.2,8.9,38.0,31.38,23.01
2018,2,20,16,45,0.0,29.0,2.15,8.35,29.0,23.91,16.13
2018,2,20,17,0,0.0,20.0,2.1,7.8,20.0,16.46,9.18
2018,2,20,17,15,20.5,14.0,2.1,7.5,15.5,11.97,4.76
2018,2,20,17,30,41.0,8.0,2.1,7.2,11.0,6.19,0.0
2018,2,20,17,45,41.0,7.0,2.15,6.85,7.5,5.97,0.0
2018,2,20,18,0,41.0,6.0,2.2,6.5,4.0,0.0,0.0
2018,2,20,18,15,20.5,3.0,2.2,6.25,2.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,6.05,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,21,6,45,51.0,7.0,1.55,5.05,8.0,0.0,0.0
2018,2,21,7,0,102.0,14.0,1.6,5.2,16.0,75.16,0.0
2018,2,21,7,15,135.5,17.0,1.7,5.45,27.5,138.09,62.08
2018,2,21,7,30,169.0,20.0,1.8,5.7,39.0,183.33,150.25
2018,2,21,7,45,292.0,36.5,1.9,6.0,89.0,308.64,263.06
2018,2,21,8,0,415.0,53.0,2.0,6.3,139.0,439.85,375.48
2018,2,21,8,15,559.5,57.5,2.0,6.8,205.0,580.62,489.74
2018,2,21,8,30,704.0,62.0,2.0,7.3,271.0,722.82,599.01
2018,2,21,8,45,745.0,65.5,2.0,7.85,319.0,784.42,642.62
2018,2,21,9,0,786.0,69.0,2.0,8.4,367.0,845.03,684.47
2018,2,21,9,15,814.0,71.0,1.95,8.9,411.0,889.96,713.13
2018,2,21,9,30,842.0,73.0,1.9,9.4,455.0,932.46,739.33
2018,2,21,9,45,862.5,74.5,1.9,9.9,494.0,964.18,758.0
2018,2,21,10,0,883.0,76.0,1.9,10.4,533.0,981.51,766.57
2018,2,21,10,15,896.0,77.5,1.8,10.7,566.0,998.91,774.52
2018,2,21,10,30,909.0,79.0,1.7,11.0,599.0,1012.55,779.82
2018,2,21,10,45,918.0,81.0,1.6,11.35,625.5,1018.92,780.12
2018,2,21,11,0,927.0,83.0,1.5,11.7,652.0,1021.23,777.86
2018,2,21,11,15,932.5,84.5,1.35,11.9,670.5,1015.39,769.88
2018,2,21,11,30,938.0,86.0,1.2,12.1,689.0,1005.45,759.37
2018,2,21,11,45,940.0,87.0,1.0,12.3,699.0,987.56,742.77
2018,2,21,12,0,942.0,88.0,0.8,12.5,709.0,965.77,723.73
2018,2,21,12,15,941.5,88.5,0.85,12.65,711.0,937.38,705.86
2018,2,21,12,30,941.0,89.0,0.9,12.8,713.0,905.44,685.62
2018,2,21,12,45,937.0,89.5,0.9,12.9,706.5,867.22,660.29
2018,2,21,13,0,933.0,90.0,0.9,13.0,700.0,826.0,632.82
2018,2,21,13,15,926.5,90.0,0.95,13.0,685.0,779.61,602.52
2018,2,21,13,30,920.0,90.0,1.0,13.0,670.0,730.84,569.03
2018,2,21,13,45,910.0,89.5,1.05,13.05,647.5,677.21,529.64
2018,2,21,14,0,900.0,89.0,1.1,13.1,625.0,622.04,487.79
2018,2,21,14,15,886.0,88.0,1.15,12.95,595.0,563.0,441.85
2018,2,21,14,30,872.0,87.0,1.2,12.8,565.0,504.33,394.35
2018,2,21,14,45,850.5,87.0,1.25,12.7,528.5,441.48,341.78
2018,2,21,15,0,829.0,87.0,1.3,12.6,492.0,379.55,288.15
2018,2,21,15,15,806.0,84.0,1.3,12.6,451.0,315.74,231.52
2018,2,21,15,30,783.0,81.0,1.3,12.6,410.0,253.8,176.11
2018,2,21,15,45,746.0,78.5,1.45,12.15,364.0,192.15,123.62
2018,2,21,16,0,709.0,76.0,1.6,11.7,318.0,130.76,76.59
2018,2,21,16,15,594.5,77.0,1.65,11.05,259.5,77.3,49.6
2018,2,21,16,30,480.0,78.0,1.7,10.4,201.0,61.01,49.6
2018,2,21,16,45,377.0,66.5,1.8,9.75,150.5,50.16,39.69
2018,2,21,17,0,274.0,55.0,1.9,9.1,100.0,41.69,31.68
2018,2,21,17,15,188.5,40.5,2.0,8.65,66.5,30.97,21.27
2018,2,21,17,30,103.0,26.0,2.1,8.2,33.0,20.38,6.22
2018,2,21,17,45,74.5,16.5,2.25,7.75,19.0,14.08,0.0
2018,2,21,18,0,46.0,7.0,2.4,7.3,5.0,0.0,0.0
2018,2,21,18,15,23.0,3.5,2.4,7.1,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
