Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.35,4.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.5,4.85,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.75,5.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.85,5.1,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.95,4.05,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.0,3.95,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,22,6,45,72.0,8.5,3.25,4.85,10.5,0.0,0.0
2018,2,22,7,0,144.0,17.0,3.3,5.2,21.0,103.9,0.0
2018,2,22,7,15,286.5,27.5,3.4,5.75,55.0,258.85,145.18
2018,2,22,7,30,429.0,38.0,3.5,6.3,89.0,396.72,327.78
2018,2,22,7,45,523.5,44.0,3.6,6.85,135.5,494.88,417.82
2018,2,22,8,0,618.0,50.0,3.7,7.4,182.0,598.37,505.7
2018,2,22,8,15,674.0,55.0,3.8,7.9,231.5,666.76,561.83
2018,2,22,8,30,730.0,60.0,3.9,8.4,281.0,743.97,622.25
2018,2,22,8,45,767.5,63.5,3.95,8.95,328.5,803.09,665.96
2018,2,22,9,0,805.0,67.0,4.0,9.5,376.0,861.02,707.29
2018,2,22,9,15,829.5,70.0,4.05,9.85,420.0,904.36,737.07
2018,2,22,9,30,854.0,73.0,4.1,10.2,464.0,945.12,764.42
2018,2,22,9,45,871.0,75.0,4.1,10.55,502.5,963.3,774.61
2018,2,22,10,0,888.0,77.0,4.1,10.9,541.0,988.87,790.25
2018,2,22,10,15,879.5,84.5,4.2,11.1,567.5,992.67,791.22
2018,2,22,10,30,871.0,92.0,4.3,11.3,594.0,1003.85,798.18
2018,2,22,10,45,806.5,116.0,4.4,11.45,596.5,963.62,768.39
2018,2,22,11,0,742.0,140.0,4.5,11.6,599.0,926.79,741.35
2018,2,22,11,15,564.5,200.5,4.65,11.65,555.5,801.22,648.27
2018,2,22,11,30,387.0,261.0,4.8,11.7,512.0,665.44,541.35
2018,2,22,11,45,349.5,274.5,4.9,11.7,503.5,633.11,515.76
2018,2,22,12,0,312.0,288.0,5.0,11.7,495.0,600.46,489.31
2018,2,22,12,15,405.0,254.0,5.15,11.6,524.0,649.24,529.91
2018,2,22,12,30,498.0,220.0,5.3,11.5,553.0,674.91,552.29
2018,2,22,12,45,362.0,206.5,5.4,11.45,447.5,527.61,434.88
2018,2,22,13,0,226.0,193.0,5.5,11.4,342.0,373.88,309.79
2018,2,22,13,15,308.5,200.0,5.55,11.25,398.5,427.91,355.08
2018,2,22,13,30,391.0,207.0,5.6,11.1,455.0,485.87,401.88
2018,2,22,13,45,328.0,166.0,5.7,11.0,369.5,382.12,317.24
2018,2,22,14,0,265.0,125.0,5.8,10.9,284.0,284.27,236.22
2018,2,22,14,15,329.5,136.5,5.8,10.75,325.0,311.35,257.71
2018,2,22,14,30,394.0,148.0,5.8,10.6,366.0,329.66,270.61
2018,2,22,14,45,429.0,134.0,5.8,10.5,357.5,304.19,246.58
2018,2,22,15,0,464.0,120.0,5.8,10.4,349.0,274.27,217.69
2018,2,22,15,15,565.5,110.0,5.8,10.4,366.0,265.72,203.37
2018,2,22,15,30,667.0,100.0,5.8,10.4,383.0,240.42,173.4
2018,2,22,15,45,680.5,89.0,5.6,10.0,350.5,186.47,123.87
2018,2,22,16,0,694.0,78.0,5.4,9.6,318.0,130.61,78.09
2018,2,22,16,15,652.0,72.5,5.25,9.25,272.0,75.39,47.34
2018,2,22,16,30,610.0,67.0,5.1,8.9,226.0,52.79,42.46
2018,2,22,16,45,492.0,60.5,4.9,8.55,171.5,48.13,38.05
2018,2,22,17,0,374.0,54.0,4.7,8.2,117.0,41.41,31.57
2018,2,22,17,15,305.5,42.5,4.6,7.9,82.5,32.86,23.08
2018,2,22,17,30,237.0,31.0,4.5,7.6,48.0,24.15,9.96
2018,2,22,17,45,136.0,19.0,4.35,7.35,27.0,16.22,0.0
2018,2,22,18,0,35.0,7.0,4.2,7.1,6.0,0.0,0.0
2018,2,22,18,15,17.5,3.5,4.15,6.9,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.85,6.15,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.55,5.4,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.4,5.05,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.25,4.7,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.95,3.95,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,3.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.8,3.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.75,2.9,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.7,2.35,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.65,2.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.6,1.85,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.55,1.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.5,1.35,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.5,0.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.5,1.35,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,23,6,45,100.5,9.0,2.5,2.45,12.0,0.0,0.0
2018,2,23,7,0,201.0,18.0,2.5,3.0,24.0,140.36,0.0
2018,2,23,7,15,355.5,27.0,2.7,3.65,61.5,308.53,196.44
2018,2,23,7,30,510.0,36.0,2.9,4.3,99.0,453.49,376.62
2018,2,23,7,45,596.5,42.0,3.1,5.0,148.0,539.86,456.32
2018,2,23,8,0,683.0,48.0,3.3,5.7,197.0,641.32,542.03
2018,2,23,8,15,734.5,52.5,3.45,6.25,247.5,715.33,602.1
2018,2,23,8,30,786.0,57.0,3.6,6.8,298.0,789.88,659.83
2018,2,23,8,45,820.0,60.5,3.75,7.3,347.0,847.38,702.39
2018,2,23,9,0,854.0,64.0,3.9,7.8,396.0,903.41,742.52
2018,2,23,9,15,876.5,66.5,3.85,8.2,441.0,934.87,762.45
2018,2,23,9,30,899.0,69.0,3.8,8.6,486.0,973.5,787.31
2018,2,23,9,45,911.0,71.5,3.8,9.0,523.5,998.83,802.35
2018,2,23,10,0,923.0,74.0,3.8,9.4,561.0,1020.58,814.81
2018,2,23,10,15,933.0,76.0,3.8,9.7,593.5,1035.89,822.98
2018,2,23,10,30,943.0,78.0,3.8,10.0,626.0,1047.23,828.48
2018,2,23,10,45,951.5,79.5,3.8,10.3,652.5,1052.34,829.75
2018,2,23,11,0,960.0,81.0,3.8,10.6,679.0,1053.25,828.31
2018,2,23,11,15,965.5,81.5,3.75,10.8,697.5,1045.76,821.11
2018,2,23,11,30,971.0,82.0,3.7,11.0,716.0,1034.06,811.24
2018,2,23,11,45,974.5,82.0,3.7,11.2,726.5,1015.7,797.3
2018,2,23,12,0,978.0,82.0,3.7,11.4,737.0,993.26,780.69
2018,2,23,12,15,976.5,83.0,3.65,11.55,738.5,963.55,758.86
2018,2,23,12,30,975.0,84.0,3.6,11.7,740.0,930.17,734.56
2018,2,23,12,45,970.0,85.5,3.55,11.8,733.5,890.99,706.25
2018,2,23,13,0,965.0,87.0,3.5,11.9,727.0,848.7,675.67
2018,2,23,13,15,960.5,86.5,3.4,11.95,712.5,801.79,641.43
2018,2,23,13,30,956.0,86.0,3.3,12.0,698.0,752.25,604.27
2018,2,23,13,45,948.0,85.5,3.2,12.05,675.5,698.06,561.24
2018,2,23,14,0,940.0,85.0,3.1,12.1,653.0,642.04,515.77
2018,2,23,14,15,913.0,87.5,3.0,12.05,618.0,577.25,462.49
2018,2,23,14,30,886.0,90.0,2.9,12.0,583.0,514.04,409.02
2018,2,23,14,45,868.0,87.5,2.8,11.95,545.5,449.25,352.84
2018,2,23,15,0,850.0,85.0,2.7,11.9,508.0,385.06,295.6
2018,2,23,15,15,844.0,79.0,2.7,11.9,470.0,322.13,237.97
2018,2,23,15,30,838.0,73.0,2.7,11.9,432.0,259.0,179.78
2018,2,23,15,45,809.5,70.0,2.45,11.4,386.0,194.8,123.7
2018,2,23,16,0,781.0,67.0,2.2,10.9,340.0,133.7,76.43
2018,2,23,16,15,738.5,62.5,2.15,10.05,291.0,74.25,44.61
2018,2,23,16,30,696.0,58.0,2.1,9.2,242.0,50.32,40.2
2018,2,23,16,45,630.0,52.0,2.05,8.35,192.5,41.9,32.5
2018,2,23,17,0,564.0,46.0,2.0,7.5,143.0,37.6,28.32
2018,2,23,17,15,446.5,38.5,2.05,7.1,99.5,31.87,22.44
2018,2,23,17,30,329.0,31.0,2.1,6.7,56.0,26.35,12.75
2018,2,23,17,45,192.5,19.0,2.15,6.3,31.0,16.22,0.0
2018,2,23,18,0,56.0,7.0,2.2,5.9,6.0,0.0,0.0
2018,2,23,18,15,28.0,3.5,2.2,5.75,3.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.1,4.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.05,3.75,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.1,3.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.15,2.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.2,2.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.2,1.95,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,6,45,67.5,9.5,2.3,3.85,11.5,0.0,0.0
2018,2,24,7,0,135.0,19.0,2.3,4.5,23.0,100.32,0.0
2018,2,24,7,15,256.0,31.0,2.45,5.15,57.0,246.86,168.69
2018,2,24,7,30,377.0,43.0,2.6,5.8,91.0,365.13,304.47
2018,2,24,7,45,348.5,57.5,2.7,6.45,117.0,376.33,320.5
2018,2,24,8,0,320.0,72.0,2.8,7.1,143.0,384.27,329.72
2018,2,24,8,15,339.0,88.5,2.9,7.75,180.0,431.61,370.1
2018,2,24,8,30,358.0,105.0,3.0,8.4,217.0,478.79,408.43
2018,2,24,8,45,340.5,126.5,3.15,9.0,246.0,478.44,406.84
2018,2,24,9,0,323.0,148.0,3.3,9.6,275.0,495.75,418.73
2018,2,24,9,15,400.0,152.0,3.4,10.1,327.0,598.97,500.33
2018,2,24,9,30,477.0,156.0,3.5,10.6,379.0,683.13,564.75
2018,2,24,9,45,507.0,162.0,3.6,11.05,416.5,723.87,593.88
2018,2,24,10,0,537.0,168.0,3.7,11.5,454.0,762.93,621.28
2018,2,24,10,15,512.0,187.5,3.75,11.8,473.0,761.19,617.26
2018,2,24,10,30,487.0,207.0,3.8,12.1,492.0,756.21,610.88
2018,2,24,10,45,477.5,219.5,3.9,12.35,509.0,755.81,608.91
2018,2,24,11,0,468.0,232.0,4.0,12.6,526.0,752.86,605.1
2018,2,24,11,15,445.5,247.0,4.05,12.65,533.0,737.49,592.08
2018,2,24,11,30,423.0,262.0,4.1,12.7,540.0,720.04,577.68
2018,2,24,11,45,405.0,272.0,4.15,12.8,541.5,681.94,548.37
2018,2,24,12,0,387.0,282.0,4.2,12.9,543.0,661.75,532.26
2018,2,24,12,15,426.5,269.0,4.25,12.95,557.5,683.35,549.07
2018,2,24,12,30,466.0,256.0,4.3,13.0,572.0,684.38,550.41
2018,2,24,12,45,491.0,244.5,4.35,13.05,574.5,670.74,540.39
2018,2,24,13,0,516.0,233.0,4.4,13.1,577.0,653.6,527.6
2018,2,24,13,15,509.5,230.0,4.4,13.1,564.0,618.01,499.75
2018,2,24,13,30,503.0,227.0,4.4,13.1,551.0,581.35,470.77
2018,2,24,13,45,449.5,232.5,4.45,13.15,515.0,521.63,422.9
2018,2,24,14,0,396.0,238.0,4.5,13.2,479.0,457.06,370.83
2018,2,24,14,15,418.0,217.5,4.5,13.1,461.5,431.41,349.44
2018,2,24,14,30,440.0,197.0,4.5,13.0,444.0,394.35,318.02
2018,2,24,14,45,511.5,168.0,4.5,12.95,437.5,367.71,293.29
2018,2,24,15,0,583.0,139.0,4.5,12.9,431.0,336.07,262.49
2018,2,24,15,15,636.5,117.0,4.5,12.9,412.0,292.0,220.03
2018,2,24,15,30,690.0,95.0,4.5,12.9,393.0,240.91,170.7
2018,2,24,15,45,640.5,93.0,4.35,12.45,346.5,182.57,120.93
2018,2,24,16,0,591.0,91.0,4.2,12.0,300.0,130.16,81.23
2018,2,24,16,15,505.5,86.0,3.95,11.4,247.0,80.4,54.23
2018,2,24,16,30,420.0,81.0,3.7,10.8,194.0,60.08,48.72
2018,2,24,16,45,379.0,68.0,3.5,10.2,154.5,51.13,40.56
2018,2,24,17,0,338.0,55.0,3.3,9.6,115.0,41.91,31.94
2018,2,24,17,15,266.5,43.0,3.2,9.15,81.0,33.05,23.34
2018,2,24,17,30,195.0,31.0,3.1,8.7,47.0,24.03,11.92
2018,2,24,17,45,114.5,19.0,3.05,8.25,26.5,16.22,0.0
2018,2,24,18,0,34.0,7.0,3.0,7.8,6.0,0.0,0.0
2018,2,24,18,15,17.0,3.5,2.95,7.6,3.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.25,4.3,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.2,4.05,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.95,3.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.85,2.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.8,2.85,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,25,6,45,81.5,10.0,1.3,4.5,13.0,0.0,0.0
2018,2,25,7,0,163.0,20.0,1.2,5.0,26.0,118.81,0.0
2018,2,25,7,15,303.5,31.0,1.15,5.65,63.5,282.82,202.93
2018,2,25,7,30,444.0,42.0,1.1,6.3,101.0,413.46,340.74
2018,2,25,7,45,532.0,48.5,1.1,6.95,148.5,508.75,422.31
2018,2,25,8,0,620.0,55.0,1.1,7.6,196.0,608.79,502.27
2018,2,25,8,15,674.5,60.0,1.15,8.4,246.0,683.04,558.52
2018,2,25,8,30,729.0,65.0,1.2,9.2,296.0,752.3,608.37
2018,2,25,8,45,750.5,71.0,1.3,10.0,340.5,800.33,641.31
2018,2,25,9,0,772.0,77.0,1.4,10.8,385.0,846.38,671.88
2018,2,25,9,15,813.5,77.0,1.45,11.35,433.0,901.57,707.93
2018,2,25,9,30,855.0,77.0,1.5,11.9,481.0,954.66,741.49
2018,2,25,9,45,861.0,81.0,1.55,12.45,516.0,975.66,752.61
2018,2,25,10,0,867.0,85.0,1.6,13.0,551.0,992.97,761.61
2018,2,25,10,15,894.5,83.0,1.6,13.3,588.5,1008.71,769.56
2018,2,25,10,30,922.0,81.0,1.6,13.6,626.0,1032.23,782.76
2018,2,25,10,45,932.0,81.5,1.65,13.9,652.0,1037.54,784.65
2018,2,25,11,0,942.0,82.0,1.7,14.2,678.0,1038.74,784.24
2018,2,25,11,15,948.0,82.5,1.75,14.4,696.5,1031.85,778.98
2018,2,25,11,30,954.0,83.0,1.8,14.6,715.0,1020.8,771.22
2018,2,25,11,45,957.5,83.5,1.85,14.8,725.5,1003.25,759.31
2018,2,25,12,0,961.0,84.0,1.9,15.0,736.0,981.66,744.85
2018,2,25,12,15,960.5,84.5,2.05,15.1,738.0,952.57,726.87
2018,2,25,12,30,960.0,85.0,2.2,15.2,740.0,919.83,706.18
2018,2,25,12,45,956.5,85.0,2.3,15.3,733.0,880.6,680.23
2018,2,25,13,0,953.0,85.0,2.4,15.4,726.0,838.26,651.84
2018,2,25,13,15,949.0,85.0,2.5,15.35,712.0,792.65,621.08
2018,2,25,13,30,945.0,85.0,2.6,15.3,698.0,744.37,587.2
2018,2,25,13,45,939.0,83.5,2.75,15.3,676.0,690.86,546.95
2018,2,25,14,0,933.0,82.0,2.9,15.3,654.0,635.38,503.8
2018,2,25,14,15,922.0,80.5,3.0,15.15,624.0,575.52,455.82
2018,2,25,14,30,911.0,79.0,3.1,15.0,594.0,514.74,405.34
2018,2,25,14,45,879.5,82.0,3.25,14.8,554.0,448.95,349.44
2018,2,25,15,0,848.0,85.0,3.4,14.6,514.0,384.06,292.64
2018,2,25,15,15,827.5,81.5,3.4,14.6,472.0,319.15,234.12
2018,2,25,15,30,807.0,78.0,3.4,14.6,430.0,255.8,176.76
2018,2,25,15,45,765.0,76.5,3.55,13.8,382.0,192.48,122.82
2018,2,25,16,0,723.0,75.0,3.7,13.0,334.0,130.03,75.3
2018,2,25,16,15,641.0,74.0,3.55,12.3,279.5,75.05,47.04
2018,2,25,16,30,559.0,73.0,3.4,11.6,225.0,56.85,45.68
2018,2,25,16,45,454.5,66.0,3.2,10.9,173.5,52.07,41.32
2018,2,25,17,0,350.0,59.0,3.0,10.2,122.0,44.87,34.55
2018,2,25,17,15,226.5,44.5,3.0,9.9,80.5,33.99,24.18
2018,2,25,17,30,103.0,30.0,3.0,9.6,39.0,23.42,12.12
2018,2,25,17,45,59.5,17.5,2.95,9.25,22.0,14.94,0.0
2018,2,25,18,0,16.0,5.0,2.9,8.9,5.0,0.0,0.0
2018,2,25,18,15,8.0,2.5,2.9,8.85,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,2,26,6,45,18.5,8.0,3.65,8.85,9.0,6.83,0.0
2018,2,26,7,0,37.0,16.0,3.7,8.8,18.0,36.79,0.0
2018,2,26,7,15,59.5,32.5,3.8,8.85,39.0,95.02,67.41
2018,2,26,7,30,82.0,49.0,3.9,8.9,60.0,131.24,107.16
2018,2,26,7,45,116.0,68.0,4.0,8.95,91.0,182.28,153.89
2018,2,26,8,0,150.0,87.0,4.1,9.0,122.0,235.15,201.32
2018,2,26,8,15,179.5,105.0,4.15,9.15,156.0,301.63,258.75
2018,2,26,8,30,209.0,123.0,4.2,9.3,190.0,353.34,302.69
2018,2,26,8,45,260.5,138.0,4.2,9.4,234.5,421.67,359.95
2018,2,26,9,0,312.0,153.0,4.2,9.5,279.0,491.86,417.25
2018,2,26,9,15,368.0,147.5,4.2,9.75,312.0,563.33,474.16
2018,2,26,9,30,424.0,142.0,4.2,10.0,345.0,614.86,514.53
2018,2,26,9,45,390.0,168.5,4.2,10.2,366.5,617.36,513.14
2018,2,26,10,0,356.0,195.0,4.2,10.4,388.0,593.03,491.67
2018,2,26,10,15,526.0,171.0,4.2,10.65,475.0,756.16,619.43
2018,2,26,10,30,696.0,147.0,4.2,10.9,562.0,906.07,728.37
2018,2,26,10,45,762.0,132.5,4.2,11.1,604.0,949.27,756.9
2018,2,26,11,0,828.0,118.0,4.2,11.3,646.0,981.73,778.29
2018,2,26,11,15,838.0,118.5,4.2,11.5,665.5,979.32,774.84
2018,2,26,11,30,848.0,119.0,4.2,11.7,685.0,972.93,769.02
2018,2,26,11,45,894.5,105.0,4.15,11.9,709.5,969.56,765.33
2018,2,26,12,0,941.0,91.0,4.1,12.1,734.0,972.1,765.97
2018,2,26,12,15,941.0,91.5,4.05,12.2,736.0,943.81,744.99
2018,2,26,12,30,941.0,92.0,4.0,12.3,738.0,911.92,721.74
2018,2,26,12,45,917.0,99.5,4.0,12.35,724.5,864.43,687.58
2018,2,26,13,0,893.0,107.0,4.0,12.4,711.0,815.09,651.93
2018,2,26,13,15,886.5,106.5,3.95,12.35,696.0,775.25,623.08
2018,2,26,13,30,880.0,106.0,3.9,12.3,681.0,726.16,585.31
2018,2,26,13,45,888.5,100.0,3.85,12.25,664.5,675.19,545.2
2018,2,26,14,0,897.0,94.0,3.8,12.2,648.0,626.13,505.26
2018,2,26,14,15,883.0,93.5,3.75,12.05,618.0,569.05,457.86
2018,2,26,14,30,869.0,93.0,3.7,11.9,588.0,508.73,406.59
2018,2,26,14,45,804.5,103.0,3.65,11.75,539.0,436.88,345.12
2018,2,26,15,0,740.0,113.0,3.6,11.6,490.0,368.58,285.67
2018,2,26,15,15,461.5,98.0,3.6,11.6,327.0,223.77,169.49
2018,2,26,15,30,183.0,83.0,3.6,11.6,164.0,111.46,82.56
2018,2,26,15,45,91.5,66.5,3.45,11.05,107.0,69.4,50.15
2018,2,26,16,0,0.0,50.0,3.3,10.5,50.0,41.36,30.33
2018,2,26,16,15,0.0,59.0,3.1,10.05,59.0,48.86,36.96
2018,2,26,16,30,0.0,68.0,2.9,9.6,68.0,55.48,44.85
2018,2,26,16,45,0.0,53.0,2.7,9.15,53.0,43.64,34.03
2018,2,26,17,0,0.0,38.0,2.5,8.7,38.0,31.41,22.72
2018,2,26,17,15,0.0,26.5,2.5,8.35,26.5,21.87,13.73
2018,2,26,17,30,0.0,15.0,2.5,8.0,15.0,12.35,4.07
2018,2,26,17,45,0.0,8.5,2.5,7.7,8.5,7.26,0.0
2018,2,26,18,0,0.0,2.0,2.5,7.4,2.0,0.0,0.0
2018,2,26,18,15,0.0,1.0,2.55,7.3,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.35,6.65,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.9,6.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,6.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.1,6.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.1,5.35,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.15,5.25,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.2,5.1,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.2,4.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.15,4.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.1,4.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.95,4.3,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.9,4.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.85,4.1,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.8,3.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.8,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.75,3.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.8,4.05,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,27,6,45,120.0,11.0,3.95,4.7,16.5,78.93,0.0
2018,2,27,7,0,240.0,22.0,4.0,5.0,33.0,196.34,0.0
2018,2,27,7,15,395.5,31.0,4.1,5.45,75.5,348.56,270.52
2018,2,27,7,30,551.0,40.0,4.2,5.9,118.0,490.16,412.02
2018,2,27,7,45,629.0,45.5,4.3,6.35,168.0,572.38,486.02
2018,2,27,8,0,707.0,51.0,4.4,6.8,218.0,668.2,566.69
2018,2,27,8,15,754.0,55.0,4.35,7.3,269.0,738.93,622.85
2018,2,27,8,30,801.0,59.0,4.3,7.8,320.0,809.8,676.34
2018,2,27,8,45,831.5,63.0,4.3,8.25,369.5,865.4,716.4
2018,2,27,9,0,862.0,67.0,4.3,8.7,419.0,919.29,753.85
2018,2,27,9,15,883.5,69.5,4.2,9.15,464.0,949.91,772.15
2018,2,27,9,30,905.0,72.0,4.1,9.6,509.0,987.73,795.57
2018,2,27,9,45,919.5,74.5,4.0,10.0,548.5,1015.53,811.59
2018,2,27,10,0,934.0,77.0,3.9,10.4,588.0,1039.74,824.92
2018,2,27,10,15,945.0,79.0,3.8,10.75,621.5,1055.97,832.67
2018,2,27,10,30,956.0,81.0,3.7,11.1,655.0,1068.15,837.69
2018,2,27,10,45,963.0,82.5,3.65,11.45,681.0,1071.52,837.12
2018,2,27,11,0,970.0,84.0,3.6,11.8,707.0,1070.65,833.86
2018,2,27,11,15,974.5,85.0,3.55,12.1,725.5,1062.41,825.9
2018,2,27,11,30,979.0,86.0,3.5,12.4,744.0,1049.93,815.28
2018,2,27,11,45,980.5,87.0,3.4,12.65,754.0,1030.39,799.74
2018,2,27,12,0,982.0,88.0,3.3,12.9,764.0,1006.78,781.64
2018,2,27,12,15,979.0,88.5,3.25,13.1,764.0,974.65,758.33
2018,2,27,12,30,976.0,89.0,3.2,13.3,764.0,938.95,732.65
2018,2,27,12,45,971.5,89.0,3.1,13.5,756.0,898.1,702.99
2018,2,27,13,0,967.0,89.0,3.0,13.7,748.0,854.16,671.15
2018,2,27,13,15,963.0,88.5,2.85,13.8,733.5,807.19,636.97
2018,2,27,13,30,959.0,88.0,2.7,13.9,719.0,757.54,599.95
2018,2,27,13,45,950.5,86.5,2.55,13.95,695.0,701.54,556.06
2018,2,27,14,0,942.0,85.0,2.4,14.0,671.0,643.8,509.88
2018,2,27,14,15,930.5,83.5,2.3,14.0,640.0,582.99,460.45
2018,2,27,14,30,919.0,82.0,2.2,14.0,609.0,521.29,408.84
2018,2,27,14,45,875.0,87.5,2.15,13.95,564.5,451.64,350.01
2018,2,27,15,0,831.0,93.0,2.1,13.9,520.0,384.82,292.12
2018,2,27,15,15,779.0,95.0,2.1,13.9,470.0,316.36,232.4
2018,2,27,15,30,727.0,97.0,2.1,13.9,420.0,249.97,174.62
2018,2,27,15,45,706.0,89.5,2.0,13.4,376.5,189.27,122.43
2018,2,27,16,0,685.0,82.0,1.9,12.9,333.0,130.97,77.56
2018,2,27,16,15,503.5,85.5,1.9,12.05,256.0,78.62,52.93
2018,2,27,16,30,322.0,89.0,1.9,11.2,179.0,64.71,52.83
2018,2,27,16,45,201.0,70.5,1.9,10.3,123.0,53.54,42.8
2018,2,27,17,0,80.0,52.0,1.9,9.4,67.0,41.26,31.53
2018,2,27,17,15,125.0,42.0,2.0,8.9,57.0,32.64,23.27
2018,2,27,17,30,170.0,32.0,2.1,8.4,47.0,24.68,14.21
2018,2,27,17,45,95.0,18.5,2.15,7.95,26.0,15.79,0.0
2018,2,27,18,0,20.0,5.0,2.2,7.5,5.0,4.27,0.0
2018,2,27,18,15,10.0,2.5,2.2,7.3,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,28,6,45,14.5,7.0,1.85,6.15,7.5,14.39,0.0
2018,2,28,7,0,29.0,14.0,1.9,6.7,15.0,37.06,0.0
2018,2,28,7,15,29.0,23.0,2.0,7.25,25.5,51.26,36.11
2018,2,28,7,30,29.0,32.0,2.1,7.8,36.0,50.58,38.55
2018,2,28,7,45,26.5,52.0,2.2,8.35,57.0,72.85,58.42
2018,2,28,8,0,24.0,72.0,2.3,8.9,78.0,94.2,77.15
2018,2,28,8,15,26.5,89.5,2.35,9.3,97.5,115.48,95.68
2018,2,28,8,30,29.0,107.0,2.4,9.7,117.0,136.59,113.67
2018,2,28,8,45,20.0,124.0,2.45,10.15,131.5,133.16,109.97
2018,2,28,9,0,11.0,141.0,2.5,10.6,146.0,140.98,115.73
2018,2,28,9,15,54.5,171.5,2.55,10.9,198.0,231.66,192.87
2018,2,28,9,30,98.0,202.0,2.6,11.2,250.0,308.91,256.74
2018,2,28,9,45,202.5,216.0,2.65,11.55,325.0,446.69,369.08
2018,2,28,10,0,307.0,230.0,2.7,11.9,400.0,587.55,478.79
2018,2,28,10,15,397.0,222.5,2.75,12.05,455.0,665.7,538.41
2018,2,28,10,30,487.0,215.0,2.8,12.2,510.0,766.34,612.99
2018,2,28,10,45,520.5,212.5,2.8,12.4,539.5,791.67,629.91
2018,2,28,11,0,554.0,210.0,2.8,12.6,569.0,814.11,645.25
2018,2,28,11,15,478.0,236.5,2.85,12.6,552.0,758.36,601.91
2018,2,28,11,30,402.0,263.0,2.9,12.6,535.0,701.16,557.73
2018,2,28,11,45,270.0,287.5,2.9,12.65,471.5,571.6,457.44
2018,2,28,12,0,138.0,312.0,2.9,12.7,408.0,447.08,358.62
2018,2,28,12,15,170.5,319.0,2.9,12.6,437.5,474.8,381.4
2018,2,28,12,30,203.0,326.0,2.9,12.5,467.0,499.58,400.96
2018,2,28,12,45,152.0,316.0,2.9,12.4,421.0,435.46,350.08
2018,2,28,13,0,101.0,306.0,2.9,12.3,375.0,361.6,291.46
2018,2,28,13,15,66.0,283.0,2.9,12.2,328.0,305.98,246.95
2018,2,28,13,30,31.0,260.0,2.9,12.1,281.0,254.29,205.06
2018,2,28,13,45,20.0,223.0,2.85,11.95,236.5,202.1,162.95
2018,2,28,14,0,9.0,186.0,2.8,11.8,192.0,161.73,130.04
2018,2,28,14,15,5.5,163.5,2.75,11.65,167.0,139.65,112.05
2018,2,28,14,30,2.0,141.0,2.7,11.5,142.0,118.35,94.56
2018,2,28,14,45,1.5,111.0,2.65,11.4,112.0,92.83,73.38
2018,2,28,15,0,1.0,81.0,2.6,11.3,82.0,67.63,52.26
2018,2,28,15,15,5.5,85.0,2.6,11.3,87.5,72.2,56.17
2018,2,28,15,30,10.0,89.0,2.6,11.3,93.0,75.97,59.31
2018,2,28,15,45,24.0,93.5,2.5,11.05,102.5,80.63,62.81
2018,2,28,16,0,38.0,98.0,2.4,10.8,112.0,82.57,64.16
2018,2,28,16,15,33.0,87.5,2.35,10.65,98.5,70.62,55.01
2018,2,28,16,30,28.0,77.0,2.3,10.5,85.0,61.29,49.92
2018,2,28,16,45,14.0,55.5,2.25,10.3,59.5,45.24,35.35
2018,2,28,17,0,0.0,34.0,2.2,10.1,34.0,28.07,19.64
2018,2,28,17,15,0.0,24.0,2.25,10.05,24.0,19.79,11.87
2018,2,28,17,30,0.0,14.0,2.3,10.0,14.0,11.52,3.75
2018,2,28,17,45,0.0,8.0,2.3,9.9,8.0,6.58,0.0
2018,2,28,18,0,0.0,2.0,2.3,9.8,2.0,1.71,0.0
2018,2,28,18,15,0.0,1.0,2.35,9.75,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.8,10.45,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.0,10.85,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.95,10.95,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.45,11.2,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,4.3,11.3,3.0,2.46,0.0
2018,3,1,7,15,0.0,6.0,4.2,11.35,6.0,4.92,0.0
2018,3,1,7,30,0.0,9.0,4.1,11.4,9.0,7.39,0.6
2018,3,1,7,45,0.0,12.0,4.0,11.5,12.0,9.86,2.84
2018,3,1,8,0,0.0,15.0,3.9,11.6,15.0,12.34,5.05
2018,3,1,8,15,0.0,18.5,3.95,11.65,18.5,15.23,7.59
2018,3,1,8,30,0.0,22.0,4.0,11.7,22.0,18.13,10.1
2018,3,1,8,45,7.5,46.5,4.05,11.75,49.5,45.27,33.91
2018,3,1,9,0,15.0,71.0,4.1,11.8,77.0,78.54,62.71
2018,3,1,9,15,15.0,99.0,4.15,11.9,105.5,98.67,79.59
2018,3,1,9,30,15.0,127.0,4.2,12.0,134.0,125.61,102.06
2018,3,1,9,45,7.5,109.5,4.25,12.05,113.0,100.52,80.28
2018,3,1,10,0,0.0,92.0,4.3,12.1,92.0,76.64,59.58
2018,3,1,10,15,61.5,142.0,4.3,12.15,179.5,213.29,176.35
2018,3,1,10,30,123.0,192.0,4.3,12.2,267.0,329.97,273.04
2018,3,1,10,45,188.0,240.0,4.35,12.25,360.0,446.88,367.26
2018,3,1,11,0,253.0,288.0,4.4,12.3,453.0,583.13,473.32
2018,3,1,11,15,195.5,293.0,4.45,12.3,422.5,503.52,409.12
2018,3,1,11,30,138.0,298.0,4.5,12.3,392.0,446.29,362.33
2018,3,1,11,45,111.0,297.0,4.55,12.3,373.5,412.64,334.85
2018,3,1,12,0,84.0,296.0,4.6,12.3,355.0,361.68,293.56
2018,3,1,12,15,102.5,312.5,4.65,12.25,384.5,389.91,316.55
2018,3,1,12,30,121.0,329.0,4.7,12.2,414.0,432.16,350.1
2018,3,1,12,45,133.0,327.5,4.7,12.2,420.0,431.11,349.34
2018,3,1,13,0,145.0,326.0,4.7,12.2,426.0,428.66,347.59
2018,3,1,13,15,157.0,305.0,4.75,12.2,411.5,405.78,329.88
2018,3,1,13,30,169.0,284.0,4.8,12.2,397.0,382.17,311.43
2018,3,1,13,45,110.0,252.5,4.85,12.2,325.0,302.7,246.61
2018,3,1,14,0,51.0,221.0,4.9,12.2,253.0,222.43,180.57
2018,3,1,14,15,168.5,225.0,4.95,12.2,324.5,289.99,236.65
2018,3,1,14,30,286.0,229.0,5.0,12.2,396.0,341.01,276.82
2018,3,1,14,45,331.5,214.0,5.0,12.2,396.0,325.2,261.62
2018,3,1,15,0,377.0,199.0,5.0,12.2,396.0,303.78,240.79
2018,3,1,15,15,419.0,171.0,5.0,12.2,374.0,267.57,206.75
2018,3,1,15,30,461.0,143.0,5.0,12.2,352.0,222.96,164.9
2018,3,1,15,45,452.0,130.0,4.95,12.1,317.5,176.49,124.31
2018,3,1,16,0,443.0,117.0,4.9,12.0,283.0,131.22,88.41
2018,3,1,16,15,372.5,109.0,4.8,11.75,235.5,88.76,64.34
2018,3,1,16,30,302.0,101.0,4.7,11.5,188.0,74.91,61.93
2018,3,1,16,45,204.0,86.0,4.65,11.2,140.0,64.01,52.05
2018,3,1,17,0,106.0,71.0,4.6,10.9,92.0,54.21,42.92
2018,3,1,17,15,72.0,52.0,4.65,10.75,64.5,40.28,29.88
2018,3,1,17,30,38.0,33.0,4.7,10.6,37.0,26.1,15.86
2018,3,1,17,45,19.0,19.0,4.75,10.45,21.0,15.36,0.0
2018,3,1,18,0,0.0,5.0,4.8,10.3,5.0,4.27,0.0
2018,3,1,18,15,0.0,2.5,4.95,10.3,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,10.15,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,2,6,45,76.5,13.0,1.8,6.4,17.5,55.64,0.0
2018,3,2,7,0,153.0,26.0,1.8,7.0,35.0,158.46,28.59
2018,3,2,7,15,235.5,40.5,1.95,7.4,70.0,253.07,203.13
2018,3,2,7,30,318.0,55.0,2.1,7.8,105.0,339.29,285.08
2018,3,2,7,45,335.0,69.0,2.2,8.2,138.0,381.82,324.34
2018,3,2,8,0,352.0,83.0,2.3,8.6,171.0,425.09,362.0
2018,3,2,8,15,288.0,96.5,2.45,8.9,178.5,399.11,340.16
2018,3,2,8,30,224.0,110.0,2.6,9.2,186.0,346.18,295.51
2018,3,2,8,45,238.5,131.0,2.75,9.45,222.5,390.54,331.77
2018,3,2,9,0,253.0,152.0,2.9,9.7,259.0,434.21,366.29
2018,3,2,9,15,258.5,180.0,3.1,9.9,299.0,477.57,399.64
2018,3,2,9,30,264.0,208.0,3.3,10.1,339.0,519.23,431.15
2018,3,2,9,45,371.0,200.5,3.5,10.25,400.5,614.85,507.98
2018,3,2,10,0,478.0,193.0,3.7,10.4,462.0,735.82,601.24
2018,3,2,10,15,372.0,222.5,3.85,10.5,439.0,640.42,524.37
2018,3,2,10,30,266.0,252.0,4.0,10.6,416.0,565.63,462.95
2018,3,2,10,45,189.5,276.5,4.1,10.7,395.5,490.69,401.73
2018,3,2,11,0,113.0,301.0,4.2,10.8,375.0,416.27,340.04
2018,3,2,11,15,87.0,287.5,4.25,10.8,345.5,369.97,302.3
2018,3,2,11,30,61.0,274.0,4.3,10.8,316.0,325.29,265.47
2018,3,2,11,45,35.5,247.5,4.35,10.8,272.0,269.12,219.15
2018,3,2,12,0,10.0,221.0,4.4,10.8,228.0,202.03,163.45
2018,3,2,12,15,6.0,179.0,4.45,10.75,183.0,158.76,127.8
2018,3,2,12,30,2.0,137.0,4.5,10.7,138.0,117.37,93.36
2018,3,2,12,45,1.0,133.0,4.55,10.7,133.5,112.82,89.59
2018,3,2,13,0,0.0,129.0,4.6,10.7,129.0,108.39,85.89
2018,3,2,13,15,0.0,116.0,4.6,10.6,116.0,97.08,76.52
2018,3,2,13,30,0.0,103.0,4.6,10.5,103.0,85.93,67.25
2018,3,2,13,45,15.5,117.5,4.6,10.45,127.5,111.7,89.38
2018,3,2,14,0,31.0,132.0,4.6,10.4,152.0,132.04,106.71
2018,3,2,14,15,114.5,193.0,4.5,10.25,261.0,232.91,191.14
2018,3,2,14,30,198.0,254.0,4.4,10.1,370.0,314.97,257.38
2018,3,2,14,45,166.5,231.0,4.3,10.0,324.5,266.51,216.75
2018,3,2,15,0,135.0,208.0,4.2,9.9,279.0,222.32,179.88
2018,3,2,15,15,68.0,149.5,4.2,9.9,185.0,142.9,114.53
2018,3,2,15,30,1.0,91.0,4.2,9.9,91.0,75.54,59.55
2018,3,2,15,45,5.5,89.5,3.95,9.6,91.5,74.72,58.9
2018,3,2,16,0,10.0,88.0,3.7,9.3,92.0,73.13,57.57
2018,3,2,16,15,16.5,90.5,3.6,9.15,96.0,73.61,58.25
2018,3,2,16,30,23.0,93.0,3.5,9.0,100.0,72.13,60.03
2018,3,2,16,45,13.5,74.0,3.4,8.8,78.0,59.26,48.27
2018,3,2,17,0,4.0,55.0,3.3,8.6,56.0,44.57,34.7
2018,3,2,17,15,2.0,39.0,3.3,8.45,39.5,31.94,22.85
2018,3,2,17,30,0.0,23.0,3.3,8.3,23.0,18.99,10.34
2018,3,2,17,45,0.0,13.0,3.25,8.15,13.0,10.72,0.0
2018,3,2,18,0,0.0,3.0,3.2,8.0,3.0,2.56,0.0
2018,3,2,18,15,0.0,1.5,3.2,7.85,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,3,6,45,45.5,13.5,1.6,6.85,16.5,38.06,0.0
2018,3,3,7,0,91.0,27.0,1.6,7.2,33.0,112.2,39.29
2018,3,3,7,15,199.5,44.5,1.7,7.45,72.5,234.08,189.25
2018,3,3,7,30,308.0,62.0,1.8,7.7,112.0,341.9,287.19
2018,3,3,7,45,389.5,71.5,1.9,7.9,157.0,427.35,362.17
2018,3,3,8,0,471.0,81.0,2.0,8.1,202.0,519.04,438.76
2018,3,3,8,15,463.0,94.5,2.05,8.2,233.5,545.12,459.8
2018,3,3,8,30,455.0,108.0,2.1,8.3,265.0,568.87,478.28
2018,3,3,8,45,425.0,124.5,2.15,8.4,287.5,573.99,480.98
2018,3,3,9,0,395.0,141.0,2.2,8.5,310.0,575.37,480.13
2018,3,3,9,15,355.5,122.5,2.25,8.6,286.5,519.93,435.56
2018,3,3,9,30,316.0,104.0,2.3,8.7,263.0,460.56,387.71
2018,3,3,9,45,175.5,139.0,2.35,8.85,228.5,344.33,289.17
2018,3,3,10,0,35.0,174.0,2.4,9.0,194.0,205.52,169.53
2018,3,3,10,15,94.0,175.0,2.45,9.05,232.5,283.15,235.91
2018,3,3,10,30,153.0,176.0,2.5,9.1,271.0,341.42,284.74
2018,3,3,10,45,141.5,204.5,2.55,9.15,295.0,359.16,297.43
2018,3,3,11,0,130.0,233.0,2.6,9.2,319.0,375.89,309.45
2018,3,3,11,15,85.0,186.0,2.6,9.2,243.0,275.83,227.41
2018,3,3,11,30,40.0,139.0,2.6,9.2,167.0,165.69,135.64
2018,3,3,11,45,47.5,145.5,2.65,9.15,179.0,177.52,145.87
2018,3,3,12,0,55.0,152.0,2.7,9.1,191.0,201.91,166.14
2018,3,3,12,15,109.0,245.0,2.75,9.1,322.5,341.51,280.59
2018,3,3,12,30,163.0,338.0,2.8,9.1,454.0,476.25,386.74
2018,3,3,12,45,204.0,332.0,2.85,9.1,475.5,492.69,399.83
2018,3,3,13,0,245.0,326.0,2.9,9.1,497.0,505.46,410.5
2018,3,3,13,15,295.5,308.0,2.95,9.05,510.5,521.65,423.86
2018,3,3,13,30,346.0,290.0,3.0,9.0,524.0,519.51,422.8
2018,3,3,13,45,247.0,266.5,3.05,8.95,431.0,411.49,336.46
2018,3,3,14,0,148.0,243.0,3.1,8.9,338.0,306.16,251.05
2018,3,3,14,15,98.5,209.5,3.1,8.85,271.5,238.61,195.61
2018,3,3,14,30,49.0,176.0,3.1,8.8,205.0,172.78,140.95
2018,3,3,14,45,31.0,155.5,3.1,8.75,173.5,143.75,116.8
2018,3,3,15,0,13.0,135.0,3.1,8.7,142.0,116.15,93.83
2018,3,3,15,15,100.5,130.0,3.1,8.7,177.0,138.22,110.12
2018,3,3,15,30,188.0,125.0,3.1,8.7,212.0,145.07,111.75
2018,3,3,15,45,369.0,113.5,2.95,8.5,262.0,149.55,106.57
2018,3,3,16,0,550.0,102.0,2.8,8.3,312.0,131.58,85.41
2018,3,3,16,15,508.0,93.5,2.65,8.05,267.0,83.04,58.23
2018,3,3,16,30,466.0,85.0,2.5,7.8,222.0,62.88,51.9
2018,3,3,16,45,443.0,72.0,2.35,7.55,183.0,56.07,45.65
2018,3,3,17,0,420.0,59.0,2.2,7.3,144.0,46.92,37.06
2018,3,3,17,15,374.0,47.5,2.2,7.05,107.0,38.55,28.97
2018,3,3,17,30,328.0,36.0,2.2,6.8,70.0,29.89,19.89
2018,3,3,17,45,203.5,23.0,2.15,6.55,40.5,19.35,0.0
2018,3,3,18,0,79.0,10.0,2.1,6.3,11.0,8.54,0.0
2018,3,3,18,15,39.5,5.0,2.1,6.2,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
