Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,11,15,19.0,133.5,2.75,11.9,147.0,140.31,112.42
2018,3,14,11,30,3.0,128.0,2.7,12.0,130.0,110.96,87.33
2018,3,14,11,45,4.5,140.5,2.7,12.05,144.0,123.23,97.47
2018,3,14,12,0,6.0,153.0,2.7,12.1,158.0,135.36,107.42
2018,3,14,12,15,101.0,219.0,2.7,12.15,296.0,304.54,247.47
2018,3,14,12,30,196.0,285.0,2.7,12.2,434.0,460.17,370.35
2018,3,14,12,45,443.5,238.0,2.65,12.3,571.0,619.75,495.86
2018,3,14,13,0,691.0,191.0,2.6,12.4,708.0,749.56,593.58
2018,3,14,13,15,768.5,157.5,2.6,12.45,722.0,738.25,584.68
2018,3,14,13,30,846.0,124.0,2.6,12.5,736.0,716.28,568.5
2018,3,14,13,45,771.5,143.0,2.6,12.6,688.0,640.23,509.3
2018,3,14,14,0,697.0,162.0,2.6,12.7,640.0,569.64,453.49
2018,3,14,14,15,554.0,189.0,2.65,12.7,558.5,469.68,374.41
2018,3,14,14,30,411.0,216.0,2.7,12.7,477.0,387.45,308.33
2018,3,14,14,45,492.5,193.0,2.7,12.75,488.5,371.41,292.37
2018,3,14,15,0,574.0,170.0,2.7,12.8,500.0,345.33,266.13
2018,3,14,15,15,676.5,130.0,2.7,12.8,491.0,303.64,224.86
2018,3,14,15,30,779.0,90.0,2.7,12.8,482.0,249.44,171.64
2018,3,14,15,45,795.5,78.5,2.75,12.6,446.0,188.37,117.54
2018,3,14,16,0,812.0,67.0,2.8,12.4,410.0,124.91,68.75
2018,3,14,16,15,740.5,69.0,2.75,12.1,352.5,67.75,44.81
2018,3,14,16,30,669.0,71.0,2.7,11.8,295.0,54.36,43.46
2018,3,14,16,45,627.0,63.5,2.6,11.5,246.0,49.42,39.07
2018,3,14,17,0,585.0,56.0,2.5,11.2,197.0,44.34,34.41
2018,3,14,17,15,530.0,48.0,2.5,10.7,152.5,38.63,29.04
2018,3,14,17,30,475.0,40.0,2.5,10.2,108.0,32.82,23.33
2018,3,14,17,45,331.5,30.5,2.5,9.75,68.5,25.33,14.8
2018,3,14,18,0,188.0,21.0,2.5,9.3,29.0,17.92,0.0
2018,3,14,18,15,94.0,10.5,2.5,9.15,14.5,8.96,0.0
2018,3,14,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.15,5.4,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,15,6,15,52.5,6.5,2.65,7.25,8.0,0.0,0.0
2018,3,15,6,30,105.0,13.0,2.8,7.9,16.0,68.48,0.0
2018,3,15,6,45,250.0,26.5,2.95,8.55,52.5,213.87,127.31
2018,3,15,7,0,395.0,40.0,3.1,9.2,89.0,343.79,281.78
2018,3,15,7,15,306.5,39.5,3.2,9.45,88.5,300.98,254.42
2018,3,15,7,30,218.0,39.0,3.3,9.7,88.0,234.65,201.22
2018,3,15,7,45,109.0,48.5,3.45,9.95,73.0,152.23,129.68
2018,3,15,8,0,0.0,58.0,3.6,10.2,58.0,48.03,36.15
2018,3,15,8,15,5.0,85.0,3.65,10.3,87.0,77.14,61.52
2018,3,15,8,30,10.0,112.0,3.7,10.4,116.0,107.91,87.91
2018,3,15,8,45,7.0,114.0,3.75,10.55,117.0,105.73,85.59
2018,3,15,9,0,4.0,116.0,3.8,10.7,118.0,103.83,83.54
2018,3,15,9,15,2.5,112.5,3.85,10.8,114.0,98.3,78.52
2018,3,15,9,30,1.0,109.0,3.9,10.9,110.0,93.13,73.83
2018,3,15,9,45,1.0,120.5,3.95,11.05,121.5,103.44,82.28
2018,3,15,10,0,1.0,132.0,4.0,11.2,133.0,113.74,90.67
2018,3,15,10,15,23.5,178.0,4.1,11.4,194.0,193.32,157.47
2018,3,15,10,30,46.0,224.0,4.2,11.6,255.0,263.41,215.07
2018,3,15,10,45,45.5,243.5,4.25,11.75,275.0,281.44,228.92
2018,3,15,11,0,45.0,263.0,4.3,11.9,295.0,298.99,242.46
2018,3,15,11,15,31.0,239.0,4.35,11.95,261.5,257.09,207.92
2018,3,15,11,30,17.0,215.0,4.4,12.0,228.0,203.32,163.67
2018,3,15,11,45,14.0,215.0,4.5,12.05,225.5,199.41,160.32
2018,3,15,12,0,11.0,215.0,4.6,12.1,223.0,195.61,157.02
2018,3,15,12,15,44.5,243.5,4.6,12.1,277.5,263.11,212.97
2018,3,15,12,30,78.0,272.0,4.6,12.1,332.0,315.93,256.21
2018,3,15,12,45,81.0,272.0,4.65,12.1,333.5,313.1,253.84
2018,3,15,13,0,84.0,272.0,4.7,12.1,335.0,309.71,251.15
2018,3,15,13,15,94.0,240.5,4.7,12.1,310.0,292.4,237.56
2018,3,15,13,30,104.0,209.0,4.7,12.1,285.0,262.8,213.95
2018,3,15,13,45,53.5,176.0,4.65,12.05,215.0,186.15,150.45
2018,3,15,14,0,3.0,143.0,4.6,12.0,145.0,121.12,96.05
2018,3,15,14,15,2.0,133.5,4.55,11.95,135.0,112.23,88.87
2018,3,15,14,30,1.0,124.0,4.5,11.9,125.0,103.55,81.79
2018,3,15,14,45,4.5,143.5,4.45,11.9,146.5,120.62,96.21
2018,3,15,15,0,8.0,163.0,4.4,11.9,168.0,136.68,109.71
2018,3,15,15,15,55.0,178.0,4.4,11.9,206.5,159.78,127.72
2018,3,15,15,30,102.0,193.0,4.4,11.9,245.0,174.12,137.58
2018,3,15,15,45,116.5,171.5,4.25,11.75,225.5,150.0,116.68
2018,3,15,16,0,131.0,150.0,4.1,11.6,206.0,124.54,95.73
2018,3,15,16,15,87.0,128.0,4.0,11.45,163.5,96.09,76.18
2018,3,15,16,30,43.0,106.0,3.9,11.3,121.0,82.05,68.35
2018,3,15,16,45,22.5,83.5,3.85,11.15,91.0,65.85,53.88
2018,3,15,17,0,2.0,61.0,3.8,11.0,61.0,49.81,39.36
2018,3,15,17,15,1.0,45.5,3.7,10.8,45.5,37.51,28.04
2018,3,15,17,30,0.0,30.0,3.6,10.6,30.0,24.78,16.24
2018,3,15,17,45,0.0,19.0,3.55,10.45,19.0,15.67,7.16
2018,3,15,18,0,0.0,8.0,3.5,10.3,8.0,6.57,0.0
2018,3,15,18,15,0.0,4.0,3.45,10.15,4.0,3.41,0.0
2018,3,15,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,6,15,2.0,1.5,2.35,7.9,1.5,0.0,0.0
2018,3,16,6,30,4.0,3.0,2.5,8.1,3.0,4.75,0.0
2018,3,16,6,45,20.5,7.5,2.65,8.3,10.0,25.67,12.22
2018,3,16,7,0,37.0,12.0,2.8,8.5,17.0,43.23,31.78
2018,3,16,7,15,37.0,13.5,2.85,8.6,20.0,45.6,34.95
2018,3,16,7,30,37.0,15.0,2.9,8.7,23.0,48.39,37.94
2018,3,16,7,45,18.5,29.0,3.0,8.8,33.0,39.21,29.47
2018,3,16,8,0,0.0,43.0,3.1,8.9,43.0,35.53,25.5
2018,3,16,8,15,20.0,74.5,3.15,9.0,83.0,86.29,70.44
2018,3,16,8,30,40.0,106.0,3.2,9.1,123.0,138.28,115.64
2018,3,16,8,45,102.0,151.0,3.25,9.25,200.0,265.34,224.35
2018,3,16,9,0,164.0,196.0,3.3,9.4,277.0,379.75,318.87
2018,3,16,9,15,212.5,219.5,3.35,9.5,334.0,455.4,379.58
2018,3,16,9,30,261.0,243.0,3.4,9.6,391.0,553.5,456.23
2018,3,16,9,45,267.0,256.5,3.45,9.75,417.0,575.02,471.17
2018,3,16,10,0,273.0,270.0,3.5,9.9,443.0,595.25,485.46
2018,3,16,10,15,175.0,255.0,3.55,10.05,368.0,452.63,371.06
2018,3,16,10,30,77.0,240.0,3.6,10.2,293.0,311.89,255.55
2018,3,16,10,45,190.5,255.5,3.7,10.35,392.5,461.28,378.33
2018,3,16,11,0,304.0,271.0,3.8,10.5,492.0,608.06,493.54
2018,3,16,11,15,275.0,242.0,3.85,10.7,445.0,539.22,438.94
2018,3,16,11,30,246.0,213.0,3.9,10.9,398.0,471.0,385.34
2018,3,16,11,45,126.0,177.5,4.0,11.05,272.5,310.51,254.63
2018,3,16,12,0,6.0,142.0,4.1,11.2,147.0,125.61,99.6
2018,3,16,12,15,117.0,182.0,4.15,11.3,272.0,281.51,231.38
2018,3,16,12,30,228.0,222.0,4.2,11.4,397.0,423.03,346.43
2018,3,16,12,45,528.5,182.0,4.3,11.5,583.5,639.83,520.31
2018,3,16,13,0,829.0,142.0,4.4,11.6,770.0,804.25,646.26
2018,3,16,13,15,807.5,148.5,4.45,11.65,750.0,753.93,606.85
2018,3,16,13,30,786.0,155.0,4.5,11.7,730.0,702.68,566.8
2018,3,16,13,45,753.0,161.0,4.55,11.7,698.5,644.98,520.99
2018,3,16,14,0,720.0,167.0,4.6,11.7,667.0,585.93,473.22
2018,3,16,14,15,685.0,169.0,4.6,11.65,628.0,523.76,421.97
2018,3,16,14,30,650.0,171.0,4.6,11.6,589.0,463.91,371.48
2018,3,16,14,45,628.5,167.5,4.65,11.55,553.0,407.75,322.91
2018,3,16,15,0,607.0,164.0,4.7,11.5,517.0,353.24,274.66
2018,3,16,15,15,603.5,151.5,4.7,11.5,481.0,298.53,225.1
2018,3,16,15,30,600.0,139.0,4.7,11.5,445.0,243.9,175.61
2018,3,16,15,45,664.0,113.0,4.55,11.2,422.5,189.36,125.19
2018,3,16,16,0,728.0,87.0,4.4,10.9,400.0,126.88,74.51
2018,3,16,16,15,693.5,82.0,4.2,10.6,351.0,69.91,48.4
2018,3,16,16,30,659.0,77.0,4.0,10.3,302.0,58.57,47.5
2018,3,16,16,45,580.0,72.5,3.75,10.0,247.0,55.82,45.1
2018,3,16,17,0,501.0,68.0,3.5,9.7,192.0,53.26,42.71
2018,3,16,17,15,440.5,57.5,3.3,9.4,147.5,45.89,35.77
2018,3,16,17,30,380.0,47.0,3.1,9.1,103.0,38.32,28.42
2018,3,16,17,45,272.5,35.0,2.9,8.8,67.0,29.04,18.54
2018,3,16,18,0,165.0,23.0,2.7,8.5,31.0,17.95,0.0
2018,3,16,18,15,82.5,11.5,2.7,8.35,15.5,9.82,0.0
2018,3,16,18,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,17,6,15,57.0,9.5,1.3,7.1,11.5,0.0,0.0
2018,3,17,6,30,114.0,19.0,1.3,7.6,23.0,78.78,0.0
2018,3,17,6,45,238.0,31.5,1.3,8.1,58.0,219.33,154.28
2018,3,17,7,0,362.0,44.0,1.3,8.6,93.0,327.03,268.8
2018,3,17,7,15,425.5,53.5,1.35,8.9,135.0,402.41,336.66
2018,3,17,7,30,489.0,63.0,1.4,9.2,177.0,482.04,404.2
2018,3,17,7,45,439.5,85.0,1.45,9.5,206.0,484.67,406.86
2018,3,17,8,0,390.0,107.0,1.5,9.8,235.0,487.62,408.3
2018,3,17,8,15,491.0,108.5,1.5,9.95,296.0,589.49,488.3
2018,3,17,8,30,592.0,110.0,1.5,10.1,357.0,706.5,574.51
2018,3,17,8,45,549.5,132.0,1.5,10.25,382.5,700.26,566.74
2018,3,17,9,0,507.0,154.0,1.5,10.4,408.0,698.65,563.71
2018,3,17,9,15,453.5,187.5,1.5,10.6,429.0,695.0,557.37
2018,3,17,9,30,400.0,221.0,1.5,10.8,450.0,664.14,531.54
2018,3,17,9,45,510.5,201.0,1.5,11.0,513.5,776.76,614.2
2018,3,17,10,0,621.0,181.0,1.5,11.2,577.0,876.53,682.61
2018,3,17,10,15,501.5,231.0,1.5,11.35,560.5,802.14,625.51
2018,3,17,10,30,382.0,281.0,1.5,11.5,544.0,710.84,556.84
2018,3,17,10,45,282.0,304.5,1.5,11.65,502.5,630.11,495.32
2018,3,17,11,0,182.0,328.0,1.5,11.8,461.0,527.31,416.46
2018,3,17,11,15,106.5,271.5,1.55,11.9,349.5,384.5,307.0
2018,3,17,11,30,31.0,215.0,1.6,12.0,238.0,229.98,183.93
2018,3,17,11,45,45.0,213.0,1.65,12.1,247.5,239.14,192.27
2018,3,17,12,0,59.0,211.0,1.7,12.2,257.0,247.49,199.3
2018,3,17,12,15,185.0,275.5,1.75,12.2,419.0,450.6,360.88
2018,3,17,12,30,311.0,340.0,1.8,12.2,581.0,611.93,482.11
2018,3,17,12,45,351.0,299.5,1.9,12.2,569.0,587.19,464.27
2018,3,17,13,0,391.0,259.0,2.0,12.2,557.0,572.77,455.01
2018,3,17,13,15,243.0,231.5,2.1,12.2,415.5,402.36,323.48
2018,3,17,13,30,95.0,204.0,2.2,12.2,274.0,251.44,202.6
2018,3,17,13,45,128.5,244.0,2.25,12.2,335.5,300.79,242.63
2018,3,17,14,0,162.0,284.0,2.3,12.2,397.0,344.36,276.63
2018,3,17,14,15,229.0,280.5,2.3,12.15,433.0,367.84,294.58
2018,3,17,14,30,296.0,277.0,2.3,12.1,469.0,376.89,300.23
2018,3,17,14,45,192.0,253.0,2.25,12.05,375.0,288.85,229.93
2018,3,17,15,0,88.0,229.0,2.2,12.0,281.0,216.25,172.56
2018,3,17,15,15,197.0,184.0,2.2,12.0,288.5,204.15,159.14
2018,3,17,15,30,306.0,139.0,2.2,12.0,296.0,176.43,130.66
2018,3,17,15,45,522.0,110.5,2.1,11.8,349.0,164.63,110.23
2018,3,17,16,0,738.0,82.0,2.0,11.6,402.0,127.74,74.62
2018,3,17,16,15,680.0,82.0,1.9,11.3,349.0,68.76,47.85
2018,3,17,16,30,622.0,82.0,1.8,11.0,296.0,61.86,50.33
2018,3,17,16,45,569.5,74.5,1.7,10.7,246.0,57.19,46.22
2018,3,17,17,0,517.0,67.0,1.6,10.4,196.0,52.43,41.88
2018,3,17,17,15,469.5,56.5,1.6,9.85,153.0,45.09,35.05
2018,3,17,17,30,422.0,46.0,1.6,9.3,110.0,37.51,27.76
2018,3,17,17,45,299.0,34.5,1.6,8.8,71.0,28.54,18.4
2018,3,17,18,0,176.0,23.0,1.6,8.3,32.0,17.96,0.0
2018,3,17,18,15,88.0,11.5,1.6,8.1,16.0,9.82,0.0
2018,3,17,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,18,6,15,85.0,10.5,1.15,6.05,14.0,0.0,0.0
2018,3,18,6,30,170.0,21.0,1.2,6.4,28.0,111.41,0.0
2018,3,18,6,45,237.5,30.5,1.2,6.8,55.5,217.93,161.01
2018,3,18,7,0,305.0,40.0,1.2,7.2,83.0,286.45,237.76
2018,3,18,7,15,229.0,46.5,1.2,7.65,86.0,247.87,209.96
2018,3,18,7,30,153.0,53.0,1.2,8.1,89.0,189.09,161.52
2018,3,18,7,45,83.5,81.0,1.2,8.55,101.5,160.85,136.16
2018,3,18,8,0,14.0,109.0,1.2,9.0,114.0,112.23,92.13
2018,3,18,8,15,15.0,130.5,1.25,9.65,136.5,134.14,110.52
2018,3,18,8,30,16.0,152.0,1.3,10.3,159.0,155.9,128.24
2018,3,18,8,45,22.0,172.5,1.35,10.95,183.0,181.08,148.67
2018,3,18,9,0,28.0,193.0,1.4,11.6,207.0,224.75,183.82
2018,3,18,9,15,35.5,214.5,1.45,12.0,234.0,254.33,207.07
2018,3,18,9,30,43.0,236.0,1.5,12.4,261.0,283.85,229.99
2018,3,18,9,45,54.5,257.5,1.55,12.8,291.0,317.21,255.8
2018,3,18,10,0,66.0,279.0,1.6,13.2,321.0,350.35,281.04
2018,3,18,10,15,111.5,303.0,1.55,13.45,378.5,420.6,335.64
2018,3,18,10,30,157.0,327.0,1.5,13.7,436.0,512.07,404.1
2018,3,18,10,45,197.5,337.0,1.45,13.9,479.0,558.85,437.94
2018,3,18,11,0,238.0,347.0,1.4,14.1,522.0,603.96,470.22
2018,3,18,11,15,196.5,358.5,1.3,14.2,505.0,567.39,440.52
2018,3,18,11,30,155.0,370.0,1.2,14.3,488.0,530.91,411.63
2018,3,18,11,45,175.0,374.0,1.15,14.4,509.0,545.4,422.26
2018,3,18,12,0,195.0,378.0,1.1,14.5,530.0,558.0,430.98
2018,3,18,12,15,216.5,376.0,1.1,14.35,544.5,563.72,435.56
2018,3,18,12,30,238.0,374.0,1.1,14.2,559.0,567.21,438.57
2018,3,18,12,45,247.0,368.5,1.05,14.1,559.0,568.18,438.84
2018,3,18,13,0,256.0,363.0,1.0,14.0,559.0,552.66,427.38
2018,3,18,13,15,247.0,357.0,1.0,13.9,543.0,521.9,404.89
2018,3,18,13,30,238.0,351.0,1.0,13.8,527.0,482.09,375.7
2018,3,18,13,45,226.0,341.5,1.0,13.75,504.5,448.2,350.37
2018,3,18,14,0,214.0,332.0,1.0,13.7,482.0,415.14,325.26
2018,3,18,14,15,176.0,317.5,1.05,13.55,437.5,365.18,287.14
2018,3,18,14,30,138.0,303.0,1.1,13.4,393.0,319.52,252.0
2018,3,18,14,45,108.5,280.0,1.1,13.3,348.5,273.13,215.81
2018,3,18,15,0,79.0,257.0,1.1,13.2,304.0,234.2,185.34
2018,3,18,15,15,64.5,234.0,1.1,13.2,270.5,203.73,161.2
2018,3,18,15,30,50.0,211.0,1.1,13.2,237.0,175.66,138.99
2018,3,18,15,45,82.0,193.5,1.0,12.8,231.5,160.84,125.84
2018,3,18,16,0,114.0,176.0,0.9,12.4,226.0,139.15,107.75
2018,3,18,16,15,133.0,157.5,0.85,12.1,209.0,114.55,91.03
2018,3,18,16,30,152.0,139.0,0.8,11.8,192.0,100.81,84.63
2018,3,18,16,45,126.0,115.5,0.8,11.5,154.5,85.23,71.02
2018,3,18,17,0,100.0,92.0,0.8,11.2,117.0,69.2,56.73
2018,3,18,17,15,95.5,73.5,0.85,11.05,93.0,56.06,44.69
2018,3,18,17,30,91.0,55.0,0.9,10.9,69.0,42.59,32.11
2018,3,18,17,45,66.0,38.0,0.9,10.7,46.0,29.76,19.49
2018,3,18,18,0,41.0,21.0,0.9,10.5,23.0,16.78,0.0
2018,3,18,18,15,20.5,10.5,0.95,10.45,11.5,8.96,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,19,6,15,70.0,11.0,2.05,5.6,14.0,9.39,0.0
2018,3,19,6,30,140.0,22.0,2.1,6.4,28.0,124.15,0.0
2018,3,19,6,45,251.0,33.0,2.2,7.15,62.0,229.37,175.28
2018,3,19,7,0,362.0,44.0,2.3,7.9,96.0,328.37,274.04
2018,3,19,7,15,428.0,56.5,2.35,8.55,142.5,408.38,345.39
2018,3,19,7,30,494.0,69.0,2.4,9.2,189.0,493.51,417.49
2018,3,19,7,45,604.0,69.5,2.45,9.85,250.5,603.67,505.0
2018,3,19,8,0,714.0,70.0,2.5,10.5,312.0,719.46,592.47
2018,3,19,8,15,746.0,75.0,2.7,11.1,362.5,773.48,631.05
2018,3,19,8,30,778.0,80.0,2.9,11.7,413.0,832.36,672.58
2018,3,19,8,45,711.5,104.5,3.1,12.3,435.5,828.48,667.15
2018,3,19,9,0,645.0,129.0,3.3,12.9,458.0,811.02,652.16
2018,3,19,9,15,645.0,142.5,3.25,13.25,495.0,839.02,669.9
2018,3,19,9,30,645.0,156.0,3.2,13.6,532.0,863.76,684.71
2018,3,19,9,45,696.5,149.5,3.15,13.9,579.5,914.58,718.14
2018,3,19,10,0,748.0,143.0,3.1,14.2,627.0,962.6,748.76
2018,3,19,10,15,665.5,180.5,3.0,14.45,626.5,921.45,716.67
2018,3,19,10,30,583.0,218.0,2.9,14.7,626.0,866.32,675.22
2018,3,19,10,45,516.5,254.0,2.75,14.9,624.5,832.06,646.73
2018,3,19,11,0,450.0,290.0,2.6,15.1,623.0,794.32,615.74
2018,3,19,11,15,427.5,305.0,2.55,15.4,627.0,776.41,600.84
2018,3,19,11,30,405.0,320.0,2.5,15.7,631.0,739.03,572.42
2018,3,19,11,45,395.5,327.5,2.4,15.95,634.0,723.62,559.73
2018,3,19,12,0,386.0,335.0,2.3,16.2,637.0,706.6,545.79
2018,3,19,12,15,333.5,350.0,2.2,16.45,611.0,657.34,507.76
2018,3,19,12,30,281.0,365.0,2.1,16.7,585.0,609.35,470.8
2018,3,19,12,45,259.5,365.0,1.95,16.95,566.5,574.22,443.76
2018,3,19,13,0,238.0,365.0,1.8,17.2,548.0,527.68,408.41
2018,3,19,13,15,242.5,356.5,1.7,17.3,540.0,506.76,392.67
2018,3,19,13,30,247.0,348.0,1.6,17.4,532.0,493.92,382.44
2018,3,19,13,45,192.0,341.0,1.5,17.55,481.5,425.47,330.11
2018,3,19,14,0,137.0,334.0,1.4,17.7,431.0,371.35,288.45
2018,3,19,14,15,172.5,314.0,1.3,17.5,430.5,359.86,279.89
2018,3,19,14,30,208.0,294.0,1.2,17.3,430.0,344.56,267.51
2018,3,19,14,45,327.0,253.5,1.1,17.05,453.5,345.32,265.76
2018,3,19,15,0,446.0,213.0,1.0,16.8,477.0,330.63,249.69
2018,3,19,15,15,541.0,170.0,1.0,16.8,467.5,290.12,211.97
2018,3,19,15,30,636.0,127.0,1.0,16.8,458.0,239.49,164.63
2018,3,19,15,45,577.5,128.0,0.75,16.5,407.5,185.12,121.51
2018,3,19,16,0,519.0,129.0,0.5,16.2,357.0,136.07,88.15
2018,3,19,16,15,426.5,127.0,0.55,15.85,299.5,92.96,76.19
2018,3,19,16,30,334.0,125.0,0.6,15.5,242.0,90.82,74.73
2018,3,19,16,45,326.0,106.0,0.65,15.1,205.5,75.99,61.93
2018,3,19,17,0,318.0,87.0,0.7,14.7,169.0,63.71,51.13
2018,3,19,17,15,265.0,71.0,0.8,14.2,129.0,52.76,41.25
2018,3,19,17,30,212.0,55.0,0.9,13.7,89.0,41.46,30.8
2018,3,19,17,45,137.0,38.5,1.05,13.2,57.5,29.86,19.52
2018,3,19,18,0,62.0,22.0,1.2,12.7,26.0,17.28,0.0
2018,3,19,18,15,31.0,11.0,1.25,12.45,13.0,9.39,0.0
2018,3,19,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,0.8,10.25,2.0,1.71,0.0
2018,3,20,6,30,0.0,4.0,1.0,10.4,4.0,3.28,0.0
2018,3,20,6,45,0.0,7.5,1.15,10.55,7.5,6.15,0.0
2018,3,20,7,0,0.0,11.0,1.3,10.7,11.0,9.03,2.04
2018,3,20,7,15,0.0,14.5,1.5,10.8,14.5,11.92,4.66
2018,3,20,7,30,0.0,18.0,1.7,10.9,18.0,14.81,7.25
2018,3,20,7,45,0.0,18.0,1.85,11.0,18.0,14.82,7.28
2018,3,20,8,0,0.0,18.0,2.0,11.1,18.0,14.83,7.28
2018,3,20,8,15,0.0,18.5,2.1,11.25,18.5,15.25,7.62
2018,3,20,8,30,0.0,19.0,2.2,11.4,19.0,15.67,7.94
2018,3,20,8,45,0.0,24.0,2.25,11.55,24.0,19.82,11.47
2018,3,20,9,0,0.0,29.0,2.3,11.7,29.0,23.98,14.99
2018,3,20,9,15,0.0,55.5,2.4,11.8,55.5,46.01,33.74
2018,3,20,9,30,0.0,82.0,2.5,11.9,82.0,68.16,52.36
2018,3,20,9,45,1.0,124.5,2.65,11.95,125.0,106.86,84.68
2018,3,20,10,0,2.0,167.0,2.8,12.0,168.0,147.22,117.92
2018,3,20,10,15,1.5,166.0,2.9,12.0,167.0,145.12,115.88
2018,3,20,10,30,1.0,165.0,3.0,12.0,166.0,143.17,114.07
2018,3,20,10,45,1.5,162.5,3.1,12.05,163.5,140.96,112.11
2018,3,20,11,0,2.0,160.0,3.2,12.1,161.0,138.85,110.25
2018,3,20,11,15,3.0,163.5,3.35,12.1,165.5,142.68,113.36
2018,3,20,11,30,4.0,167.0,3.5,12.1,170.0,146.46,116.41
2018,3,20,11,45,2.0,152.5,3.6,12.15,154.0,131.32,103.82
2018,3,20,12,0,0.0,138.0,3.7,12.2,138.0,116.52,91.52
2018,3,20,12,15,0.0,122.5,3.8,12.2,122.5,102.96,80.35
2018,3,20,12,30,0.0,107.0,3.9,12.2,107.0,89.58,69.3
2018,3,20,12,45,0.0,100.5,4.0,12.15,100.5,84.0,64.72
2018,3,20,13,0,0.0,94.0,4.1,12.1,94.0,78.46,60.16
2018,3,20,13,15,0.0,95.5,3.85,12.15,95.5,79.7,61.22
2018,3,20,13,30,0.0,97.0,3.6,12.2,97.0,80.93,62.29
2018,3,20,13,45,0.0,98.5,3.4,12.2,98.5,82.15,63.38
2018,3,20,14,0,0.0,100.0,3.2,12.2,100.0,83.35,64.47
2018,3,20,14,15,0.0,89.5,3.1,12.2,89.5,74.54,57.22
2018,3,20,14,30,0.0,79.0,3.0,12.2,79.0,65.72,49.94
2018,3,20,14,45,0.0,71.5,2.85,12.2,71.5,59.42,44.75
2018,3,20,15,0,0.0,64.0,2.7,12.2,64.0,53.13,39.56
2018,3,20,15,15,0.0,65.5,2.7,12.2,65.5,54.36,40.71
2018,3,20,15,30,0.0,67.0,2.7,12.2,67.0,55.58,41.88
2018,3,20,15,45,0.0,72.0,2.65,12.05,72.0,59.73,45.58
2018,3,20,16,0,0.0,77.0,2.6,11.9,77.0,63.9,49.3
2018,3,20,16,15,0.0,84.5,2.55,11.85,84.5,69.47,56.83
2018,3,20,16,30,0.0,92.0,2.5,11.8,92.0,74.36,61.33
2018,3,20,16,45,0.0,76.0,2.5,11.75,76.0,61.9,50.24
2018,3,20,17,0,0.0,60.0,2.5,11.7,60.0,49.31,38.88
2018,3,20,17,15,0.0,46.5,2.6,11.6,46.5,38.48,28.95
2018,3,20,17,30,0.0,33.0,2.7,11.5,33.0,27.26,18.56
2018,3,20,17,45,0.0,22.0,2.8,11.4,22.0,18.15,9.84
2018,3,20,18,0,0.0,11.0,2.9,11.3,11.0,9.05,0.0
2018,3,20,18,15,0.0,5.5,2.9,11.3,5.5,4.69,0.0
2018,3,20,18,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.5,11.9,1.5,1.28,0.0
2018,3,21,6,30,0.0,3.0,1.5,12.1,3.0,2.46,0.0
2018,3,21,6,45,0.0,4.5,1.55,12.3,4.5,3.69,0.0
2018,3,21,7,0,0.0,6.0,1.6,12.5,6.0,4.92,0.0
2018,3,21,7,15,0.0,10.0,1.6,12.7,10.0,8.21,1.41
2018,3,21,7,30,0.0,14.0,1.6,12.9,14.0,11.51,4.31
2018,3,21,7,45,0.0,19.0,1.65,13.1,19.0,15.64,7.91
2018,3,21,8,0,0.0,24.0,1.7,13.3,24.0,19.78,11.47
2018,3,21,8,15,0.0,22.5,1.7,13.55,22.5,18.55,10.36
2018,3,21,8,30,0.0,21.0,1.7,13.8,21.0,17.33,9.25
2018,3,21,8,45,0.0,28.0,1.75,14.05,28.0,23.13,14.16
2018,3,21,9,0,0.0,35.0,1.8,14.3,35.0,28.95,19.03
2018,3,21,9,15,0.0,58.0,1.85,14.55,58.0,48.1,35.1
2018,3,21,9,30,0.0,81.0,1.9,14.8,81.0,67.33,51.03
2018,3,21,9,45,0.0,93.0,1.95,15.05,93.0,77.4,59.2
2018,3,21,10,0,0.0,105.0,2.0,15.3,105.0,88.01,67.76
2018,3,21,10,15,0.0,123.0,2.2,15.65,123.0,104.02,80.66
2018,3,21,10,30,0.0,141.0,2.4,16.0,141.0,120.09,93.51
2018,3,21,10,45,2.5,164.0,2.6,16.35,166.0,143.28,112.15
2018,3,21,11,0,5.0,187.0,2.8,16.7,191.0,166.47,130.6
2018,3,21,11,15,8.5,214.0,2.9,16.8,220.5,194.24,152.72
2018,3,21,11,30,12.0,241.0,3.0,16.9,250.0,221.82,174.5
2018,3,21,11,45,13.5,250.5,3.1,17.05,261.0,230.89,181.47
2018,3,21,12,0,15.0,260.0,3.2,17.2,272.0,239.72,188.3
2018,3,21,12,15,14.5,257.5,3.2,17.15,269.0,235.54,184.96
2018,3,21,12,30,14.0,255.0,3.2,17.1,266.0,231.4,181.71
2018,3,21,12,45,12.0,242.5,3.2,17.1,252.0,217.17,170.44
2018,3,21,13,0,10.0,230.0,3.2,17.1,238.0,203.29,159.48
2018,3,21,13,15,15.5,239.5,3.2,17.1,251.5,214.34,168.5
2018,3,21,13,30,21.0,249.0,3.2,17.1,265.0,224.63,176.83
2018,3,21,13,45,43.0,276.5,3.2,17.1,307.5,265.94,209.85
2018,3,21,14,0,65.0,304.0,3.2,17.1,350.0,296.96,234.3
2018,3,21,14,15,52.5,285.0,3.25,17.1,321.0,267.24,210.82
2018,3,21,14,30,40.0,266.0,3.3,17.1,292.0,239.37,188.91
2018,3,21,14,45,36.5,246.0,3.35,17.05,269.0,216.28,170.72
2018,3,21,15,0,33.0,226.0,3.4,17.0,246.0,194.08,153.11
2018,3,21,15,15,27.5,195.5,3.4,17.0,211.5,164.4,129.36
2018,3,21,15,30,22.0,165.0,3.4,17.0,177.0,137.89,108.11
2018,3,21,15,45,77.0,154.5,3.4,16.7,190.0,132.99,102.02
2018,3,21,16,0,132.0,144.0,3.4,16.4,203.0,119.54,89.81
2018,3,21,16,15,156.5,123.5,3.4,16.15,185.5,93.87,77.18
2018,3,21,16,30,181.0,103.0,3.4,15.9,168.0,75.08,60.96
2018,3,21,16,45,195.5,100.5,3.4,15.7,160.5,73.73,59.89
2018,3,21,17,0,210.0,98.0,3.4,15.5,153.0,72.06,58.37
2018,3,21,17,15,177.5,79.0,3.4,15.4,118.5,58.96,46.53
2018,3,21,17,30,145.0,60.0,3.4,15.3,84.0,45.47,34.14
2018,3,21,17,45,98.5,41.5,3.45,15.15,55.0,31.92,21.32
2018,3,21,18,0,52.0,23.0,3.5,15.0,26.0,18.42,2.6
2018,3,21,18,15,26.0,11.5,3.55,14.9,13.0,9.82,0.0
2018,3,21,18,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.7,13.55,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.55,13.45,3.5,2.99,0.0
2018,3,22,6,30,0.0,7.0,3.6,13.5,7.0,5.75,0.0
2018,3,22,6,45,0.0,13.5,3.65,13.55,13.5,11.1,3.31
2018,3,22,7,0,0.0,20.0,3.7,13.6,20.0,16.46,8.25
2018,3,22,7,15,0.0,27.0,3.7,13.65,27.0,22.25,13.4
2018,3,22,7,30,0.0,34.0,3.7,13.7,34.0,28.05,18.5
2018,3,22,7,45,0.0,39.5,3.75,13.75,39.5,32.62,22.47
2018,3,22,8,0,0.0,45.0,3.8,13.8,45.0,37.2,26.37
2018,3,22,8,15,0.0,47.5,3.9,13.8,47.5,39.28,28.09
2018,3,22,8,30,0.0,50.0,4.0,13.8,50.0,41.38,29.78
2018,3,22,8,45,46.0,104.5,4.05,13.75,128.5,140.73,115.61
2018,3,22,9,0,92.0,159.0,4.1,13.7,207.0,262.34,217.19
2018,3,22,9,15,243.5,183.0,4.2,13.6,325.0,459.33,379.49
2018,3,22,9,30,395.0,207.0,4.3,13.5,443.0,663.79,539.59
2018,3,22,9,45,527.0,189.0,4.35,13.4,525.0,778.49,627.23
2018,3,22,10,0,659.0,171.0,4.4,13.3,607.0,904.13,718.52
2018,3,22,10,15,669.5,177.0,4.45,13.3,637.5,921.29,729.1
2018,3,22,10,30,680.0,183.0,4.5,13.3,668.0,935.08,738.15
2018,3,22,10,45,720.0,173.0,4.5,13.3,701.5,957.73,753.26
2018,3,22,11,0,760.0,163.0,4.5,13.3,735.0,976.13,765.34
2018,3,22,11,15,534.0,252.0,4.55,13.45,658.0,825.08,653.07
2018,3,22,11,30,308.0,341.0,4.6,13.6,581.0,665.09,528.3
2018,3,22,11,45,386.0,316.5,4.65,13.75,621.0,700.94,557.77
2018,3,22,12,0,464.0,292.0,4.7,13.9,661.0,749.6,594.98
2018,3,22,12,15,678.5,205.0,4.8,14.05,744.5,840.76,667.03
2018,3,22,12,30,893.0,118.0,4.9,14.2,828.0,894.5,706.24
2018,3,22,12,45,909.5,109.5,4.95,14.35,826.5,863.51,683.47
2018,3,22,13,0,926.0,101.0,5.0,14.5,825.0,828.22,658.01
2018,3,22,13,15,924.5,100.5,5.05,14.5,811.0,783.19,625.57
2018,3,22,13,30,923.0,100.0,5.1,14.5,797.0,735.43,589.18
2018,3,22,13,45,920.5,97.5,5.15,14.5,775.0,682.64,547.32
2018,3,22,14,0,918.0,95.0,5.2,14.5,753.0,627.69,502.59
2018,3,22,14,15,911.0,94.0,5.25,14.35,724.0,569.76,454.38
2018,3,22,14,30,904.0,93.0,5.3,14.2,695.0,510.57,403.57
2018,3,22,14,45,893.5,91.5,5.3,14.0,659.0,448.52,348.83
2018,3,22,15,0,883.0,90.0,5.3,13.8,623.0,386.14,292.31
2018,3,22,15,15,866.5,87.5,5.3,13.8,580.0,317.85,230.05
2018,3,22,15,30,850.0,85.0,5.3,13.8,537.0,253.15,171.15
2018,3,22,15,45,830.0,82.5,5.3,13.25,491.0,189.31,116.66
2018,3,22,16,0,810.0,80.0,5.3,12.7,445.0,127.58,72.48
2018,3,22,16,15,781.5,76.5,5.2,12.3,395.0,67.31,54.75
2018,3,22,16,30,753.0,73.0,5.1,11.9,345.0,61.06,49.4
2018,3,22,16,45,707.5,67.5,5.0,11.5,292.0,52.56,41.89
2018,3,22,17,0,662.0,62.0,4.9,11.1,239.0,49.04,38.73
2018,3,22,17,15,589.0,55.5,4.75,10.6,187.5,44.51,34.51
2018,3,22,17,30,516.0,49.0,4.6,10.1,136.0,40.03,30.09
2018,3,22,17,45,388.5,39.5,4.45,9.65,92.0,32.79,22.73
2018,3,22,18,0,261.0,30.0,4.3,9.2,48.0,25.64,8.2
2018,3,22,18,15,145.5,18.0,4.2,9.0,26.5,15.36,0.0
2018,3,22,18,30,30.0,6.0,4.1,8.8,5.0,0.0,0.0
2018,3,22,18,45,15.0,3.0,4.0,8.6,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,23,6,15,93.0,13.5,1.75,7.45,19.5,58.28,0.0
2018,3,23,6,30,186.0,27.0,1.8,8.2,39.0,163.49,63.99
2018,3,23,6,45,320.5,39.0,1.8,9.0,82.5,277.8,223.76
2018,3,23,7,0,455.0,51.0,1.8,9.8,126.0,398.82,331.41
2018,3,23,7,15,536.0,57.5,1.9,10.2,176.5,488.02,408.24
2018,3,23,7,30,617.0,64.0,2.0,10.6,227.0,582.4,484.43
2018,3,23,7,45,671.5,68.5,2.05,11.05,280.5,657.82,542.05
2018,3,23,8,0,726.0,73.0,2.1,11.5,334.0,729.65,594.57
2018,3,23,8,15,760.0,77.0,2.15,11.75,385.5,790.24,637.31
2018,3,23,8,30,794.0,81.0,2.2,12.0,437.0,849.98,678.24
2018,3,23,8,45,818.0,84.0,2.3,12.25,485.0,897.81,710.17
2018,3,23,9,0,842.0,87.0,2.4,12.5,533.0,943.4,740.11
2018,3,23,9,15,859.0,89.0,2.45,12.7,576.0,978.25,761.86
2018,3,23,9,30,876.0,91.0,2.5,12.9,619.0,998.34,773.4
2018,3,23,9,45,890.0,92.5,2.6,13.1,657.5,1022.74,788.62
2018,3,23,10,0,904.0,94.0,2.7,13.3,696.0,1043.52,801.37
2018,3,23,10,15,913.0,95.5,2.8,13.5,727.5,1055.36,808.19
2018,3,23,10,30,922.0,97.0,2.9,13.7,759.0,1063.18,812.51
2018,3,23,10,45,910.5,106.0,3.05,13.85,777.5,1054.6,806.56
2018,3,23,11,0,899.0,115.0,3.2,14.0,796.0,1041.79,797.96
2018,3,23,11,15,688.5,176.0,3.3,14.05,704.0,904.88,703.12
2018,3,23,11,30,478.0,237.0,3.4,14.1,612.0,739.75,582.72
2018,3,23,11,45,316.5,264.5,3.5,14.2,514.0,580.02,461.55
2018,3,23,12,0,155.0,292.0,3.6,14.3,416.0,430.11,343.24
2018,3,23,12,15,227.0,264.5,3.7,14.3,446.0,473.31,379.29
2018,3,23,12,30,299.0,237.0,3.8,14.3,476.0,511.28,410.03
2018,3,23,12,45,353.0,239.5,3.85,14.3,519.0,540.84,433.16
2018,3,23,13,0,407.0,242.0,3.9,14.3,562.0,564.6,451.53
2018,3,23,13,15,605.5,186.0,3.95,14.25,651.5,638.55,510.31
2018,3,23,13,30,804.0,130.0,4.0,14.2,741.0,685.8,547.01
2018,3,23,13,45,861.0,114.5,4.05,14.1,750.5,659.46,525.78
2018,3,23,14,0,918.0,99.0,4.1,14.0,760.0,630.33,501.5
2018,3,23,14,15,809.0,124.0,4.1,13.9,689.0,542.99,430.92
2018,3,23,14,30,700.0,149.0,4.1,13.8,618.0,461.58,364.24
2018,3,23,14,45,502.5,192.5,4.15,13.7,519.5,367.57,288.25
2018,3,23,15,0,305.0,236.0,4.2,13.6,421.0,295.26,230.96
2018,3,23,15,15,508.0,176.5,4.2,13.6,459.0,282.35,211.95
2018,3,23,15,30,711.0,117.0,4.2,13.6,497.0,243.86,168.71
2018,3,23,15,45,674.5,115.0,4.1,13.2,449.5,185.87,120.48
2018,3,23,16,0,638.0,113.0,4.0,12.8,402.0,132.31,82.93
2018,3,23,16,15,611.0,102.5,3.85,12.5,353.5,77.28,63.55
2018,3,23,16,30,584.0,92.0,3.7,12.2,305.0,68.29,55.79
2018,3,23,16,45,543.0,83.5,3.55,11.9,258.0,63.28,51.44
2018,3,23,17,0,502.0,75.0,3.4,11.6,211.0,58.1,46.8
2018,3,23,17,15,429.0,64.5,3.2,11.15,163.0,50.86,40.16
2018,3,23,17,30,356.0,54.0,3.0,10.7,115.0,41.3,31.2
2018,3,23,17,45,238.5,41.0,2.75,10.25,76.0,31.5,21.68
2018,3,23,18,0,121.0,28.0,2.5,9.8,37.0,21.62,7.4
2018,3,23,18,15,70.5,17.0,2.5,9.65,21.0,14.51,0.0
2018,3,23,18,30,20.0,6.0,2.5,9.5,5.0,0.0,0.0
2018,3,23,18,45,10.0,3.0,2.5,9.3,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,5,45,11.5,3.0,1.6,6.85,2.5,0.0,0.0
2018,3,24,6,0,23.0,6.0,1.6,6.9,5.0,0.0,0.0
2018,3,24,6,15,79.0,17.0,1.7,7.45,21.0,54.3,0.0
2018,3,24,6,30,135.0,28.0,1.8,8.0,37.0,138.19,70.64
2018,3,24,6,45,169.5,43.5,1.9,8.55,65.5,178.19,144.08
2018,3,24,7,0,204.0,59.0,2.0,9.1,94.0,225.64,189.3
2018,3,24,7,15,203.0,79.0,2.05,9.35,123.5,258.09,218.93
2018,3,24,7,30,202.0,99.0,2.1,9.6,153.0,289.39,246.12
2018,3,24,7,45,189.0,119.0,2.15,9.85,178.0,310.02,262.99
2018,3,24,8,0,176.0,139.0,2.2,10.1,203.0,311.16,263.29
2018,3,24,8,15,382.0,132.0,2.3,10.4,297.5,523.63,438.52
2018,3,24,8,30,588.0,125.0,2.4,10.7,392.0,722.04,590.68
2018,3,24,8,45,729.0,103.0,2.45,11.0,469.5,844.09,677.07
2018,3,24,9,0,870.0,81.0,2.5,11.3,547.0,952.15,750.85
2018,3,24,9,15,871.0,88.0,2.6,11.5,586.0,988.94,773.87
2018,3,24,9,30,872.0,95.0,2.7,11.7,625.0,1011.09,787.35
2018,3,24,9,45,869.0,103.0,2.85,11.95,658.5,1026.4,796.67
2018,3,24,10,0,866.0,111.0,3.0,12.2,692.0,1037.52,803.26
2018,3,24,10,15,784.0,140.5,3.15,12.3,684.5,987.96,768.47
2018,3,24,10,30,702.0,170.0,3.3,12.4,677.0,942.46,736.73
2018,3,24,10,45,510.5,248.5,3.4,12.55,623.5,817.74,644.65
2018,3,24,11,0,319.0,327.0,3.5,12.7,570.0,680.05,538.43
2018,3,24,11,15,313.0,334.0,3.65,12.7,576.5,672.08,533.05
2018,3,24,11,30,307.0,341.0,3.8,12.7,583.0,662.57,525.71
2018,3,24,11,45,541.5,261.0,3.9,12.75,693.5,808.49,639.51
2018,3,24,12,0,776.0,181.0,4.0,12.8,804.0,930.44,729.51
2018,3,24,12,15,872.5,139.5,4.1,12.75,840.0,939.85,735.88
2018,3,24,12,30,969.0,98.0,4.2,12.7,876.0,938.05,735.29
2018,3,24,12,45,793.0,167.0,4.3,12.7,799.5,830.6,658.74
2018,3,24,13,0,617.0,236.0,4.4,12.7,723.0,725.33,578.38
2018,3,24,13,15,477.5,282.5,4.45,12.6,655.0,627.67,502.48
2018,3,24,13,30,338.0,329.0,4.5,12.5,587.0,534.91,429.06
2018,3,24,13,45,338.0,318.0,4.5,12.4,569.5,501.39,402.95
2018,3,24,14,0,338.0,307.0,4.5,12.3,552.0,467.28,375.65
2018,3,24,14,15,284.0,278.0,4.5,12.15,478.0,389.56,313.51
