Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,0,801.0,119.0,2.6,19.4,634.0,366.52,267.29
2018,4,3,15,15,795.5,112.5,2.6,19.4,595.0,305.51,213.54
2018,4,3,15,30,790.0,106.0,2.6,19.4,556.0,244.46,160.25
2018,4,3,15,45,755.0,104.5,2.7,18.75,505.0,178.19,107.75
2018,4,3,16,0,720.0,103.0,2.8,18.1,454.0,120.56,70.66
2018,4,3,16,15,682.0,99.0,2.8,17.55,403.0,71.3,56.93
2018,4,3,16,30,644.0,95.0,2.8,17.0,352.0,69.78,55.94
2018,4,3,16,45,596.5,88.0,2.8,16.45,300.0,65.9,52.78
2018,4,3,17,0,549.0,81.0,2.8,15.9,248.0,61.93,49.44
2018,4,3,17,15,494.5,73.0,2.7,15.15,201.5,57.02,45.14
2018,4,3,17,30,440.0,65.0,2.6,14.4,155.0,52.05,40.54
2018,4,3,17,45,342.0,53.0,2.55,13.7,111.0,40.62,29.97
2018,4,3,18,0,244.0,41.0,2.5,13.0,67.0,31.62,20.75
2018,4,3,18,15,142.0,25.5,2.45,12.65,38.5,19.82,0.0
2018,4,3,18,30,40.0,10.0,2.4,12.3,10.0,8.54,0.0
2018,4,3,18,45,20.0,5.0,2.35,11.9,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,4,5,45,18.0,7.0,2.3,10.1,7.5,0.0,0.0
2018,4,4,6,0,36.0,14.0,2.4,10.3,15.0,28.49,0.0
2018,4,4,6,15,81.5,29.5,2.5,10.7,38.0,95.07,54.75
2018,4,4,6,30,127.0,45.0,2.6,11.1,61.0,145.17,115.85
2018,4,4,6,45,155.5,64.0,2.7,11.5,93.0,191.17,158.35
2018,4,4,7,0,184.0,83.0,2.8,11.9,125.0,239.46,201.26
2018,4,4,7,15,267.0,97.0,2.75,12.35,175.0,322.46,272.56
2018,4,4,7,30,350.0,111.0,2.7,12.8,225.0,430.39,361.24
2018,4,4,7,45,380.5,125.5,2.6,13.25,268.5,486.29,404.7
2018,4,4,8,0,411.0,140.0,2.5,13.7,312.0,543.21,447.62
2018,4,4,8,15,362.0,168.5,2.45,14.15,334.0,526.88,431.61
2018,4,4,8,30,313.0,197.0,2.4,14.6,356.0,525.26,426.81
2018,4,4,8,45,310.0,221.0,2.35,15.05,390.5,556.88,448.33
2018,4,4,9,0,307.0,245.0,2.3,15.5,425.0,586.62,467.78
2018,4,4,9,15,368.5,244.5,2.3,15.9,476.0,649.2,513.61
2018,4,4,9,30,430.0,244.0,2.3,16.3,527.0,734.65,574.04
2018,4,4,9,45,402.0,271.0,2.3,16.65,547.0,737.81,572.37
2018,4,4,10,0,374.0,298.0,2.3,17.0,567.0,717.89,555.55
2018,4,4,10,15,516.0,257.5,2.25,17.25,645.5,837.32,641.35
2018,4,4,10,30,658.0,217.0,2.2,17.5,724.0,941.78,712.33
2018,4,4,10,45,609.5,245.5,2.2,17.8,725.5,913.38,689.3
2018,4,4,11,0,561.0,274.0,2.2,18.1,727.0,877.97,662.62
2018,4,4,11,15,602.5,260.5,2.15,18.2,755.5,896.57,675.11
2018,4,4,11,30,644.0,247.0,2.1,18.3,784.0,907.26,681.73
2018,4,4,11,45,764.0,192.0,2.1,18.45,834.0,945.56,707.58
2018,4,4,12,0,884.0,137.0,2.1,18.6,884.0,956.1,713.61
2018,4,4,12,15,900.5,128.0,2.15,18.5,888.5,931.81,698.06
2018,4,4,12,30,917.0,119.0,2.2,18.4,893.0,903.25,679.95
2018,4,4,12,45,882.0,134.0,2.25,18.35,872.5,850.95,645.4
2018,4,4,13,0,847.0,149.0,2.3,18.3,852.0,805.85,615.54
2018,4,4,13,15,685.5,218.0,2.35,18.15,779.5,712.25,546.6
2018,4,4,13,30,524.0,287.0,2.4,18.0,707.0,620.96,478.46
2018,4,4,13,45,470.5,299.0,2.45,17.85,668.0,563.42,435.64
2018,4,4,14,0,417.0,311.0,2.5,17.7,629.0,509.57,394.6
2018,4,4,14,15,321.5,313.0,2.5,17.55,552.0,428.16,332.26
2018,4,4,14,30,226.0,315.0,2.5,17.4,475.0,359.49,279.29
2018,4,4,14,45,193.5,303.0,2.55,17.25,435.0,318.04,246.85
2018,4,4,15,0,161.0,291.0,2.6,17.1,395.0,280.38,217.22
2018,4,4,15,15,166.5,271.0,2.6,17.1,372.5,251.36,193.26
2018,4,4,15,30,172.0,251.0,2.6,17.1,350.0,221.92,168.89
2018,4,4,15,45,146.0,220.0,2.55,16.7,299.0,180.92,137.4
2018,4,4,16,0,120.0,189.0,2.5,16.3,248.0,144.29,110.69
2018,4,4,16,15,122.0,162.5,2.45,15.95,217.0,116.53,96.6
2018,4,4,16,30,124.0,136.0,2.4,15.6,186.0,99.96,82.63
2018,4,4,16,45,115.5,128.5,2.35,15.25,170.0,94.4,78.08
2018,4,4,17,0,107.0,121.0,2.3,14.9,154.0,88.51,73.08
2018,4,4,17,15,82.5,99.0,2.2,14.35,121.5,73.52,59.88
2018,4,4,17,30,58.0,77.0,2.1,13.8,89.0,59.26,47.03
2018,4,4,17,45,39.0,57.5,2.0,13.3,64.5,44.74,33.68
2018,4,4,18,0,20.0,38.0,1.9,12.8,40.0,30.07,19.67
2018,4,4,18,15,10.0,22.0,1.95,12.65,23.0,17.65,0.0
2018,4,4,18,30,0.0,6.0,2.0,12.5,6.0,5.12,0.0
2018,4,4,18,45,0.0,3.0,2.05,12.3,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.5,1.95,10.5,2.5,0.0,0.0
2018,4,5,6,0,0.0,5.0,2.0,10.8,5.0,4.27,0.0
2018,4,5,6,15,0.0,10.0,2.05,11.05,10.0,8.22,0.0
2018,4,5,6,30,0.0,15.0,2.1,11.3,15.0,12.34,4.68
2018,4,5,6,45,0.0,21.5,2.15,11.55,21.5,17.7,9.53
2018,4,5,7,0,0.0,28.0,2.2,11.8,28.0,23.08,14.33
2018,4,5,7,15,0.0,46.0,2.2,12.15,46.0,38.03,27.31
2018,4,5,7,30,0.0,64.0,2.2,12.5,64.0,53.03,40.18
2018,4,5,7,45,0.5,88.5,2.25,12.8,88.5,76.04,59.72
2018,4,5,8,0,1.0,113.0,2.3,13.1,113.0,99.51,79.35
2018,4,5,8,15,1.0,118.0,2.3,13.7,118.5,103.07,81.86
2018,4,5,8,30,1.0,123.0,2.3,14.3,124.0,106.88,84.58
2018,4,5,8,45,9.5,159.0,2.3,14.85,165.0,148.99,119.26
2018,4,5,9,0,18.0,195.0,2.3,15.4,206.0,191.88,153.8
2018,4,5,9,15,24.5,214.5,2.2,15.8,230.5,233.57,186.68
2018,4,5,9,30,31.0,234.0,2.1,16.2,255.0,259.36,206.4
2018,4,5,9,45,20.0,211.5,2.05,16.55,225.5,206.59,163.42
2018,4,5,10,0,9.0,189.0,2.0,16.9,196.0,173.24,135.98
2018,4,5,10,15,13.5,228.5,2.0,17.05,239.0,214.33,168.51
2018,4,5,10,30,18.0,268.0,2.0,17.2,282.0,255.53,200.44
2018,4,5,10,45,16.0,262.5,2.0,17.35,275.0,246.93,193.15
2018,4,5,11,0,14.0,257.0,2.0,17.5,268.0,238.56,186.25
2018,4,5,11,15,21.5,291.5,2.05,17.45,309.0,276.9,216.19
2018,4,5,11,30,29.0,326.0,2.1,17.4,350.0,332.73,259.0
2018,4,5,11,45,28.0,324.0,2.2,17.3,347.5,326.26,253.88
2018,4,5,12,0,27.0,322.0,2.3,17.2,345.0,319.78,249.03
2018,4,5,12,15,18.5,273.5,2.35,16.95,289.0,251.23,196.16
2018,4,5,12,30,10.0,225.0,2.4,16.7,233.0,199.76,155.96
2018,4,5,12,45,9.5,222.0,2.5,16.5,229.5,195.72,153.06
2018,4,5,13,0,9.0,219.0,2.6,16.3,226.0,191.71,150.07
2018,4,5,13,15,8.0,211.5,2.5,16.05,218.0,183.54,143.75
2018,4,5,13,30,7.0,204.0,2.4,15.8,210.0,175.52,137.55
2018,4,5,13,45,5.0,188.0,2.35,15.55,192.0,159.95,125.3
2018,4,5,14,0,3.0,172.0,2.3,15.3,174.0,144.78,113.33
2018,4,5,14,15,1.5,160.0,2.2,15.05,161.0,133.53,104.49
2018,4,5,14,30,0.0,148.0,2.1,14.8,148.0,122.58,95.86
2018,4,5,14,45,0.0,130.5,2.0,14.55,130.5,108.05,84.26
2018,4,5,15,0,0.0,113.0,1.9,14.3,113.0,93.67,72.7
2018,4,5,15,15,0.0,107.5,1.9,14.3,107.5,89.05,69.08
2018,4,5,15,30,0.0,102.0,1.9,14.3,102.0,84.46,65.46
2018,4,5,15,45,0.5,114.0,1.65,13.9,114.0,93.56,73.35
2018,4,5,16,0,1.0,126.0,1.4,13.5,126.0,101.81,80.55
2018,4,5,16,15,1.0,120.0,1.3,13.3,120.0,96.21,79.75
2018,4,5,16,30,1.0,114.0,1.2,13.1,114.0,91.06,75.53
2018,4,5,16,45,0.5,100.0,1.1,12.95,100.0,80.16,66.12
2018,4,5,17,0,0.0,86.0,1.0,12.8,86.0,69.17,56.49
2018,4,5,17,15,0.0,70.0,1.0,12.65,70.0,56.67,45.31
2018,4,5,17,30,0.0,54.0,1.0,12.5,54.0,44.08,33.85
2018,4,5,17,45,0.0,40.0,1.0,12.35,40.0,32.87,23.46
2018,4,5,18,0,0.0,26.0,1.0,12.2,26.0,21.48,12.63
2018,4,5,18,15,0.0,15.0,1.0,12.1,15.0,12.37,0.0
2018,4,5,18,30,0.0,4.0,1.0,12.0,4.0,3.41,0.0
2018,4,5,18,45,0.0,2.0,1.05,11.95,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.6,12.4,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.7,12.5,2.0,1.71,0.0
2018,4,6,6,15,0.0,4.0,2.8,12.6,4.0,3.28,0.0
2018,4,6,6,30,0.0,6.0,2.9,12.7,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.5,3.0,12.8,7.5,6.15,0.0
2018,4,6,7,0,0.0,9.0,3.1,12.9,9.0,7.39,0.72
2018,4,6,7,15,0.0,16.5,3.15,13.1,16.5,13.58,6.1
2018,4,6,7,30,0.0,24.0,3.2,13.3,24.0,19.78,11.45
2018,4,6,7,45,0.0,40.0,3.3,13.45,40.0,33.05,22.82
2018,4,6,8,0,0.0,56.0,3.4,13.6,56.0,46.37,34.11
2018,4,6,8,15,0.0,52.0,3.3,13.9,52.0,43.06,31.13
2018,4,6,8,30,0.0,48.0,3.2,14.2,48.0,39.75,28.18
2018,4,6,8,45,0.0,46.0,3.15,14.5,46.0,38.11,26.66
2018,4,6,9,0,0.0,44.0,3.1,14.8,44.0,36.47,25.16
2018,4,6,9,15,0.0,43.5,3.15,15.05,43.5,36.08,24.72
2018,4,6,9,30,0.0,43.0,3.2,15.3,43.0,35.69,24.29
2018,4,6,9,45,0.0,51.5,3.2,15.55,51.5,42.8,30.12
2018,4,6,10,0,0.0,60.0,3.2,15.8,60.0,49.92,35.92
2018,4,6,10,15,0.0,79.5,3.25,15.9,79.5,66.26,49.32
2018,4,6,10,30,0.0,99.0,3.3,16.0,99.0,82.83,62.8
2018,4,6,10,45,0.0,111.5,3.35,16.1,111.5,93.69,71.55
2018,4,6,11,0,0.0,124.0,3.4,16.2,124.0,104.55,80.28
2018,4,6,11,15,2.0,145.5,3.4,16.25,147.0,125.23,97.02
2018,4,6,11,30,4.0,167.0,3.4,16.3,170.0,145.83,113.6
2018,4,6,11,45,5.0,173.5,3.45,16.4,177.5,152.14,118.58
2018,4,6,12,0,6.0,180.0,3.5,16.5,185.0,158.31,123.47
2018,4,6,12,15,3.0,133.0,3.5,16.5,135.5,114.59,88.17
2018,4,6,12,30,0.0,86.0,3.5,16.5,86.0,71.89,53.44
2018,4,6,12,45,0.0,84.5,3.5,16.55,84.5,70.61,52.44
2018,4,6,13,0,0.0,83.0,3.5,16.6,83.0,69.33,51.42
2018,4,6,13,15,0.5,97.5,3.5,16.55,98.0,81.84,61.69
2018,4,6,13,30,1.0,112.0,3.5,16.5,113.0,94.24,71.87
2018,4,6,13,45,3.5,145.0,3.45,16.5,148.0,123.15,95.47
2018,4,6,14,0,6.0,178.0,3.4,16.5,183.0,151.4,118.38
2018,4,6,14,15,8.5,188.0,3.3,16.45,194.5,159.98,125.41
2018,4,6,14,30,11.0,198.0,3.2,16.4,206.0,167.95,131.97
2018,4,6,14,45,10.0,180.5,3.05,16.3,187.5,152.07,119.34
2018,4,6,15,0,9.0,163.0,2.9,16.2,169.0,136.51,106.95
2018,4,6,15,15,6.0,155.5,2.9,16.2,159.5,128.51,100.73
2018,4,6,15,30,3.0,148.0,2.9,16.2,150.0,120.89,94.85
2018,4,6,15,45,37.5,161.5,2.75,16.05,180.5,130.82,101.82
2018,4,6,16,0,72.0,175.0,2.6,15.9,211.0,136.48,106.14
2018,4,6,16,15,90.0,168.0,2.55,15.85,208.0,124.44,103.45
2018,4,6,16,30,108.0,161.0,2.5,15.8,205.0,114.68,95.33
2018,4,6,16,45,74.5,124.0,2.45,15.7,152.5,94.48,77.98
2018,4,6,17,0,41.0,87.0,2.4,15.6,100.0,68.84,55.57
2018,4,6,17,15,20.5,60.5,2.35,15.5,67.0,49.27,38.24
2018,4,6,17,30,0.0,34.0,2.3,15.4,34.0,28.06,19.28
2018,4,6,17,45,0.0,24.5,2.25,15.3,24.5,20.19,12.07
2018,4,6,18,0,0.0,15.0,2.2,15.2,15.0,12.34,4.78
2018,4,6,18,15,0.0,9.0,2.25,15.15,9.0,7.39,0.0
2018,4,6,18,30,0.0,3.0,2.3,15.1,3.0,2.56,0.0
2018,4,6,18,45,0.0,1.5,2.35,15.05,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,45,0.0,6.5,2.7,13.45,6.5,0.0,0.0
2018,4,7,6,0,0.0,13.0,2.7,13.4,13.0,11.1,0.0
2018,4,7,6,15,0.5,29.0,2.8,13.55,29.0,27.9,15.27
2018,4,7,6,30,1.0,45.0,2.9,13.7,45.0,42.97,30.2
2018,4,7,6,45,10.5,65.5,3.0,13.85,68.0,69.02,53.13
2018,4,7,7,0,20.0,86.0,3.1,14.0,91.0,104.51,83.96
2018,4,7,7,15,50.5,110.0,3.25,14.15,126.0,153.05,126.01
2018,4,7,7,30,81.0,134.0,3.4,14.3,161.0,203.76,169.24
2018,4,7,7,45,103.0,154.0,3.55,14.45,194.5,260.25,216.08
2018,4,7,8,0,125.0,174.0,3.7,14.6,228.0,303.35,251.2
2018,4,7,8,15,131.0,197.5,3.7,14.9,260.0,337.69,277.86
2018,4,7,8,30,137.0,221.0,3.7,15.2,292.0,371.65,303.75
2018,4,7,8,45,124.5,236.0,3.7,15.45,305.0,377.38,306.51
2018,4,7,9,0,112.0,251.0,3.7,15.7,318.0,382.0,308.46
2018,4,7,9,15,166.0,268.0,3.75,15.95,375.5,453.46,364.81
2018,4,7,9,30,220.0,285.0,3.8,16.2,433.0,525.83,420.4
2018,4,7,9,45,293.0,283.5,3.8,16.45,491.5,618.54,490.43
2018,4,7,10,0,366.0,282.0,3.8,16.7,550.0,689.42,542.93
2018,4,7,10,15,335.0,312.5,3.8,16.85,565.5,688.75,539.35
2018,4,7,10,30,304.0,343.0,3.8,17.0,581.0,685.6,534.51
2018,4,7,10,45,357.0,334.0,3.85,17.15,621.0,722.72,562.24
2018,4,7,11,0,410.0,325.0,3.9,17.3,661.0,776.26,600.82
2018,4,7,11,15,428.0,318.0,3.95,17.35,674.0,775.45,599.96
2018,4,7,11,30,446.0,311.0,4.0,17.4,687.0,771.9,597.51
2018,4,7,11,45,451.5,308.5,4.05,17.4,692.0,758.11,587.52
2018,4,7,12,0,457.0,306.0,4.1,17.4,697.0,741.95,575.86
2018,4,7,12,15,530.5,286.5,4.1,17.4,740.0,767.21,595.42
2018,4,7,12,30,604.0,267.0,4.1,17.4,783.0,788.73,611.65
2018,4,7,12,45,475.0,306.0,4.1,17.35,709.0,687.62,535.24
2018,4,7,13,0,346.0,345.0,4.1,17.3,635.0,586.82,458.5
2018,4,7,13,15,474.5,295.0,4.1,17.2,684.5,621.32,486.63
2018,4,7,13,30,603.0,245.0,4.1,17.1,734.0,636.48,498.81
2018,4,7,13,45,703.5,205.0,4.1,17.0,759.5,627.64,491.78
2018,4,7,14,0,804.0,165.0,4.1,16.9,785.0,606.7,474.46
2018,4,7,14,15,795.5,161.5,4.1,16.75,754.0,550.04,428.41
2018,4,7,14,30,787.0,158.0,4.1,16.6,723.0,490.75,379.12
2018,4,7,14,45,778.5,152.5,4.15,16.45,687.0,430.55,327.68
2018,4,7,15,0,770.0,147.0,4.2,16.3,651.0,370.32,274.88
2018,4,7,15,15,750.5,143.0,4.2,16.3,607.5,308.53,220.27
2018,4,7,15,30,731.0,139.0,4.2,16.3,564.0,248.54,168.01
2018,4,7,15,45,708.5,132.5,4.1,15.85,516.5,188.37,119.59
2018,4,7,16,0,686.0,126.0,4.0,15.4,469.0,130.98,82.13
2018,4,7,16,15,654.0,119.5,3.95,15.15,418.5,85.09,69.54
2018,4,7,16,30,622.0,113.0,3.9,14.9,368.0,82.41,67.5
2018,4,7,16,45,577.0,105.0,3.8,14.6,316.5,78.32,64.14
2018,4,7,17,0,532.0,97.0,3.7,14.3,265.0,74.12,60.57
2018,4,7,17,15,461.0,87.5,3.45,13.8,214.0,64.99,52.51
2018,4,7,17,30,390.0,78.0,3.2,13.3,163.0,58.45,46.5
2018,4,7,17,45,289.5,64.5,3.0,12.85,118.0,48.73,37.38
2018,4,7,18,0,189.0,51.0,2.8,12.4,73.0,38.73,27.47
2018,4,7,18,15,109.0,32.0,2.65,12.1,43.5,24.51,6.71
2018,4,7,18,30,29.0,13.0,2.5,11.8,14.0,11.1,0.0
2018,4,7,18,45,14.5,6.5,2.4,11.55,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,8,5,45,45.5,11.0,2.3,9.55,13.0,9.39,0.0
2018,4,8,6,0,91.0,22.0,2.3,9.9,26.0,78.85,0.0
2018,4,8,6,15,201.0,38.0,2.45,10.3,62.5,182.05,135.77
2018,4,8,6,30,311.0,54.0,2.6,10.7,99.0,273.44,224.42
2018,4,8,6,45,401.5,64.0,2.75,11.15,147.0,357.0,298.88
2018,4,8,7,0,492.0,74.0,2.9,11.6,195.0,453.86,381.54
2018,4,8,7,15,551.0,82.0,2.95,11.95,247.0,531.23,445.36
2018,4,8,7,30,610.0,90.0,3.0,12.3,299.0,611.79,508.58
2018,4,8,7,45,651.5,95.0,3.05,12.7,351.0,677.33,557.15
2018,4,8,8,0,693.0,100.0,3.1,13.1,403.0,743.48,604.7
2018,4,8,8,15,722.0,105.0,3.1,13.5,453.5,798.74,642.55
2018,4,8,8,30,751.0,110.0,3.1,13.9,504.0,852.91,678.73
2018,4,8,8,45,771.5,114.5,3.05,14.25,551.0,896.92,706.63
2018,4,8,9,0,792.0,119.0,3.0,14.6,598.0,932.31,728.01
2018,4,8,9,15,812.0,120.0,2.95,14.95,640.5,966.91,748.6
2018,4,8,9,30,832.0,121.0,2.9,15.3,683.0,998.46,766.84
2018,4,8,9,45,851.0,119.5,2.85,15.65,720.5,1022.79,780.02
2018,4,8,10,0,870.0,118.0,2.8,16.0,758.0,1043.52,790.79
2018,4,8,10,15,878.5,119.5,2.8,16.3,788.0,1040.11,786.12
2018,4,8,10,30,887.0,121.0,2.8,16.6,818.0,1045.8,787.98
2018,4,8,10,45,892.0,123.0,2.75,16.85,840.5,1044.49,784.86
2018,4,8,11,0,897.0,125.0,2.7,17.1,863.0,1039.15,779.31
2018,4,8,11,15,900.5,125.5,2.7,17.3,877.5,1026.79,769.95
2018,4,8,11,30,904.0,126.0,2.7,17.5,892.0,1010.52,758.2
2018,4,8,11,45,904.5,127.0,2.7,17.75,899.0,988.07,742.33
2018,4,8,12,0,905.0,128.0,2.7,18.0,906.0,961.96,724.14
2018,4,8,12,15,905.5,128.0,2.65,18.1,905.5,931.37,702.98
2018,4,8,12,30,906.0,128.0,2.6,18.2,905.0,897.41,679.57
2018,4,8,12,45,905.0,126.5,2.6,18.35,895.5,857.64,652.41
2018,4,8,13,0,904.0,125.0,2.6,18.5,886.0,814.95,623.1
2018,4,8,13,15,898.5,124.0,2.6,18.55,868.0,766.72,589.05
2018,4,8,13,30,893.0,123.0,2.6,18.6,850.0,716.32,551.62
2018,4,8,13,45,885.5,122.0,2.6,18.65,825.0,662.75,510.88
2018,4,8,14,0,878.0,121.0,2.6,18.7,800.0,607.66,467.86
2018,4,8,14,15,868.0,119.5,2.65,18.65,768.5,549.63,421.63
2018,4,8,14,30,858.0,118.0,2.7,18.6,737.0,490.2,372.75
2018,4,8,14,45,843.5,116.5,2.75,18.55,698.5,428.17,320.32
2018,4,8,15,0,829.0,115.0,2.8,18.5,660.0,366.58,266.82
2018,4,8,15,15,811.5,112.0,2.8,18.5,616.5,303.71,211.61
2018,4,8,15,30,794.0,109.0,2.8,18.5,573.0,242.26,158.4
2018,4,8,15,45,766.5,106.5,2.95,18.2,524.0,181.55,110.3
2018,4,8,16,0,739.0,104.0,3.1,17.9,475.0,117.86,69.03
2018,4,8,16,15,702.0,100.5,3.15,17.5,423.5,72.04,57.53
2018,4,8,16,30,665.0,97.0,3.2,17.1,372.0,70.9,56.85
2018,4,8,16,45,614.5,92.0,3.25,16.7,319.5,68.54,55.01
2018,4,8,17,0,564.0,87.0,3.3,16.3,267.0,66.21,53.13
2018,4,8,17,15,496.0,79.0,3.25,15.6,216.0,61.35,48.93
2018,4,8,17,30,428.0,71.0,3.2,14.9,165.0,53.63,41.97
2018,4,8,17,45,327.5,59.0,3.1,14.25,119.5,44.84,33.81
2018,4,8,18,0,227.0,47.0,3.0,13.6,74.0,35.97,25.11
2018,4,8,18,15,135.5,30.5,2.9,13.25,44.5,23.58,7.76
2018,4,8,18,30,44.0,14.0,2.8,12.9,15.0,11.95,0.0
2018,4,8,18,45,22.0,7.0,2.7,12.55,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,9,5,45,17.0,9.0,1.05,11.05,10.0,14.62,0.0
2018,4,9,6,0,34.0,18.0,1.0,11.3,20.0,39.28,0.0
2018,4,9,6,15,42.0,34.0,1.1,11.95,39.0,69.23,49.3
2018,4,9,6,30,50.0,50.0,1.2,12.6,58.0,92.38,72.52
2018,4,9,6,45,72.0,72.5,1.25,13.3,88.5,134.66,109.64
2018,4,9,7,0,94.0,95.0,1.3,14.0,119.0,178.04,146.94
2018,4,9,7,15,158.0,114.5,1.35,14.4,165.0,249.23,207.32
2018,4,9,7,30,222.0,134.0,1.4,14.8,211.0,341.54,282.6
2018,4,9,7,45,243.0,154.5,1.45,15.25,251.5,390.22,320.17
2018,4,9,8,0,264.0,175.0,1.5,15.7,292.0,439.51,357.42
2018,4,9,8,15,235.0,200.0,1.5,16.15,313.0,450.34,362.81
2018,4,9,8,30,206.0,225.0,1.5,16.6,334.0,438.32,351.15
2018,4,9,8,45,187.5,250.5,1.45,17.1,356.5,452.84,359.55
2018,4,9,9,0,169.0,276.0,1.4,17.6,379.0,465.31,366.08
2018,4,9,9,15,365.0,243.0,1.4,18.05,485.0,640.65,498.27
2018,4,9,9,30,561.0,210.0,1.4,18.5,591.0,824.85,627.22
2018,4,9,9,45,677.0,182.0,1.4,19.0,666.0,924.36,689.85
2018,4,9,10,0,793.0,154.0,1.4,19.5,741.0,1004.25,737.99
2018,4,9,10,15,825.5,147.0,1.35,19.9,779.0,1029.01,749.57
2018,4,9,10,30,858.0,140.0,1.3,20.3,817.0,1049.73,759.23
2018,4,9,10,45,854.5,145.5,1.25,20.65,835.5,1043.41,752.15
2018,4,9,11,0,851.0,151.0,1.2,21.0,854.0,1033.11,743.13
2018,4,9,11,15,856.5,151.0,1.2,21.3,869.5,1022.1,734.96
2018,4,9,11,30,862.0,151.0,1.2,21.6,885.0,1007.14,724.47
2018,4,9,11,45,835.0,166.5,1.2,21.85,882.0,973.22,702.31
2018,4,9,12,0,808.0,182.0,1.2,22.1,879.0,936.33,678.48
2018,4,9,12,15,825.5,172.0,1.2,22.25,883.5,912.61,663.33
2018,4,9,12,30,843.0,162.0,1.2,22.4,888.0,884.69,645.3
2018,4,9,12,45,775.0,195.0,1.2,22.6,857.0,828.55,607.87
2018,4,9,13,0,707.0,228.0,1.2,22.8,826.0,768.21,565.82
2018,4,9,13,15,680.0,236.0,1.1,22.9,802.0,717.3,529.53
2018,4,9,13,30,653.0,244.0,1.0,23.0,778.0,666.47,492.69
2018,4,9,13,45,644.5,238.0,0.95,23.1,752.0,616.14,456.4
2018,4,9,14,0,636.0,232.0,0.9,23.2,726.0,565.25,418.82
2018,4,9,14,15,630.0,221.5,0.75,23.2,694.5,511.68,377.84
2018,4,9,14,30,624.0,211.0,0.6,23.2,663.0,457.81,335.63
2018,4,9,14,45,613.5,200.5,0.5,23.2,625.5,402.07,291.4
2018,4,9,15,0,603.0,190.0,0.4,23.2,588.0,346.97,246.69
2018,4,9,15,15,565.0,186.5,0.4,23.2,540.0,289.23,200.72
2018,4,9,15,30,527.0,183.0,0.4,23.2,492.0,237.18,159.73
2018,4,9,15,45,499.0,173.0,0.55,23.1,446.5,186.49,122.12
2018,4,9,16,0,471.0,163.0,0.7,23.0,401.0,139.41,92.75
2018,4,9,16,15,443.5,151.0,0.9,22.4,356.5,102.14,81.7
2018,4,9,16,30,416.0,139.0,1.1,21.8,312.0,95.75,76.86
2018,4,9,16,45,397.5,121.5,1.3,21.2,269.0,85.47,68.49
2018,4,9,17,0,379.0,104.0,1.5,20.6,226.0,74.69,59.49
2018,4,9,17,15,340.5,88.5,1.6,19.7,183.0,64.64,50.96
2018,4,9,17,30,302.0,73.0,1.7,18.8,140.0,54.21,41.83
2018,4,9,17,45,247.5,58.0,1.8,17.95,103.5,43.68,32.32
2018,4,9,18,0,193.0,43.0,1.9,17.1,67.0,32.82,22.18
2018,4,9,18,15,125.5,29.0,1.9,16.65,41.5,22.39,8.11
2018,4,9,18,30,58.0,15.0,1.9,16.2,16.0,12.8,0.0
2018,4,9,18,45,29.0,7.5,1.9,15.75,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,10,5,45,5.5,7.5,1.9,12.5,8.0,8.65,0.0
2018,4,10,6,0,11.0,15.0,1.9,12.7,16.0,18.56,0.0
2018,4,10,6,15,24.5,26.5,1.95,12.95,30.0,38.04,25.0
2018,4,10,6,30,38.0,38.0,2.0,13.2,44.0,66.66,51.04
2018,4,10,6,45,63.5,59.0,2.1,13.5,73.5,109.04,88.33
2018,4,10,7,0,89.0,80.0,2.2,13.8,103.0,153.06,126.7
2018,4,10,7,15,45.0,82.5,2.25,13.95,94.0,112.28,91.59
2018,4,10,7,30,1.0,85.0,2.3,14.1,85.0,73.56,57.34
2018,4,10,7,45,0.5,98.5,2.4,14.25,98.5,85.19,67.02
2018,4,10,8,0,0.0,112.0,2.5,14.4,112.0,96.78,76.49
2018,4,10,8,15,0.0,125.0,2.6,14.55,125.0,108.29,85.79
2018,4,10,8,30,0.0,138.0,2.7,14.7,138.0,119.82,95.01
2018,4,10,8,45,0.0,118.5,2.8,14.8,118.5,100.63,78.79
2018,4,10,9,0,0.0,99.0,2.9,14.9,99.0,82.73,63.71
2018,4,10,9,15,0.0,81.5,2.85,15.05,81.5,67.8,51.13
2018,4,10,9,30,0.0,64.0,2.8,15.2,64.0,53.21,38.86
2018,4,10,9,45,0.5,94.5,2.8,15.3,95.0,79.3,60.37
2018,4,10,10,0,1.0,125.0,2.8,15.4,126.0,106.57,82.6
2018,4,10,10,15,11.0,197.0,2.75,15.5,206.0,181.63,143.57
2018,4,10,10,30,21.0,269.0,2.7,15.6,286.0,258.44,204.42
2018,4,10,10,45,30.0,307.5,2.65,15.75,332.0,322.26,253.79
2018,4,10,11,0,39.0,346.0,2.6,15.9,378.0,367.69,288.2
2018,4,10,11,15,29.5,314.5,2.6,15.9,339.0,322.94,253.17
2018,4,10,11,30,20.0,283.0,2.6,15.9,300.0,265.06,207.99
2018,4,10,11,45,12.0,221.0,2.6,15.95,231.0,200.43,157.01
2018,4,10,12,0,4.0,159.0,2.6,16.0,162.0,138.11,107.12
2018,4,10,12,15,2.0,120.0,2.65,16.0,121.5,102.57,78.49
2018,4,10,12,30,0.0,81.0,2.7,16.0,81.0,67.71,50.1
2018,4,10,12,45,10.0,157.5,2.8,15.95,166.0,140.51,109.55
2018,4,10,13,0,20.0,234.0,2.9,15.9,251.0,218.81,172.2
2018,4,10,13,15,35.0,296.0,2.95,15.85,325.0,280.71,221.03
2018,4,10,13,30,50.0,358.0,3.0,15.8,399.0,339.09,266.44
2018,4,10,13,45,37.0,321.0,3.1,15.75,351.0,293.46,230.89
2018,4,10,14,0,24.0,284.0,3.2,15.7,303.0,248.2,195.6
2018,4,10,14,15,23.0,273.0,3.25,15.65,290.5,235.79,186.09
2018,4,10,14,30,22.0,262.0,3.3,15.6,278.0,223.53,176.58
2018,4,10,14,45,38.5,271.0,3.35,15.5,297.0,231.63,183.06
2018,4,10,15,0,55.0,280.0,3.4,15.4,316.0,237.06,187.08
2018,4,10,15,15,64.0,266.0,3.4,15.4,305.5,221.38,174.11
2018,4,10,15,30,73.0,252.0,3.4,15.4,295.0,204.54,160.17
2018,4,10,15,45,82.0,232.5,3.55,15.3,277.0,183.04,142.79
2018,4,10,16,0,91.0,213.0,3.7,15.2,259.0,160.6,125.75
2018,4,10,16,15,189.0,175.0,3.65,15.05,258.0,124.97,104.22
2018,4,10,16,30,287.0,137.0,3.6,14.9,257.0,97.6,80.75
2018,4,10,16,45,438.0,108.5,3.55,14.75,264.0,77.14,63.01
2018,4,10,17,0,589.0,80.0,3.5,14.6,271.0,60.73,48.62
2018,4,10,17,15,557.0,71.5,3.3,14.05,226.5,55.5,44.05
2018,4,10,17,30,525.0,63.0,3.1,13.5,182.0,50.05,39.09
2018,4,10,17,45,421.5,53.5,2.9,12.95,133.0,43.19,32.62
2018,4,10,18,0,318.0,44.0,2.7,12.4,84.0,34.01,23.76
2018,4,10,18,15,196.0,29.5,2.65,12.05,50.5,22.91,9.67
2018,4,10,18,30,74.0,15.0,2.6,11.7,17.0,12.8,0.0
2018,4,10,18,45,37.0,7.5,2.55,11.3,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,11,5,45,47.5,11.5,2.45,10.45,14.5,29.25,0.0
2018,4,11,6,0,95.0,23.0,2.4,10.6,29.0,82.55,12.63
2018,4,11,6,15,170.0,38.5,2.5,10.85,61.0,163.86,127.53
2018,4,11,6,30,245.0,54.0,2.6,11.1,93.0,233.77,192.82
2018,4,11,6,45,284.5,69.5,2.65,11.4,131.0,289.41,242.89
2018,4,11,7,0,324.0,85.0,2.7,11.7,169.0,348.56,294.18
2018,4,11,7,15,333.0,104.0,2.65,11.9,207.0,392.73,330.89
2018,4,11,7,30,342.0,123.0,2.6,12.1,245.0,436.45,365.81
2018,4,11,7,45,310.0,150.0,2.6,12.3,273.5,437.83,365.33
2018,4,11,8,0,278.0,177.0,2.6,12.5,302.0,452.63,374.9
2018,4,11,8,15,252.5,201.0,2.55,12.6,324.5,465.7,382.91
2018,4,11,8,30,227.0,225.0,2.5,12.7,347.0,456.1,373.34
2018,4,11,8,45,248.0,246.0,2.5,12.8,390.0,523.39,424.27
2018,4,11,9,0,269.0,267.0,2.5,12.9,433.0,570.68,458.82
2018,4,11,9,15,226.0,286.5,2.55,13.0,432.5,531.14,426.32
2018,4,11,9,30,183.0,306.0,2.6,13.1,432.0,509.89,407.87
2018,4,11,9,45,119.5,313.0,2.7,13.15,397.0,451.7,360.7
2018,4,11,10,0,56.0,320.0,2.8,13.2,362.0,370.54,295.41
2018,4,11,10,15,84.0,346.5,3.0,13.25,412.0,424.44,338.14
2018,4,11,10,30,112.0,373.0,3.2,13.3,462.0,498.59,394.99
2018,4,11,10,45,213.0,376.5,3.35,13.35,552.0,598.76,473.11
2018,4,11,11,0,314.0,380.0,3.5,13.4,642.0,715.7,561.11
2018,4,11,11,15,331.0,384.0,3.65,13.4,664.5,725.95,568.22
2018,4,11,11,30,348.0,388.0,3.8,13.4,687.0,733.82,574.31
2018,4,11,11,45,272.5,407.0,3.9,13.4,642.0,667.34,523.25
2018,4,11,12,0,197.0,426.0,4.0,13.4,597.0,587.71,462.32
2018,4,11,12,15,130.5,394.0,4.1,13.4,507.0,486.61,384.8
2018,4,11,12,30,64.0,362.0,4.2,13.4,417.0,378.09,300.02
2018,4,11,12,45,54.5,356.5,4.25,13.4,403.0,359.3,285.47
2018,4,11,13,0,45.0,351.0,4.3,13.4,389.0,341.19,271.16
2018,4,11,13,15,145.5,361.5,4.35,13.35,481.5,424.23,338.35
2018,4,11,13,30,246.0,372.0,4.4,13.3,574.0,492.96,392.47
2018,4,11,13,45,297.5,357.0,4.4,13.25,594.5,492.01,391.57
2018,4,11,14,0,349.0,342.0,4.4,13.2,615.0,485.36,385.84
2018,4,11,14,15,255.0,340.5,4.45,13.2,535.5,409.87,325.75
2018,4,11,14,30,161.0,339.0,4.5,13.2,456.0,344.1,273.54
2018,4,11,14,45,118.5,313.0,4.55,13.2,397.0,292.54,232.52
2018,4,11,15,0,76.0,287.0,4.6,13.2,338.0,248.61,197.76
2018,4,11,15,15,76.0,270.5,4.6,13.2,318.5,227.38,180.38
2018,4,11,15,30,76.0,254.0,4.6,13.2,299.0,206.27,163.09
2018,4,11,15,45,73.0,233.0,4.6,13.1,273.5,182.05,143.79
2018,4,11,16,0,70.0,212.0,4.6,13.0,248.0,158.59,125.94
2018,4,11,16,15,50.0,150.0,4.6,12.8,174.5,113.37,95.02
2018,4,11,16,30,30.0,88.0,4.6,12.6,101.0,70.83,57.77
2018,4,11,16,45,82.0,80.5,4.6,12.45,109.0,62.95,50.95
2018,4,11,17,0,134.0,73.0,4.6,12.3,117.0,54.65,43.63
2018,4,11,17,15,148.5,65.5,4.65,12.05,106.0,49.76,39.26
2018,4,11,17,30,163.0,58.0,4.7,11.8,95.0,44.62,34.5
2018,4,11,17,45,152.5,52.0,4.75,11.55,79.5,40.13,30.11
2018,4,11,18,0,142.0,46.0,4.8,11.3,64.0,35.38,25.13
2018,4,11,18,15,88.0,30.5,4.7,11.05,40.0,23.66,11.05
2018,4,11,18,30,34.0,15.0,4.6,10.8,16.0,12.8,0.0
2018,4,11,18,45,17.0,7.5,4.55,10.5,8.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,12,5,45,73.5,13.5,2.6,7.55,18.0,41.63,0.0
2018,4,12,6,0,147.0,27.0,2.6,8.0,36.0,121.91,42.84
2018,4,12,6,15,268.0,40.5,2.8,8.45,77.0,217.31,173.37
2018,4,12,6,30,389.0,54.0,3.0,8.9,118.0,317.58,265.07
2018,4,12,6,45,467.5,63.5,3.15,9.4,167.5,400.88,338.91
2018,4,12,7,0,546.0,73.0,3.3,9.9,217.0,490.39,415.24
2018,4,12,7,15,598.5,80.0,3.3,10.25,269.5,563.86,475.56
2018,4,12,7,30,651.0,87.0,3.3,10.6,322.0,639.9,534.34
2018,4,12,7,45,685.0,92.5,3.35,10.95,373.5,701.11,579.57
2018,4,12,8,0,719.0,98.0,3.4,11.3,425.0,762.37,623.56
2018,4,12,8,15,744.5,103.0,3.35,11.6,475.0,815.06,659.63
2018,4,12,8,30,770.0,108.0,3.3,11.9,525.0,866.37,693.87
2018,4,12,8,45,786.0,113.0,3.25,12.2,570.5,901.16,715.48
2018,4,12,9,0,802.0,118.0,3.2,12.5,616.0,939.09,739.14
2018,4,12,9,15,816.0,122.0,3.15,12.75,658.0,970.98,758.34
2018,4,12,9,30,830.0,126.0,3.1,13.0,700.0,999.62,775.15
2018,4,12,9,45,838.0,130.5,3.05,13.25,735.0,1019.3,785.71
2018,4,12,10,0,846.0,135.0,3.0,13.5,770.0,1035.2,793.79
2018,4,12,10,15,729.5,187.5,3.05,13.65,750.0,981.35,755.5
2018,4,12,10,30,613.0,240.0,3.1,13.8,730.0,912.3,706.12
2018,4,12,10,45,668.5,223.5,3.1,14.0,771.5,943.71,728.15
2018,4,12,11,0,724.0,207.0,3.1,14.2,813.0,970.37,745.07
2018,4,12,11,15,799.0,178.0,3.2,14.3,857.5,989.45,757.89
2018,4,12,11,30,874.0,149.0,3.3,14.4,902.0,1012.93,773.88
2018,4,12,11,45,796.5,187.5,3.4,14.45,877.5,953.52,733.1
2018,4,12,12,0,719.0,226.0,3.5,14.5,853.0,902.02,697.86
2018,4,12,12,15,732.5,220.0,3.6,14.5,858.0,879.64,682.84
2018,4,12,12,30,746.0,214.0,3.7,14.5,863.0,853.62,664.75
2018,4,12,12,45,792.0,192.0,3.85,14.5,874.5,829.72,648.99
2018,4,12,13,0,838.0,170.0,4.0,14.5,886.0,807.23,633.48
2018,4,12,13,15,821.0,173.5,4.05,14.5,863.5,755.74,594.72
2018,4,12,13,30,804.0,177.0,4.1,14.5,841.0,703.25,554.57
2018,4,12,13,45,813.5,167.5,4.15,14.45,822.5,655.48,517.41
2018,4,12,14,0,823.0,158.0,4.2,14.4,804.0,604.84,476.89
2018,4,12,14,15,813.0,155.5,4.2,14.35,772.5,547.44,429.63
2018,4,12,14,30,803.0,153.0,4.2,14.3,741.0,489.56,380.6
2018,4,12,14,45,779.5,152.0,4.2,14.2,699.0,424.31,324.7
2018,4,12,15,0,756.0,151.0,4.2,14.1,657.0,362.94,270.76
2018,4,12,15,15,736.5,147.0,4.2,14.1,613.5,302.3,216.8
2018,4,12,15,30,717.0,143.0,4.2,14.1,570.0,243.5,165.4
2018,4,12,15,45,705.5,135.0,4.15,13.9,526.5,184.9,117.82
2018,4,12,16,0,694.0,127.0,4.1,13.7,483.0,127.69,80.77
2018,4,12,16,15,663.5,120.0,4.0,13.45,432.5,84.8,69.67
2018,4,12,16,30,633.0,113.0,3.9,13.2,382.0,81.77,67.32
2018,4,12,16,45,591.5,105.0,3.8,12.95,330.5,77.71,63.97
2018,4,12,17,0,550.0,97.0,3.7,12.7,279.0,73.52,60.41
2018,4,12,17,15,488.5,87.5,3.55,12.2,228.0,65.0,52.89
2018,4,12,17,30,427.0,78.0,3.4,11.7,177.0,58.5,46.96
2018,4,12,17,45,340.0,65.0,3.2,11.2,131.0,49.18,38.25
2018,4,12,18,0,253.0,52.0,3.0,10.7,85.0,39.7,29.05
2018,4,12,18,15,156.0,35.0,3.0,10.4,52.5,26.98,14.22
2018,4,12,18,30,59.0,18.0,3.0,10.1,20.0,15.36,0.0
2018,4,12,18,45,29.5,9.0,2.95,9.8,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,5,15,5.0,2.0,2.1,6.4,2.0,0.0,0.0
2018,4,13,5,30,10.0,4.0,2.1,6.9,4.0,0.0,0.0
2018,4,13,5,45,79.0,17.5,2.1,7.45,22.5,47.33,0.0
2018,4,13,6,0,148.0,31.0,2.1,8.0,41.0,129.15,61.27
2018,4,13,6,15,259.0,44.5,2.1,8.6,80.5,217.58,174.34
2018,4,13,6,30,370.0,58.0,2.1,9.2,120.0,310.58,258.46
2018,4,13,6,45,452.0,66.5,2.15,9.8,169.0,394.23,331.49
2018,4,13,7,0,534.0,75.0,2.2,10.4,218.0,484.43,407.02
2018,4,13,7,15,587.5,81.0,2.35,11.1,270.0,556.94,465.5
2018,4,13,7,30,641.0,87.0,2.5,11.8,322.0,632.03,522.69
2018,4,13,7,45,679.5,92.5,2.6,12.5,374.5,696.42,569.16
2018,4,13,8,0,718.0,98.0,2.7,13.2,427.0,761.22,614.53
2018,4,13,8,15,745.0,102.0,2.7,13.7,477.0,813.88,649.57
2018,4,13,8,30,772.0,106.0,2.7,14.2,527.0,859.8,679.01
2018,4,13,8,45,791.0,109.5,2.75,14.7,573.0,901.45,705.29
2018,4,13,9,0,810.0,113.0,2.8,15.2,619.0,940.58,729.46
2018,4,13,9,15,828.5,114.5,2.7,15.6,661.5,974.07,748.42
2018,4,13,9,30,847.0,116.0,2.6,16.0,704.0,1004.44,764.97
2018,4,13,9,45,863.0,115.5,2.55,16.35,741.0,1026.59,776.48
2018,4,13,10,0,879.0,115.0,2.5,16.7,778.0,1032.35,777.14
2018,4,13,10,15,886.0,116.5,2.45,17.0,807.0,1040.12,779.58
2018,4,13,10,30,893.0,118.0,2.4,17.3,836.0,1043.96,779.53
2018,4,13,10,45,898.0,119.5,2.4,17.6,858.0,1041.79,776.29
2018,4,13,11,0,903.0,121.0,2.4,17.9,880.0,1035.61,770.64
2018,4,13,11,15,904.5,122.5,2.35,18.15,893.5,1021.99,759.89
2018,4,13,11,30,906.0,124.0,2.3,18.4,907.0,1004.51,746.82
2018,4,13,11,45,905.5,125.0,2.25,18.65,912.5,980.87,729.88
2018,4,13,12,0,905.0,126.0,2.2,18.9,918.0,953.67,710.73
2018,4,13,12,15,888.5,134.0,2.2,19.05,910.5,915.52,685.13
2018,4,13,12,30,872.0,142.0,2.2,19.2,903.0,874.84,657.8
2018,4,13,12,45,815.5,171.5,2.25,19.4,877.5,828.9,627.01
2018,4,13,13,0,759.0,201.0,2.3,19.6,852.0,777.85,589.94
2018,4,13,13,15,763.5,193.0,2.3,19.65,837.0,733.62,558.37
2018,4,13,13,30,768.0,185.0,2.3,19.7,822.0,686.92,524.21
2018,4,13,13,45,803.0,161.5,2.3,19.8,810.0,642.62,491.14
2018,4,13,14,0,838.0,138.0,2.3,19.9,798.0,594.97,454.27
2018,4,13,14,15,760.0,163.5,2.3,19.85,744.0,524.83,399.4
2018,4,13,14,30,682.0,189.0,2.3,19.8,690.0,461.33,348.73
2018,4,13,14,45,655.0,185.5,2.35,19.8,647.0,401.72,299.93
2018,4,13,15,0,628.0,182.0,2.4,19.8,604.0,344.54,252.02
2018,4,13,15,15,664.5,158.5,2.4,19.8,579.0,291.33,204.74
2018,4,13,15,30,701.0,135.0,2.4,19.8,554.0,233.45,153.78
2018,4,13,15,45,690.5,125.5,2.35,19.4,510.5,175.13,107.8
2018,4,13,16,0,680.0,116.0,2.3,19.0,467.0,118.12,71.78
2018,4,13,16,15,659.5,107.5,2.3,18.55,419.5,75.75,60.41
2018,4,13,16,30,639.0,99.0,2.3,18.1,372.0,71.45,57.03
2018,4,13,16,45,606.0,90.5,2.3,17.7,322.5,66.74,53.18
2018,4,13,17,0,573.0,82.0,2.3,17.3,273.0,61.81,49.04
2018,4,13,17,15,511.0,73.5,2.3,16.6,221.5,56.41,44.41
2018,4,13,17,30,449.0,65.0,2.3,15.9,170.0,50.89,39.49
