Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,14,30,854.0,125.0,3.0,19.4,792.0,466.46,350.27
2018,5,3,14,45,802.5,137.0,3.0,19.35,740.0,403.25,297.3
2018,5,3,15,0,751.0,149.0,3.0,19.3,688.0,339.99,243.88
2018,5,3,15,15,755.5,136.0,3.0,19.3,650.5,286.06,196.07
2018,5,3,15,30,760.0,123.0,3.0,19.3,613.0,226.41,144.99
2018,5,3,15,45,758.5,112.5,2.95,18.95,571.0,167.06,99.17
2018,5,3,16,0,757.0,102.0,2.9,18.6,529.0,107.79,64.57
2018,5,3,16,15,734.0,98.5,2.9,18.2,481.5,75.31,59.92
2018,5,3,16,30,711.0,95.0,2.9,17.8,434.0,67.69,53.63
2018,5,3,16,45,680.0,87.5,2.95,17.45,382.0,63.65,50.37
2018,5,3,17,0,649.0,80.0,3.0,17.1,330.0,59.39,46.86
2018,5,3,17,15,611.5,75.0,3.0,16.5,282.5,56.73,44.72
2018,5,3,17,30,574.0,70.0,3.0,15.9,235.0,54.02,42.44
2018,5,3,17,45,509.0,62.0,3.0,15.35,186.5,48.67,37.64
2018,5,3,18,0,444.0,54.0,3.0,14.8,138.0,43.22,32.56
2018,5,3,18,15,347.0,44.5,2.95,14.25,98.0,36.26,25.86
2018,5,3,18,30,250.0,35.0,2.9,13.7,58.0,27.16,15.97
2018,5,3,18,45,145.5,21.5,2.85,13.15,33.0,16.78,0.0
2018,5,3,19,0,41.0,8.0,2.8,12.6,8.0,6.83,0.0
2018,5,3,19,15,20.5,4.0,2.8,12.35,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,4,5,15,23.0,7.0,2.0,9.45,8.5,12.93,0.0
2018,5,4,5,30,46.0,14.0,2.2,9.9,17.0,36.4,0.0
2018,5,4,5,45,116.0,28.0,2.4,10.4,43.5,100.08,73.91
2018,5,4,6,0,186.0,42.0,2.6,10.9,70.0,156.43,126.03
2018,5,4,6,15,132.0,52.5,2.55,11.45,76.5,137.09,112.43
2018,5,4,6,30,78.0,63.0,2.5,12.0,83.0,113.18,92.79
2018,5,4,6,45,39.5,77.5,2.45,12.55,87.5,97.48,79.05
2018,5,4,7,0,1.0,92.0,2.4,13.1,92.0,80.08,63.13
2018,5,4,7,15,3.0,116.0,2.15,13.8,117.0,103.85,82.97
2018,5,4,7,30,5.0,140.0,1.9,14.5,142.0,127.78,102.46
2018,5,4,7,45,18.0,168.5,1.65,15.15,178.0,165.3,133.12
2018,5,4,8,0,31.0,197.0,1.4,15.8,214.0,218.44,175.5
2018,5,4,8,15,67.5,233.5,1.3,16.45,274.0,289.2,231.36
2018,5,4,8,30,104.0,270.0,1.2,17.1,334.0,361.76,286.58
2018,5,4,8,45,217.5,269.5,1.1,17.7,416.0,484.96,380.06
2018,5,4,9,0,331.0,269.0,1.0,18.3,498.0,614.13,472.42
2018,5,4,9,15,528.0,215.5,1.05,18.85,605.0,771.41,583.43
2018,5,4,9,30,725.0,162.0,1.1,19.4,712.0,921.08,680.77
2018,5,4,9,45,744.0,169.5,1.1,19.95,756.0,952.37,696.3
2018,5,4,10,0,763.0,177.0,1.1,20.5,800.0,980.35,711.15
2018,5,4,10,15,784.0,173.5,1.15,20.95,832.0,986.51,713.35
2018,5,4,10,30,805.0,170.0,1.2,21.4,864.0,997.95,719.29
2018,5,4,10,45,757.5,203.0,1.25,21.85,868.0,983.79,709.13
2018,5,4,11,0,710.0,236.0,1.3,22.3,872.0,957.22,691.5
2018,5,4,11,15,629.0,286.0,1.3,22.6,855.5,910.11,658.3
2018,5,4,11,30,548.0,336.0,1.3,22.9,839.0,861.29,623.78
2018,5,4,11,45,521.5,353.0,1.25,23.25,834.0,832.98,603.25
2018,5,4,12,0,495.0,370.0,1.2,23.6,829.0,802.94,581.38
2018,5,4,12,15,498.5,367.5,1.2,23.8,828.5,780.19,566.05
2018,5,4,12,30,502.0,365.0,1.2,24.0,828.0,755.22,549.03
2018,5,4,12,45,507.5,356.5,1.2,24.15,820.5,724.69,528.38
2018,5,4,13,0,513.0,348.0,1.2,24.3,813.0,692.22,506.17
2018,5,4,13,15,516.5,335.5,1.3,24.35,796.0,653.31,480.26
2018,5,4,13,30,520.0,323.0,1.4,24.4,779.0,612.99,452.63
2018,5,4,13,45,637.0,257.0,1.5,24.4,800.0,596.03,441.57
2018,5,4,14,0,754.0,191.0,1.6,24.4,821.0,567.0,420.14
2018,5,4,14,15,745.0,185.5,1.75,24.2,788.5,511.41,378.16
2018,5,4,14,30,736.0,180.0,1.9,24.0,756.0,455.56,334.48
2018,5,4,14,45,707.5,180.0,2.0,23.85,712.5,396.69,287.13
2018,5,4,15,0,679.0,180.0,2.1,23.7,669.0,340.21,240.67
2018,5,4,15,15,703.0,157.0,2.1,23.7,637.0,282.59,191.17
2018,5,4,15,30,727.0,134.0,2.1,23.7,605.0,222.02,140.04
2018,5,4,15,45,750.5,118.0,2.35,23.05,573.0,169.8,99.95
2018,5,4,16,0,774.0,102.0,2.6,22.4,541.0,108.42,63.72
2018,5,4,16,15,748.0,99.5,2.65,21.85,492.0,76.17,59.74
2018,5,4,16,30,722.0,97.0,2.7,21.3,443.0,69.12,54.08
2018,5,4,16,45,687.5,90.5,2.75,20.75,390.0,65.77,51.51
2018,5,4,17,0,653.0,84.0,2.8,20.2,337.0,62.26,48.74
2018,5,4,17,15,617.5,77.0,2.8,19.4,288.0,58.22,45.48
2018,5,4,17,30,582.0,70.0,2.8,18.6,239.0,54.01,41.96
2018,5,4,17,45,516.0,62.5,2.8,17.8,190.5,49.04,37.6
2018,5,4,18,0,450.0,55.0,2.8,17.0,142.0,44.02,32.97
2018,5,4,18,15,348.0,45.5,2.7,16.3,100.5,37.05,26.36
2018,5,4,18,30,246.0,36.0,2.6,15.6,59.0,27.9,16.7
2018,5,4,18,45,143.5,22.0,2.55,14.9,33.5,17.15,0.0
2018,5,4,19,0,41.0,8.0,2.5,14.2,8.0,6.83,0.0
2018,5,4,19,15,20.5,4.0,2.45,13.9,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.5,2.3,11.35,3.5,2.99,0.0
2018,5,5,5,30,0.0,7.0,2.3,11.6,7.0,5.75,0.0
2018,5,5,5,45,0.0,12.0,2.35,11.85,12.0,9.86,2.32
2018,5,5,6,0,0.0,17.0,2.4,12.1,17.0,13.98,6.21
2018,5,5,6,15,0.0,26.0,2.35,12.35,26.0,21.43,12.78
2018,5,5,6,30,0.0,35.0,2.3,12.6,35.0,28.89,19.32
2018,5,5,6,45,0.0,54.5,2.25,12.85,54.5,45.11,33.33
2018,5,5,7,0,0.0,74.0,2.2,13.1,74.0,61.9,47.64
2018,5,5,7,15,24.0,119.0,2.25,13.3,129.5,130.86,106.57
2018,5,5,7,30,48.0,164.0,2.3,13.5,185.0,198.13,162.64
2018,5,5,7,45,162.0,190.0,2.3,13.7,274.5,334.28,275.61
2018,5,5,8,0,276.0,216.0,2.3,13.9,364.0,480.94,391.73
2018,5,5,8,15,306.0,233.0,2.3,14.3,411.0,533.37,429.87
2018,5,5,8,30,336.0,250.0,2.3,14.7,458.0,586.26,468.09
2018,5,5,8,45,301.5,279.5,2.3,15.1,476.0,593.1,469.64
2018,5,5,9,0,267.0,309.0,2.3,15.5,494.0,596.56,469.01
2018,5,5,9,15,264.0,329.0,2.2,16.05,521.0,617.12,481.24
2018,5,5,9,30,261.0,349.0,2.1,16.6,548.0,635.99,491.94
2018,5,5,9,45,270.5,364.0,2.0,17.2,578.0,660.18,506.62
2018,5,5,10,0,280.0,379.0,1.9,17.8,608.0,682.83,519.9
2018,5,5,10,15,226.0,389.5,1.9,18.05,578.5,616.49,470.27
2018,5,5,10,30,172.0,400.0,1.9,18.3,549.0,568.95,434.05
2018,5,5,10,45,146.5,413.5,1.9,18.55,542.5,551.96,420.35
2018,5,5,11,0,121.0,427.0,1.9,18.8,536.0,534.3,406.02
2018,5,5,11,15,111.5,435.0,2.05,18.75,536.5,526.13,400.19
2018,5,5,11,30,102.0,443.0,2.2,18.7,537.0,502.04,382.83
2018,5,5,11,45,119.5,450.5,2.35,18.6,561.0,532.12,405.59
2018,5,5,12,0,137.0,458.0,2.5,18.5,585.0,544.96,415.59
2018,5,5,12,15,110.0,416.0,2.6,18.3,518.0,473.23,363.15
2018,5,5,12,30,83.0,374.0,2.7,18.1,451.0,394.6,304.93
2018,5,5,12,45,53.5,354.5,2.85,17.9,404.0,347.83,269.54
2018,5,5,13,0,24.0,335.0,3.0,17.7,357.0,303.81,235.7
2018,5,5,13,15,73.0,354.0,3.1,17.5,418.5,349.05,271.86
2018,5,5,13,30,122.0,373.0,3.2,17.3,480.0,391.99,305.34
2018,5,5,13,45,208.5,380.0,3.3,17.1,557.0,436.39,339.71
2018,5,5,14,0,295.0,387.0,3.4,16.9,634.0,470.25,364.92
2018,5,5,14,15,280.5,365.0,3.5,16.85,593.0,422.89,327.92
2018,5,5,14,30,266.0,343.0,3.6,16.8,552.0,377.35,292.05
2018,5,5,14,45,269.5,321.0,3.7,16.75,524.0,340.31,261.92
2018,5,5,15,0,273.0,299.0,3.8,16.7,496.0,303.14,231.09
2018,5,5,15,15,421.0,243.5,3.8,16.7,527.0,274.17,201.12
2018,5,5,15,30,569.0,188.0,3.8,16.7,558.0,231.46,158.82
2018,5,5,15,45,644.5,150.5,3.85,16.75,540.5,173.07,109.8
2018,5,5,16,0,720.0,113.0,3.9,16.8,523.0,106.28,64.85
2018,5,5,16,15,629.0,125.0,3.85,16.7,459.5,84.58,68.32
2018,5,5,16,30,538.0,137.0,3.8,16.6,396.0,93.82,76.62
2018,5,5,16,45,547.0,118.5,3.8,16.45,356.0,84.13,68.46
2018,5,5,17,0,556.0,100.0,3.8,16.3,316.0,72.92,58.88
2018,5,5,17,15,516.0,91.0,3.75,15.85,269.0,67.85,54.65
2018,5,5,17,30,476.0,82.0,3.7,15.4,222.0,62.56,50.09
2018,5,5,17,45,396.0,71.5,3.65,14.9,172.5,53.5,42.01
2018,5,5,18,0,316.0,61.0,3.6,14.4,123.0,45.99,35.09
2018,5,5,18,15,242.5,48.0,3.55,13.9,87.5,36.54,26.25
2018,5,5,18,30,169.0,35.0,3.5,13.4,52.0,26.9,16.32
2018,5,5,18,45,96.5,21.5,3.45,12.9,30.0,16.69,0.0
2018,5,5,19,0,24.0,8.0,3.4,12.4,8.0,6.83,0.0
2018,5,5,19,15,12.0,4.0,3.45,12.15,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,6,4,45,5.5,1.5,2.55,9.65,1.5,0.0,0.0
2018,5,6,5,0,11.0,3.0,2.6,9.7,3.0,0.0,0.0
2018,5,6,5,15,11.0,10.0,2.7,10.1,10.5,11.86,0.0
2018,5,6,5,30,11.0,17.0,2.8,10.5,18.0,19.22,0.97
2018,5,6,5,45,7.0,32.5,2.95,10.85,33.0,31.67,20.16
2018,5,6,6,0,3.0,48.0,3.1,11.2,48.0,44.22,31.92
2018,5,6,6,15,36.5,69.0,3.1,11.6,78.0,88.14,70.29
2018,5,6,6,30,70.0,90.0,3.1,12.0,108.0,141.03,116.33
2018,5,6,6,45,135.0,112.5,3.1,12.4,157.0,209.72,175.62
2018,5,6,7,0,200.0,135.0,3.1,12.8,206.0,297.68,249.48
2018,5,6,7,15,234.5,154.5,3.1,13.25,250.5,352.71,294.14
2018,5,6,7,30,269.0,174.0,3.1,13.7,295.0,409.9,339.5
2018,5,6,7,45,372.5,173.5,3.05,14.15,362.0,519.29,425.9
2018,5,6,8,0,476.0,173.0,3.0,14.6,429.0,619.19,502.06
2018,5,6,8,15,655.0,135.0,3.0,15.1,522.0,757.82,604.73
2018,5,6,8,30,834.0,97.0,3.0,15.6,615.0,889.04,695.23
2018,5,6,8,45,838.5,103.0,3.0,16.1,655.5,919.78,712.49
2018,5,6,9,0,843.0,109.0,3.0,16.6,696.0,947.19,728.14
2018,5,6,9,15,827.0,124.0,3.1,17.0,727.0,961.43,735.76
2018,5,6,9,30,811.0,139.0,3.2,17.4,758.0,971.02,740.41
2018,5,6,9,45,792.5,156.5,3.25,17.8,783.5,976.24,741.83
2018,5,6,10,0,774.0,174.0,3.3,18.2,809.0,976.89,740.33
2018,5,6,10,15,847.0,141.5,3.4,18.5,857.5,1013.66,764.11
2018,5,6,10,30,920.0,109.0,3.5,18.8,906.0,1033.34,776.01
2018,5,6,10,45,859.0,148.0,3.6,19.15,905.5,1016.45,763.46
2018,5,6,11,0,798.0,187.0,3.7,19.5,905.0,982.09,739.49
2018,5,6,11,15,727.5,231.5,3.75,19.65,893.5,950.53,717.73
2018,5,6,11,30,657.0,276.0,3.8,19.8,882.0,906.22,685.25
2018,5,6,11,45,689.0,250.5,3.9,20.0,889.0,890.26,675.13
2018,5,6,12,0,721.0,225.0,4.0,20.2,896.0,869.72,661.5
2018,5,6,12,15,534.0,323.5,4.0,20.2,820.0,769.29,585.92
2018,5,6,12,30,347.0,422.0,4.0,20.2,744.0,669.13,509.93
2018,5,6,12,45,419.0,390.0,4.0,20.25,774.5,681.74,520.58
2018,5,6,13,0,491.0,358.0,4.0,20.3,805.0,682.19,521.55
2018,5,6,13,15,484.0,351.5,3.95,20.15,785.0,641.81,491.65
2018,5,6,13,30,477.0,345.0,3.9,20.0,765.0,600.9,461.09
2018,5,6,13,45,401.0,352.0,3.85,19.85,698.5,529.27,406.81
2018,5,6,14,0,325.0,359.0,3.8,19.7,632.0,464.48,357.24
2018,5,6,14,15,268.5,360.5,3.7,19.4,580.5,413.24,317.78
2018,5,6,14,30,212.0,362.0,3.6,19.1,529.0,370.4,284.66
2018,5,6,14,45,170.5,341.5,3.55,18.85,471.5,321.9,247.28
2018,5,6,15,0,129.0,321.0,3.5,18.6,414.0,278.63,214.11
2018,5,6,15,15,153.0,291.0,3.5,18.6,395.0,250.6,190.76
2018,5,6,15,30,177.0,261.0,3.5,18.6,376.0,220.34,165.46
2018,5,6,15,45,270.0,232.5,3.45,17.9,393.5,189.19,137.85
2018,5,6,16,0,363.0,204.0,3.4,17.2,411.0,153.81,112.44
2018,5,6,16,15,246.5,200.5,3.4,16.85,335.5,133.39,110.21
2018,5,6,16,30,130.0,197.0,3.4,16.5,260.0,136.87,113.75
2018,5,6,16,45,199.0,165.5,3.35,16.15,249.5,119.1,98.9
2018,5,6,17,0,268.0,134.0,3.3,15.8,239.0,95.68,78.91
2018,5,6,17,15,284.5,117.0,3.25,15.5,214.0,85.24,70.02
2018,5,6,17,30,301.0,100.0,3.2,15.2,189.0,71.84,58.32
2018,5,6,17,45,254.5,84.5,3.15,14.85,149.5,63.42,50.81
2018,5,6,18,0,208.0,69.0,3.1,14.5,110.0,52.29,40.65
2018,5,6,18,15,157.5,52.5,3.0,14.15,78.5,40.21,29.45
2018,5,6,18,30,107.0,36.0,2.9,13.8,47.0,27.9,17.32
2018,5,6,18,45,60.5,21.5,2.8,13.5,27.0,16.85,0.0
2018,5,6,19,0,14.0,7.0,2.7,13.2,7.0,5.97,0.0
2018,5,6,19,15,7.0,3.5,2.7,13.05,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,7,4,45,8.0,2.5,2.55,10.25,2.0,0.0,0.0
2018,5,7,5,0,16.0,5.0,2.5,10.3,4.0,0.0,0.0
2018,5,7,5,15,96.5,16.5,2.55,10.85,22.0,43.21,0.0
2018,5,7,5,30,177.0,28.0,2.6,11.4,40.0,111.14,41.9
2018,5,7,5,45,288.5,39.5,2.65,11.9,78.0,187.0,143.25
2018,5,7,6,0,400.0,51.0,2.7,12.4,116.0,270.92,219.09
2018,5,7,6,15,477.0,59.0,2.6,13.0,163.5,344.83,284.17
2018,5,7,6,30,554.0,67.0,2.5,13.6,211.0,425.52,352.52
2018,5,7,6,45,605.5,73.0,2.4,14.15,262.0,494.13,408.57
2018,5,7,7,0,657.0,79.0,2.3,14.7,313.0,565.92,464.61
2018,5,7,7,15,693.0,83.0,2.25,15.4,364.5,626.74,509.56
2018,5,7,7,30,729.0,87.0,2.2,16.1,416.0,688.35,552.11
2018,5,7,7,45,742.5,94.5,2.1,16.75,463.0,732.63,580.29
2018,5,7,8,0,756.0,102.0,2.0,17.4,510.0,778.81,609.03
2018,5,7,8,15,776.0,106.0,1.95,18.05,558.0,824.72,637.11
2018,5,7,8,30,796.0,110.0,1.9,18.7,606.0,868.71,663.14
2018,5,7,8,45,824.5,108.0,1.8,19.35,654.0,911.51,687.18
2018,5,7,9,0,853.0,106.0,1.7,20.0,702.0,941.22,701.87
2018,5,7,9,15,866.5,107.0,1.65,20.5,742.0,967.93,715.49
2018,5,7,9,30,880.0,108.0,1.6,21.0,782.0,991.4,726.87
2018,5,7,9,45,892.0,108.5,1.55,21.5,817.0,1009.41,734.69
2018,5,7,10,0,904.0,109.0,1.5,22.0,852.0,1023.78,740.24
2018,5,7,10,15,909.0,111.0,1.55,22.35,879.0,1028.97,742.12
2018,5,7,10,30,914.0,113.0,1.6,22.7,906.0,1030.21,741.74
2018,5,7,10,45,917.5,114.0,1.65,23.05,926.0,1025.0,737.47
2018,5,7,11,0,921.0,115.0,1.7,23.4,946.0,1015.85,730.9
2018,5,7,11,15,924.0,115.0,1.75,23.6,958.5,1001.36,721.52
2018,5,7,11,30,927.0,115.0,1.8,23.8,971.0,983.07,709.83
2018,5,7,11,45,929.0,114.5,1.9,24.0,976.5,959.69,695.53
2018,5,7,12,0,931.0,114.0,2.0,24.2,982.0,932.74,678.87
2018,5,7,12,15,911.0,125.5,2.05,24.25,973.0,894.38,654.51
2018,5,7,12,30,891.0,137.0,2.1,24.3,964.0,853.63,628.42
2018,5,7,12,45,885.5,138.5,2.15,24.4,953.0,813.87,602.61
2018,5,7,13,0,880.0,140.0,2.2,24.5,942.0,771.73,574.07
2018,5,7,13,15,894.5,129.0,2.25,24.45,931.0,731.11,545.69
2018,5,7,13,30,909.0,118.0,2.3,24.4,920.0,686.8,513.77
2018,5,7,13,45,850.0,145.0,2.35,24.4,878.5,628.15,469.8
2018,5,7,14,0,791.0,172.0,2.4,24.4,837.0,569.76,425.22
2018,5,7,14,15,764.5,176.5,2.5,24.3,800.0,511.21,380.02
2018,5,7,14,30,738.0,181.0,2.6,24.2,763.0,454.88,335.12
2018,5,7,14,45,801.5,143.5,2.65,24.05,748.5,405.2,292.49
2018,5,7,15,0,865.0,106.0,2.7,23.9,734.0,349.06,242.73
2018,5,7,15,15,851.5,103.5,2.7,23.9,691.5,288.73,190.76
2018,5,7,15,30,838.0,101.0,2.7,23.9,649.0,222.62,135.93
2018,5,7,15,45,822.5,97.0,2.9,23.3,602.5,162.06,90.89
2018,5,7,16,0,807.0,93.0,3.1,22.7,556.0,103.17,58.75
2018,5,7,16,15,785.5,89.5,3.2,22.15,506.5,69.34,53.84
2018,5,7,16,30,764.0,86.0,3.3,21.6,457.0,67.83,52.89
2018,5,7,16,45,734.5,81.5,3.4,21.05,406.0,65.39,51.09
2018,5,7,17,0,705.0,77.0,3.5,20.5,355.0,57.62,44.64
2018,5,7,17,15,661.0,72.5,3.45,19.75,303.5,55.09,42.68
2018,5,7,17,30,617.0,68.0,3.4,19.0,252.0,52.55,40.61
2018,5,7,17,45,551.5,62.0,3.4,18.25,202.5,48.66,37.22
2018,5,7,18,0,486.0,56.0,3.4,17.5,153.0,44.81,33.66
2018,5,7,18,15,387.5,46.5,3.3,16.9,110.0,37.8,27.08
2018,5,7,18,30,289.0,37.0,3.2,16.3,67.0,30.75,19.63
2018,5,7,18,45,172.5,23.0,3.1,15.65,38.5,17.95,0.0
2018,5,7,19,0,56.0,9.0,3.0,15.0,10.0,7.68,0.0
2018,5,7,19,15,28.0,4.5,2.95,14.75,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,8,4,45,14.0,2.5,2.6,11.4,2.0,0.0,0.0
2018,5,8,5,0,28.0,5.0,2.7,11.5,4.0,0.0,0.0
2018,5,8,5,15,124.5,16.0,2.85,11.9,23.0,51.2,0.0
2018,5,8,5,30,221.0,27.0,3.0,12.3,42.0,125.06,56.35
2018,5,8,5,45,332.0,36.5,3.15,12.7,80.5,202.65,155.72
2018,5,8,6,0,443.0,46.0,3.3,13.1,119.0,286.33,231.51
2018,5,8,6,15,487.0,55.0,3.4,13.6,161.5,345.5,285.08
2018,5,8,6,30,531.0,64.0,3.5,14.1,204.0,408.29,339.64
2018,5,8,6,45,534.0,78.0,3.55,14.55,244.5,453.99,378.01
2018,5,8,7,0,537.0,92.0,3.6,15.0,285.0,498.39,413.63
2018,5,8,7,15,609.0,92.5,3.6,15.4,343.5,576.31,475.07
2018,5,8,7,30,681.0,93.0,3.6,15.8,402.0,657.99,536.27
2018,5,8,7,45,715.5,96.0,3.6,16.2,454.0,715.67,576.83
2018,5,8,8,0,750.0,99.0,3.6,16.6,506.0,769.5,613.69
2018,5,8,8,15,783.0,98.0,3.5,16.85,556.5,820.74,647.74
2018,5,8,8,30,816.0,97.0,3.4,17.1,607.0,870.72,680.15
2018,5,8,8,45,828.5,99.5,3.35,17.35,649.5,904.23,700.64
2018,5,8,9,0,841.0,102.0,3.3,17.6,692.0,924.27,711.66
2018,5,8,9,15,852.0,104.5,3.2,17.7,730.5,950.02,726.75
2018,5,8,9,30,863.0,107.0,3.1,17.8,769.0,972.49,739.43
2018,5,8,9,45,872.0,107.5,3.0,17.95,801.5,987.37,746.78
2018,5,8,10,0,881.0,108.0,2.9,18.1,834.0,998.66,751.79
2018,5,8,10,15,888.5,108.5,2.85,18.45,861.0,1004.75,753.29
2018,5,8,10,30,896.0,109.0,2.8,18.8,888.0,1007.04,752.42
2018,5,8,10,45,903.0,108.0,2.8,19.15,908.5,1003.43,748.27
2018,5,8,11,0,910.0,107.0,2.8,19.5,929.0,995.97,741.75
2018,5,8,11,15,913.5,107.0,2.8,19.95,942.5,982.28,731.0
2018,5,8,11,30,917.0,107.0,2.8,20.4,956.0,964.82,717.92
2018,5,8,11,45,920.0,106.0,2.8,20.85,961.5,942.27,701.59
2018,5,8,12,0,923.0,105.0,2.8,21.3,967.0,916.16,682.99
2018,5,8,12,15,921.5,105.5,2.9,21.5,964.5,884.15,661.84
2018,5,8,12,30,920.0,106.0,3.0,21.7,962.0,849.04,638.46
2018,5,8,12,45,916.0,107.0,3.15,21.95,951.5,809.51,611.98
2018,5,8,13,0,912.0,108.0,3.3,22.2,941.0,767.39,583.39
2018,5,8,13,15,908.5,107.0,3.45,22.2,923.5,721.53,550.27
2018,5,8,13,30,905.0,106.0,3.6,22.2,906.0,673.47,514.49
2018,5,8,13,45,899.5,105.0,3.8,22.15,882.0,622.22,475.46
2018,5,8,14,0,894.0,104.0,4.0,22.1,858.0,569.37,433.88
2018,5,8,14,15,886.0,103.0,4.05,21.9,827.0,513.94,388.86
2018,5,8,14,30,878.0,102.0,4.1,21.7,796.0,457.63,341.7
2018,5,8,14,45,868.0,100.0,4.2,21.5,759.0,399.2,291.58
2018,5,8,15,0,858.0,98.0,4.3,21.3,722.0,340.64,240.27
2018,5,8,15,15,844.5,95.5,4.3,21.3,680.0,280.96,187.77
2018,5,8,15,30,831.0,93.0,4.3,21.3,638.0,222.08,137.68
2018,5,8,15,45,811.5,91.5,4.15,20.8,592.0,156.63,88.06
2018,5,8,16,0,792.0,90.0,4.0,20.3,546.0,100.14,57.29
2018,5,8,16,15,768.0,87.5,3.95,19.95,497.0,67.59,52.83
2018,5,8,16,30,744.0,85.0,3.9,19.6,448.0,66.74,52.39
2018,5,8,16,45,712.5,81.0,3.8,19.25,397.5,64.66,50.84
2018,5,8,17,0,681.0,77.0,3.7,18.9,347.0,57.29,44.64
2018,5,8,17,15,639.0,72.5,3.6,18.45,297.0,54.81,42.66
2018,5,8,17,30,597.0,68.0,3.5,18.0,247.0,52.3,40.57
2018,5,8,17,45,536.5,61.0,3.4,17.5,199.0,47.68,36.48
2018,5,8,18,0,476.0,54.0,3.3,17.0,151.0,42.99,32.16
2018,5,8,18,15,382.5,45.0,3.15,16.5,109.0,36.38,25.94
2018,5,8,18,30,289.0,36.0,3.0,16.0,67.0,29.73,18.99
2018,5,8,18,45,173.5,22.5,2.8,15.5,38.5,17.56,0.0
2018,5,8,19,0,58.0,9.0,2.6,15.0,10.0,7.68,0.0
2018,5,8,19,15,29.0,4.5,2.55,14.75,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,9,4,45,16.5,3.0,2.8,11.7,2.5,0.0,0.0
2018,5,9,5,0,33.0,6.0,2.8,11.7,5.0,0.0,0.0
2018,5,9,5,15,137.5,17.0,2.95,12.15,25.0,55.94,0.0
2018,5,9,5,30,242.0,28.0,3.1,12.6,45.0,134.27,68.19
2018,5,9,5,45,357.0,37.0,3.25,13.0,85.0,213.41,164.54
2018,5,9,6,0,472.0,46.0,3.4,13.4,125.0,299.81,242.35
2018,5,9,6,15,536.5,53.0,3.55,13.8,172.5,369.07,304.28
2018,5,9,6,30,601.0,60.0,3.7,14.2,220.0,443.91,368.79
2018,5,9,6,45,654.5,64.5,3.8,14.6,272.5,513.82,427.04
2018,5,9,7,0,708.0,69.0,3.9,15.0,325.0,584.19,483.62
2018,5,9,7,15,709.5,79.5,3.95,15.4,369.5,632.96,520.25
2018,5,9,7,30,711.0,90.0,4.0,15.8,414.0,676.61,551.33
2018,5,9,7,45,750.0,91.5,4.05,16.2,468.5,733.68,591.79
2018,5,9,8,0,789.0,93.0,4.1,16.6,523.0,794.58,634.07
2018,5,9,8,15,821.5,91.5,4.1,16.9,574.5,845.79,668.4
2018,5,9,8,30,854.0,90.0,4.1,17.2,626.0,886.25,694.48
2018,5,9,8,45,867.0,92.5,4.15,17.55,670.0,920.71,716.17
2018,5,9,9,0,880.0,95.0,4.2,17.9,714.0,952.25,735.68
2018,5,9,9,15,891.5,96.0,4.15,18.25,753.0,977.52,750.15
2018,5,9,9,30,903.0,97.0,4.1,18.6,792.0,999.41,762.27
2018,5,9,9,45,913.5,97.5,4.1,18.9,826.5,1016.21,771.39
2018,5,9,10,0,924.0,98.0,4.1,19.2,861.0,1029.29,778.07
2018,5,9,10,15,929.0,99.5,4.1,19.45,888.0,1034.12,779.44
2018,5,9,10,30,934.0,101.0,4.1,19.7,915.0,1034.95,778.32
2018,5,9,10,45,936.5,103.0,4.1,19.95,935.0,1029.82,773.35
2018,5,9,11,0,939.0,105.0,4.1,20.2,955.0,1020.69,765.88
2018,5,9,11,15,940.0,106.5,4.05,20.35,967.5,1005.67,754.58
2018,5,9,11,30,941.0,108.0,4.0,20.5,980.0,986.81,740.86
2018,5,9,11,45,939.0,109.0,3.95,20.7,983.5,961.04,722.43
2018,5,9,12,0,937.0,110.0,3.9,20.9,987.0,931.83,701.77
2018,5,9,12,15,935.0,111.0,3.9,20.95,984.0,899.34,679.58
2018,5,9,12,30,933.0,112.0,3.9,21.0,981.0,863.74,655.19
2018,5,9,12,45,927.5,113.5,3.9,21.1,970.0,822.93,626.94
2018,5,9,13,0,922.0,115.0,3.9,21.2,959.0,779.6,596.65
2018,5,9,13,15,917.5,115.0,3.95,21.2,941.5,733.4,562.4
2018,5,9,13,30,913.0,115.0,4.0,21.2,924.0,685.05,525.73
2018,5,9,13,45,907.0,114.0,4.05,21.15,899.0,633.05,485.49
2018,5,9,14,0,901.0,113.0,4.1,21.1,874.0,579.49,442.87
2018,5,9,14,15,893.0,112.5,4.15,20.95,843.5,524.0,397.6
2018,5,9,14,30,885.0,112.0,4.2,20.8,813.0,467.61,350.18
2018,5,9,14,45,872.5,111.5,4.25,20.6,775.5,408.9,299.72
2018,5,9,15,0,860.0,111.0,4.3,20.4,738.0,350.28,248.32
2018,5,9,15,15,846.0,108.0,4.3,20.4,695.0,284.26,190.85
2018,5,9,15,30,832.0,105.0,4.3,20.4,652.0,223.88,139.49
2018,5,9,15,45,814.0,102.5,4.45,19.8,605.5,164.61,94.78
2018,5,9,16,0,796.0,100.0,4.6,19.2,559.0,107.3,63.32
2018,5,9,16,15,773.5,96.5,4.55,18.85,510.0,73.99,58.59
2018,5,9,16,30,751.0,93.0,4.5,18.5,461.0,72.68,57.76
2018,5,9,16,45,705.5,90.0,4.45,18.15,405.5,65.28,51.6
2018,5,9,17,0,660.0,87.0,4.4,17.8,350.0,64.14,50.84
2018,5,9,17,15,614.5,80.5,4.25,17.3,298.0,60.44,47.81
2018,5,9,17,30,569.0,74.0,4.1,16.8,246.0,56.63,44.59
2018,5,9,17,45,517.5,67.0,3.95,16.35,201.0,52.29,40.74
2018,5,9,18,0,466.0,60.0,3.8,15.9,156.0,47.89,36.64
2018,5,9,18,15,365.5,50.0,3.7,15.45,112.5,40.59,29.74
2018,5,9,18,30,265.0,40.0,3.6,15.0,69.0,30.91,20.2
2018,5,9,18,45,154.5,24.5,3.5,14.55,39.5,19.05,0.65
2018,5,9,19,0,44.0,9.0,3.4,14.1,10.0,7.68,0.0
2018,5,9,19,15,22.0,4.5,3.3,13.9,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,10,4,45,10.0,2.5,2.25,11.0,2.5,0.0,0.0
2018,5,10,5,0,20.0,5.0,2.2,11.1,5.0,0.0,0.0
2018,5,10,5,15,62.0,16.0,2.3,11.7,20.0,32.32,0.0
2018,5,10,5,30,104.0,27.0,2.4,12.3,35.0,77.25,40.91
2018,5,10,5,45,209.5,42.0,2.5,12.9,73.0,155.55,119.89
2018,5,10,6,0,315.0,57.0,2.6,13.5,111.0,234.34,189.32
2018,5,10,6,15,434.5,62.5,2.6,13.85,164.0,324.94,267.58
2018,5,10,6,30,554.0,68.0,2.6,14.2,217.0,425.28,351.94
2018,5,10,6,45,604.0,74.0,2.6,14.6,268.0,492.68,407.18
2018,5,10,7,0,654.0,80.0,2.6,15.0,319.0,563.14,462.78
2018,5,10,7,15,689.5,85.0,2.65,15.5,370.5,624.44,509.22
2018,5,10,7,30,725.0,90.0,2.7,16.0,422.0,686.55,553.39
2018,5,10,7,45,751.5,93.0,2.8,16.55,472.0,735.77,586.99
2018,5,10,8,0,778.0,96.0,2.9,17.1,522.0,787.88,622.06
2018,5,10,8,15,772.5,107.5,2.95,17.65,562.0,820.51,642.19
2018,5,10,8,30,767.0,119.0,3.0,18.2,602.0,849.55,659.67
2018,5,10,8,45,701.5,154.0,3.0,18.75,619.5,851.78,657.89
2018,5,10,9,0,636.0,189.0,3.0,19.3,637.0,840.89,647.28
2018,5,10,9,15,593.5,219.0,3.0,19.7,655.5,839.94,643.42
2018,5,10,9,30,551.0,249.0,3.0,20.1,674.0,828.66,632.13
2018,5,10,9,45,516.0,279.5,3.0,20.5,691.0,828.33,628.59
2018,5,10,10,0,481.0,310.0,3.0,20.9,708.0,824.12,622.4
2018,5,10,10,15,480.0,324.0,3.0,21.15,732.0,833.77,627.3
2018,5,10,10,30,479.0,338.0,3.0,21.4,756.0,840.65,630.25
2018,5,10,10,45,494.0,344.5,3.0,21.7,784.5,853.14,637.45
2018,5,10,11,0,509.0,351.0,3.0,22.0,813.0,862.61,642.56
2018,5,10,11,15,511.5,357.5,2.95,22.1,827.0,857.05,637.5
2018,5,10,11,30,514.0,364.0,2.9,22.2,841.0,848.64,630.68
2018,5,10,11,45,568.5,331.5,2.9,22.35,862.0,849.02,631.77
2018,5,10,12,0,623.0,299.0,2.9,22.5,883.0,844.61,629.44
2018,5,10,12,15,663.5,276.5,3.05,22.45,897.0,833.08,623.11
2018,5,10,12,30,704.0,254.0,3.2,22.4,911.0,816.58,613.13
2018,5,10,12,45,604.0,306.0,3.3,22.35,865.5,748.7,563.85
2018,5,10,13,0,504.0,358.0,3.4,22.3,820.0,687.78,519.04
2018,5,10,13,15,539.5,335.5,3.45,22.3,821.5,663.32,501.96
2018,5,10,13,30,575.0,313.0,3.5,22.3,823.0,634.69,481.04
2018,5,10,13,45,667.5,250.5,3.6,22.3,827.0,603.29,458.18
2018,5,10,14,0,760.0,188.0,3.7,22.3,831.0,562.58,426.9
2018,5,10,14,15,799.5,159.0,3.75,22.2,813.5,514.07,387.73
2018,5,10,14,30,839.0,130.0,3.8,22.1,796.0,459.13,341.94
2018,5,10,14,45,820.5,130.5,3.85,22.05,756.5,400.46,292.15
2018,5,10,15,0,802.0,131.0,3.9,22.0,717.0,342.76,242.25
2018,5,10,15,15,785.0,127.5,3.9,22.0,673.5,283.71,191.18
2018,5,10,15,30,768.0,124.0,3.9,22.0,630.0,226.08,142.9
2018,5,10,15,45,754.0,117.0,4.0,21.55,584.5,167.94,99.18
2018,5,10,16,0,740.0,110.0,4.1,21.1,539.0,111.38,67.47
2018,5,10,16,15,711.0,105.5,4.1,20.7,488.0,72.38,56.75
2018,5,10,16,30,682.0,101.0,4.1,20.3,437.0,70.75,55.67
2018,5,10,16,45,659.0,94.5,4.15,19.9,390.0,67.72,53.33
2018,5,10,17,0,636.0,88.0,4.2,19.5,343.0,64.5,50.79
2018,5,10,17,15,604.5,82.0,4.15,18.85,297.0,61.38,48.33
2018,5,10,17,30,573.0,76.0,4.1,18.2,251.0,58.15,45.66
2018,5,10,17,45,506.0,69.5,4.1,17.6,202.5,54.16,42.17
2018,5,10,18,0,439.0,63.0,4.1,17.0,154.0,50.19,38.5
2018,5,10,18,15,344.5,52.5,3.95,16.4,112.0,40.23,29.34
2018,5,10,18,30,250.0,42.0,3.8,15.8,70.0,32.35,21.46
2018,5,10,18,45,151.0,27.5,3.7,15.2,42.0,21.34,3.32
2018,5,10,19,0,52.0,13.0,3.6,14.6,14.0,11.1,0.0
2018,5,10,19,15,26.0,6.5,3.5,14.3,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,11,4,45,17.5,3.5,2.1,10.85,3.0,0.0,0.0
2018,5,11,5,0,35.0,7.0,2.1,10.9,6.0,0.0,0.0
2018,5,11,5,15,91.5,17.5,2.3,11.4,23.0,42.46,0.0
2018,5,11,5,30,148.0,28.0,2.5,11.9,40.0,102.36,59.44
2018,5,11,5,45,222.0,42.0,2.65,12.4,73.5,160.24,124.16
2018,5,11,6,0,296.0,56.0,2.8,12.9,107.0,223.59,181.23
2018,5,11,6,15,356.0,67.0,2.9,13.45,149.0,283.87,234.63
2018,5,11,6,30,416.0,78.0,3.0,14.0,191.0,350.04,291.49
2018,5,11,6,45,436.5,92.5,3.15,14.6,233.0,400.68,333.71
2018,5,11,7,0,457.0,107.0,3.3,15.2,275.0,452.09,375.05
2018,5,11,7,15,460.5,125.5,3.35,15.75,316.5,496.26,408.88
2018,5,11,7,30,464.0,144.0,3.4,16.3,358.0,539.06,440.56
2018,5,11,7,45,479.0,159.0,3.45,16.9,401.5,585.69,474.46
2018,5,11,8,0,494.0,174.0,3.5,17.5,445.0,631.57,506.91
2018,5,11,8,15,521.0,182.0,3.5,18.0,490.5,679.16,540.31
2018,5,11,8,30,548.0,190.0,3.5,18.5,536.0,726.21,572.6
2018,5,11,8,45,566.5,200.0,3.55,19.0,580.0,766.67,599.51
2018,5,11,9,0,585.0,210.0,3.6,19.5,624.0,812.92,629.97
2018,5,11,9,15,647.5,200.0,3.6,19.85,681.5,871.74,669.84
2018,5,11,9,30,710.0,190.0,3.6,20.2,739.0,928.72,706.72
2018,5,11,9,45,729.0,192.5,3.6,20.55,777.5,953.93,721.35
2018,5,11,10,0,748.0,195.0,3.6,20.9,816.0,975.94,734.02
2018,5,11,10,15,809.0,171.0,3.55,21.2,862.0,999.98,747.84
2018,5,11,10,30,870.0,147.0,3.5,21.5,908.0,1015.33,755.8
2018,5,11,10,45,864.5,153.5,3.5,21.8,924.5,1020.83,757.72
2018,5,11,11,0,859.0,160.0,3.5,22.1,941.0,1008.25,747.84
2018,5,11,11,15,855.5,165.0,3.45,22.4,952.0,992.36,735.69
2018,5,11,11,30,852.0,170.0,3.4,22.7,963.0,972.84,721.29
2018,5,11,11,45,873.5,159.0,3.4,22.95,975.5,944.21,701.41
2018,5,11,12,0,895.0,148.0,3.4,23.2,988.0,926.32,688.86
2018,5,11,12,15,911.0,137.5,3.4,23.4,991.0,899.97,670.7
2018,5,11,12,30,927.0,127.0,3.4,23.6,994.0,869.64,649.92
2018,5,11,12,45,905.0,138.0,3.45,23.85,977.0,824.06,618.8
2018,5,11,13,0,883.0,149.0,3.5,24.1,960.0,776.91,585.23
2018,5,11,13,15,880.5,146.0,3.55,24.2,942.0,731.11,551.82
2018,5,11,13,30,878.0,143.0,3.6,24.3,924.0,683.15,516.03
2018,5,11,13,45,894.0,130.0,3.65,24.4,906.5,636.4,480.27
2018,5,11,14,0,910.0,117.0,3.7,24.5,889.0,585.98,440.58
2018,5,11,14,15,877.0,127.0,3.75,24.5,849.0,526.05,392.69
2018,5,11,14,30,844.0,137.0,3.8,24.5,809.0,466.13,343.68
2018,5,11,14,45,841.0,131.0,3.85,24.5,774.0,407.8,294.36
2018,5,11,15,0,838.0,125.0,3.9,24.5,739.0,348.73,243.35
2018,5,11,15,15,831.0,118.0,3.9,24.5,697.5,287.44,190.48
2018,5,11,15,30,824.0,111.0,3.9,24.5,656.0,226.37,139.36
2018,5,11,15,45,813.0,105.0,3.85,24.25,610.5,166.01,94.15
2018,5,11,16,0,802.0,99.0,3.8,24.0,565.0,106.8,61.46
2018,5,11,16,15,786.5,93.0,3.65,23.7,516.5,71.56,55.35
2018,5,11,16,30,771.0,87.0,3.5,23.4,468.0,68.41,52.95
2018,5,11,16,45,757.0,79.5,3.35,23.05,419.5,63.92,49.38
2018,5,11,17,0,743.0,72.0,3.2,22.7,371.0,59.16,45.52
2018,5,11,17,15,707.5,66.5,3.05,22.1,319.5,55.49,42.58
2018,5,11,17,30,672.0,61.0,2.9,21.5,268.0,51.7,39.45
2018,5,11,17,45,622.5,55.0,2.75,20.9,219.0,43.43,32.29
2018,5,11,18,0,573.0,49.0,2.6,20.3,170.0,39.28,28.56
2018,5,11,18,15,472.0,42.5,2.55,19.75,124.0,34.44,24.01
2018,5,11,18,30,371.0,36.0,2.5,19.2,78.0,29.72,19.08
2018,5,11,18,45,244.5,25.0,2.4,18.65,47.5,20.93,4.54
2018,5,11,19,0,118.0,14.0,2.3,18.1,17.0,11.95,0.0
2018,5,11,19,15,59.0,7.0,2.3,17.95,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,12,4,45,23.0,3.5,2.0,13.5,3.0,0.0,0.0
2018,5,12,5,0,46.0,7.0,2.0,13.6,6.0,0.0,0.0
2018,5,12,5,15,162.0,18.5,2.0,14.35,29.0,64.46,0.0
2018,5,12,5,30,278.0,30.0,2.0,15.1,52.0,151.37,92.28
2018,5,12,5,45,387.0,38.0,2.0,15.85,92.5,226.25,173.61
2018,5,12,6,0,496.0,46.0,2.0,16.6,133.0,310.13,246.97
2018,5,12,6,15,564.5,52.0,2.05,17.2,182.0,381.31,308.44
2018,5,12,6,30,633.0,58.0,2.1,17.8,231.0,458.43,372.33
2018,5,12,6,45,679.0,62.5,2.2,18.4,283.0,522.16,423.54
2018,5,12,7,0,725.0,67.0,2.3,19.0,335.0,591.48,476.88
2018,5,12,7,15,757.5,70.5,2.3,19.45,387.5,651.79,520.21
2018,5,12,7,30,790.0,74.0,2.3,19.9,440.0,712.41,561.73
2018,5,12,7,45,813.5,76.5,2.3,20.4,490.5,764.45,595.77
2018,5,12,8,0,837.0,79.0,2.3,20.9,541.0,807.21,622.48
2018,5,12,8,15,854.0,81.5,2.2,21.35,588.5,850.43,648.31
2018,5,12,8,30,871.0,84.0,2.1,21.8,636.0,891.45,671.96
2018,5,12,8,45,870.0,92.0,1.95,22.25,676.0,919.65,685.96
2018,5,12,9,0,869.0,100.0,1.8,22.7,716.0,944.09,697.21
2018,5,12,9,15,860.5,111.5,1.75,23.0,749.5,961.27,705.18
2018,5,12,9,30,852.0,123.0,1.7,23.3,783.0,986.31,718.27
2018,5,12,9,45,852.5,129.5,1.6,23.6,814.0,999.25,722.73
2018,5,12,10,0,853.0,136.0,1.5,23.9,845.0,1008.3,724.85
2018,5,12,10,15,873.5,130.5,1.55,24.1,877.0,1007.42,723.41
2018,5,12,10,30,894.0,125.0,1.6,24.3,909.0,1016.19,728.29
2018,5,12,10,45,895.0,127.5,1.6,24.45,927.5,1009.92,723.13
2018,5,12,11,0,896.0,130.0,1.6,24.6,946.0,999.83,715.87
2018,5,12,11,15,878.0,143.0,1.7,24.7,951.5,977.68,702.67
2018,5,12,11,30,860.0,156.0,1.8,24.8,957.0,951.98,687.22
2018,5,12,11,45,839.0,168.5,1.9,24.85,953.5,934.0,676.78
2018,5,12,12,0,818.0,181.0,2.0,24.9,950.0,899.62,655.5
2018,5,12,12,15,812.5,182.5,2.1,24.9,945.0,866.27,634.91
2018,5,12,12,30,807.0,184.0,2.2,24.9,940.0,830.37,612.32
2018,5,12,12,45,798.5,187.0,2.3,24.85,928.5,791.1,586.02
2018,5,12,13,0,790.0,190.0,2.4,24.8,917.0,749.9,557.77
2018,5,12,13,15,787.0,187.0,2.55,24.65,899.5,705.89,527.45
2018,5,12,13,30,784.0,184.0,2.7,24.5,882.0,660.06,494.84
2018,5,12,13,45,813.5,163.0,2.8,24.4,870.0,617.22,463.27
2018,5,12,14,0,843.0,142.0,2.9,24.3,858.0,569.71,426.9
2018,5,12,14,15,851.5,131.5,3.0,24.0,832.5,516.62,385.11
2018,5,12,14,30,860.0,121.0,3.1,23.7,807.0,462.2,340.6
2018,5,12,14,45,847.0,119.5,3.15,23.45,769.0,404.16,291.89
2018,5,12,15,0,834.0,118.0,3.2,23.2,731.0,341.88,238.92
2018,5,12,15,15,820.0,115.5,3.2,23.2,689.0,282.66,187.8
2018,5,12,15,30,806.0,113.0,3.2,23.2,647.0,224.43,139.09
2018,5,12,15,45,786.5,110.0,3.25,22.35,600.5,166.42,96.19
2018,5,12,16,0,767.0,107.0,3.3,21.5,554.0,110.6,65.96
2018,5,12,16,15,742.0,103.5,3.25,21.0,505.0,78.29,61.69
2018,5,12,16,30,717.0,100.0,3.2,20.5,456.0,70.43,55.31
2018,5,12,16,45,684.5,95.5,3.15,19.95,405.5,68.6,54.06
2018,5,12,17,0,652.0,91.0,3.1,19.4,355.0,66.7,52.71
2018,5,12,17,15,607.5,84.5,2.95,18.8,304.0,63.13,49.85
2018,5,12,17,30,563.0,78.0,2.8,18.2,253.0,59.46,46.81
2018,5,12,17,45,501.0,70.5,2.65,17.6,205.0,54.75,42.72
2018,5,12,18,0,439.0,63.0,2.5,17.0,157.0,49.98,38.37
2018,5,12,18,15,348.0,52.5,2.3,16.4,114.5,40.21,29.42
2018,5,12,18,30,257.0,42.0,2.1,15.8,72.0,32.34,21.7
2018,5,12,18,45,159.0,28.5,1.9,15.2,44.0,22.09,6.59
2018,5,12,19,0,61.0,15.0,1.7,14.6,16.0,12.8,0.0
2018,5,12,19,15,30.5,7.5,1.7,14.35,8.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.85,11.05,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,1.9,11.2,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,2.05,11.65,4.5,3.84,0.0
2018,5,13,5,30,0.0,8.0,2.2,12.1,8.0,6.57,0.0
2018,5,13,5,45,0.0,14.0,2.35,12.5,14.0,11.51,3.94
2018,5,13,6,0,0.0,20.0,2.5,12.9,20.0,16.46,8.39
2018,5,13,6,15,0.0,30.5,2.5,13.25,30.5,25.15,15.99
2018,5,13,6,30,0.0,41.0,2.5,13.6,41.0,33.87,23.55
2018,5,13,6,45,0.0,67.5,2.55,13.95,67.5,56.21,42.66
2018,5,13,7,0,0.0,94.0,2.6,14.3,94.0,80.46,63.11
2018,5,13,7,15,0.5,114.0,2.6,14.65,114.0,98.94,78.39
2018,5,13,7,30,1.0,134.0,2.6,15.0,134.0,117.46,93.47
2018,5,13,7,45,1.0,144.0,2.55,15.35,144.5,125.9,99.98
2018,5,13,8,0,1.0,154.0,2.5,15.7,155.0,134.41,106.49
2018,5,13,8,15,4.0,173.0,2.5,16.1,175.5,154.14,122.18
2018,5,13,8,30,7.0,192.0,2.5,16.5,196.0,174.01,137.78
2018,5,13,8,45,9.0,207.0,2.5,16.85,213.0,189.26,149.48
2018,5,13,9,0,11.0,222.0,2.5,17.2,230.0,204.54,161.11
2018,5,13,9,15,16.5,250.5,2.55,17.55,263.0,235.95,185.51
2018,5,13,9,30,22.0,279.0,2.6,17.9,296.0,267.39,209.57
2018,5,13,9,45,31.0,310.5,2.6,18.25,335.5,323.88,252.65
2018,5,13,10,0,40.0,342.0,2.6,18.6,375.0,362.67,281.47
2018,5,13,10,15,53.5,370.5,2.65,18.85,416.5,402.26,310.92
2018,5,13,10,30,67.0,399.0,2.7,19.1,458.0,441.06,339.41
2018,5,13,10,45,225.5,373.0,2.75,19.35,577.5,600.56,460.49
2018,5,13,11,0,384.0,347.0,2.8,19.6,697.0,735.51,558.77
2018,5,13,11,15,558.0,282.0,2.85,19.75,798.5,828.56,626.52
2018,5,13,11,30,732.0,217.0,2.9,19.9,900.0,912.17,685.77
2018,5,13,11,45,820.0,169.5,2.95,20.05,938.5,916.63,687.83
2018,5,13,12,0,908.0,122.0,3.0,20.2,977.0,912.62,684.95
2018,5,13,12,15,902.0,125.5,3.05,20.2,973.0,879.79,662.98
2018,5,13,12,30,896.0,129.0,3.1,20.2,969.0,844.18,639.2
2018,5,13,12,45,882.0,135.5,3.15,20.25,955.5,802.3,610.75
2018,5,13,13,0,868.0,142.0,3.2,20.3,942.0,758.55,579.6
2018,5,13,13,15,864.5,141.0,3.25,20.2,925.0,714.53,547.35
