Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,13,30,861.0,140.0,3.3,20.1,908.0,668.44,512.75
2018,5,13,13,45,855.5,138.0,3.3,20.0,884.0,618.56,474.21
2018,5,13,14,0,850.0,136.0,3.3,19.9,860.0,567.2,433.47
2018,5,13,14,15,842.5,134.0,3.35,19.7,829.5,513.06,389.64
2018,5,13,14,30,835.0,132.0,3.4,19.5,799.0,457.43,343.26
2018,5,13,14,45,825.5,128.5,3.4,19.3,762.5,399.42,293.64
2018,5,13,15,0,816.0,125.0,3.4,19.1,726.0,341.4,242.97
2018,5,13,15,15,801.5,122.5,3.4,19.1,684.5,283.16,191.93
2018,5,13,15,30,787.0,120.0,3.4,19.1,643.0,225.99,143.42
2018,5,13,15,45,770.0,115.5,3.4,18.55,597.5,168.41,99.94
2018,5,13,16,0,753.0,111.0,3.4,18.0,552.0,112.73,68.93
2018,5,13,16,15,731.0,106.0,3.35,17.6,503.5,72.77,57.77
2018,5,13,16,30,709.0,101.0,3.3,17.2,455.0,70.9,56.47
2018,5,13,16,45,679.0,96.5,3.3,16.85,405.5,69.14,55.21
2018,5,13,17,0,649.0,92.0,3.3,16.5,356.0,67.31,53.86
2018,5,13,17,15,606.0,85.5,3.25,16.05,305.5,63.79,50.99
2018,5,13,17,30,563.0,79.0,3.2,15.6,255.0,60.15,47.93
2018,5,13,17,45,502.5,71.5,3.15,15.15,207.0,55.49,43.81
2018,5,13,18,0,442.0,64.0,3.1,14.7,159.0,50.75,39.43
2018,5,13,18,15,352.0,53.5,2.95,14.3,116.5,40.95,30.36
2018,5,13,18,30,262.0,43.0,2.8,13.9,74.0,33.09,22.61
2018,5,13,18,45,163.5,29.0,2.7,13.45,45.5,22.47,7.99
2018,5,13,19,0,65.0,15.0,2.6,13.0,17.0,12.8,0.0
2018,5,13,19,15,32.5,7.5,2.6,12.85,8.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,10.75,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,10.8,1.0,0.85,0.0
2018,5,14,5,15,0.0,4.0,2.45,11.05,4.0,3.41,0.0
2018,5,14,5,30,0.0,7.0,2.5,11.3,7.0,5.74,0.0
2018,5,14,5,45,0.0,12.0,2.5,11.55,12.0,9.86,2.61
2018,5,14,6,0,0.0,17.0,2.5,11.8,17.0,13.98,6.33
2018,5,14,6,15,0.0,24.5,2.45,12.2,24.5,20.18,11.79
2018,5,14,6,30,0.0,32.0,2.4,12.6,32.0,26.4,17.21
2018,5,14,6,45,0.0,44.5,2.35,12.95,44.5,36.78,26.15
2018,5,14,7,0,0.0,57.0,2.3,13.3,57.0,47.19,34.98
2018,5,14,7,15,0.0,65.0,2.3,13.75,65.0,53.87,40.5
2018,5,14,7,30,0.0,73.0,2.3,14.2,73.0,60.56,45.95
2018,5,14,7,45,0.0,82.0,2.3,14.6,82.0,68.11,52.05
2018,5,14,8,0,0.0,91.0,2.3,15.0,91.0,75.72,58.15
2018,5,14,8,15,0.0,107.5,2.35,15.4,107.5,90.22,69.88
2018,5,14,8,30,0.0,124.0,2.4,15.8,124.0,104.79,81.53
2018,5,14,8,45,1.5,146.0,2.4,16.2,147.0,125.73,98.31
2018,5,14,9,0,3.0,168.0,2.4,16.6,170.0,146.81,114.99
2018,5,14,9,15,5.0,184.5,2.5,16.95,188.0,163.41,127.96
2018,5,14,9,30,7.0,201.0,2.6,17.3,206.0,180.02,140.85
2018,5,14,9,45,8.5,216.5,2.65,17.6,223.0,195.21,152.49
2018,5,14,10,0,10.0,232.0,2.7,17.9,240.0,210.32,164.01
2018,5,14,10,15,13.5,260.5,2.8,18.15,272.0,239.13,186.27
2018,5,14,10,30,17.0,289.0,2.9,18.4,304.0,267.75,208.14
2018,5,14,10,45,19.5,303.0,2.95,18.6,320.5,281.9,218.69
2018,5,14,11,0,22.0,317.0,3.0,18.8,337.0,295.76,229.04
2018,5,14,11,15,27.5,339.0,3.1,18.95,364.5,334.0,258.08
2018,5,14,11,30,33.0,361.0,3.2,19.1,392.0,356.58,274.98
2018,5,14,11,45,41.5,387.5,3.25,19.2,426.5,384.98,296.32
2018,5,14,12,0,50.0,414.0,3.3,19.3,461.0,411.93,316.39
2018,5,14,12,15,61.5,428.0,3.35,19.3,486.0,428.51,328.93
2018,5,14,12,30,73.0,442.0,3.4,19.3,511.0,443.47,340.24
2018,5,14,12,45,89.5,445.0,3.4,19.3,528.5,451.01,346.13
2018,5,14,13,0,106.0,448.0,3.4,19.3,546.0,456.67,350.56
2018,5,14,13,15,125.5,442.5,3.45,19.2,556.5,458.55,352.39
2018,5,14,13,30,145.0,437.0,3.5,19.1,567.0,453.49,348.93
2018,5,14,13,45,248.0,390.5,3.5,19.05,605.0,463.43,357.3
2018,5,14,14,0,351.0,344.0,3.5,19.0,643.0,462.57,356.3
2018,5,14,14,15,538.5,260.0,3.55,18.8,700.0,462.89,354.85
2018,5,14,14,30,726.0,176.0,3.6,18.6,757.0,441.93,334.2
2018,5,14,14,45,766.0,153.0,3.6,18.45,741.0,396.18,293.39
2018,5,14,15,0,806.0,130.0,3.6,18.3,725.0,341.86,244.44
2018,5,14,15,15,791.0,127.5,3.6,18.3,683.5,284.13,193.72
2018,5,14,15,30,776.0,125.0,3.6,18.3,642.0,227.56,145.62
2018,5,14,15,45,759.5,120.5,3.6,17.75,597.0,170.76,102.59
2018,5,14,16,0,743.0,116.0,3.6,17.2,552.0,108.66,65.97
2018,5,14,16,15,720.5,111.0,3.6,16.8,504.0,75.75,60.54
2018,5,14,16,30,698.0,106.0,3.6,16.4,456.0,74.02,59.36
2018,5,14,16,45,667.5,101.0,3.6,16.05,406.5,72.05,57.93
2018,5,14,17,0,637.0,96.0,3.6,15.7,357.0,69.99,56.39
2018,5,14,17,15,594.0,90.0,3.55,15.2,307.0,66.97,53.98
2018,5,14,17,30,551.0,84.0,3.5,14.7,257.0,63.89,51.41
2018,5,14,17,45,490.5,75.5,3.45,14.25,209.0,58.57,46.71
2018,5,14,18,0,430.0,67.0,3.4,13.8,161.0,53.13,41.71
2018,5,14,18,15,342.0,56.0,3.3,13.4,118.5,42.71,32.06
2018,5,14,18,30,254.0,45.0,3.2,13.0,76.0,34.55,24.03
2018,5,14,18,45,159.0,30.5,3.1,12.6,47.0,23.6,9.68
2018,5,14,19,0,64.0,16.0,3.0,12.2,18.0,13.66,0.0
2018,5,14,19,15,32.0,8.0,3.0,12.05,9.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.9,10.7,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,10.8,1.0,0.85,0.0
2018,5,15,5,15,0.0,3.5,2.05,11.3,3.5,2.99,0.0
2018,5,15,5,30,0.0,6.0,2.2,11.8,6.0,4.92,0.0
2018,5,15,5,45,0.0,9.0,2.35,12.25,9.0,7.39,0.53
2018,5,15,6,0,0.0,12.0,2.5,12.7,12.0,9.86,2.77
2018,5,15,6,15,0.0,18.0,2.45,13.1,18.0,14.81,7.11
2018,5,15,6,30,0.0,24.0,2.4,13.5,24.0,19.77,11.43
2018,5,15,6,45,1.0,44.5,2.4,13.85,45.0,37.41,26.61
2018,5,15,7,0,2.0,65.0,2.4,14.2,66.0,55.22,41.75
2018,5,15,7,15,2.5,85.0,2.35,14.55,86.0,72.91,56.56
2018,5,15,7,30,3.0,105.0,2.3,14.9,106.0,91.26,71.7
2018,5,15,7,45,4.0,132.5,2.25,15.25,134.5,117.18,92.91
2018,5,15,8,0,5.0,160.0,2.2,15.6,163.0,143.32,113.94
2018,5,15,8,15,6.5,179.0,2.2,15.95,183.0,161.85,128.5
2018,5,15,8,30,8.0,198.0,2.2,16.3,203.0,180.43,142.95
2018,5,15,8,45,13.5,223.0,2.2,16.65,232.5,208.44,164.91
2018,5,15,9,0,19.0,248.0,2.2,17.0,262.0,236.6,186.67
2018,5,15,9,15,28.0,277.5,2.25,17.3,299.0,290.1,228.06
2018,5,15,9,30,37.0,307.0,2.3,17.6,336.0,327.52,256.31
2018,5,15,9,45,50.0,338.5,2.35,17.9,379.5,370.62,288.69
2018,5,15,10,0,63.0,370.0,2.4,18.2,423.0,413.28,320.23
2018,5,15,10,15,99.5,397.0,2.5,18.4,483.5,473.71,365.65
2018,5,15,10,30,136.0,424.0,2.6,18.6,544.0,551.41,422.59
2018,5,15,10,45,234.0,408.5,2.7,18.85,620.5,642.79,490.37
2018,5,15,11,0,332.0,393.0,2.8,19.1,697.0,713.39,542.05
2018,5,15,11,15,436.5,353.0,2.9,19.2,758.0,776.94,588.63
2018,5,15,11,30,541.0,313.0,3.0,19.3,819.0,821.17,621.45
2018,5,15,11,45,688.0,237.0,3.05,19.45,884.5,866.27,655.51
2018,5,15,12,0,835.0,161.0,3.1,19.6,950.0,892.86,674.07
2018,5,15,12,15,815.5,171.0,3.2,19.55,940.0,855.36,648.82
2018,5,15,12,30,796.0,181.0,3.3,19.5,930.0,815.84,622.35
2018,5,15,12,45,797.0,178.0,3.4,19.5,921.0,779.4,596.63
2018,5,15,13,0,798.0,175.0,3.5,19.5,912.0,740.49,568.54
2018,5,15,13,15,832.5,152.5,3.55,19.4,909.0,705.74,543.36
2018,5,15,13,30,867.0,130.0,3.6,19.3,906.0,663.04,511.54
2018,5,15,13,45,861.5,128.5,3.65,19.15,882.0,613.52,473.13
2018,5,15,14,0,856.0,127.0,3.7,19.0,858.0,562.51,432.44
2018,5,15,14,15,848.5,125.0,3.7,18.8,828.0,508.89,388.47
2018,5,15,14,30,841.0,123.0,3.7,18.6,798.0,454.44,342.48
2018,5,15,14,45,744.0,158.0,3.7,18.4,735.0,391.67,290.41
2018,5,15,15,0,647.0,193.0,3.7,18.2,672.0,334.9,243.51
2018,5,15,15,15,626.5,187.0,3.7,18.2,629.0,281.43,197.67
2018,5,15,15,30,606.0,181.0,3.7,18.2,586.0,230.12,154.94
2018,5,15,15,45,683.0,143.5,3.7,17.55,570.0,170.82,105.87
2018,5,15,16,0,760.0,106.0,3.7,16.9,554.0,109.66,66.4
2018,5,15,16,15,740.0,102.0,3.65,16.55,507.0,76.93,61.61
2018,5,15,16,30,720.0,98.0,3.6,16.2,460.0,68.91,54.95
2018,5,15,16,45,693.0,92.5,3.6,15.85,410.5,66.41,53.02
2018,5,15,17,0,666.0,87.0,3.6,15.5,361.0,63.77,50.94
2018,5,15,17,15,617.0,82.0,3.5,15.15,309.0,61.13,48.82
2018,5,15,17,30,568.0,77.0,3.4,14.8,257.0,58.48,46.6
2018,5,15,17,45,517.0,69.0,3.35,14.5,210.5,53.41,42.09
2018,5,15,18,0,466.0,61.0,3.3,14.2,164.0,48.19,37.29
2018,5,15,18,15,354.5,52.0,3.15,13.9,118.5,39.82,29.49
2018,5,15,18,30,243.0,43.0,3.0,13.6,73.0,32.99,22.72
2018,5,15,18,45,166.0,29.5,2.85,13.3,46.0,22.84,9.91
2018,5,15,19,0,89.0,16.0,2.7,13.0,19.0,13.66,0.0
2018,5,15,19,15,44.5,8.0,2.65,12.85,9.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,4,45,15.0,3.5,2.1,11.25,3.5,0.0,0.0
2018,5,16,5,0,30.0,7.0,2.1,11.4,7.0,13.27,0.0
2018,5,16,5,15,100.5,20.0,2.2,11.8,27.5,60.92,0.0
2018,5,16,5,30,171.0,33.0,2.3,12.2,48.0,117.93,80.32
2018,5,16,5,45,208.5,46.5,2.45,12.65,77.0,157.88,123.42
2018,5,16,6,0,246.0,60.0,2.6,13.1,106.0,202.46,164.27
2018,5,16,6,15,341.5,70.5,2.6,13.45,155.5,277.94,229.82
2018,5,16,6,30,437.0,81.0,2.6,13.8,205.0,363.05,301.91
2018,5,16,6,45,514.0,86.0,2.6,14.15,260.0,445.81,369.92
2018,5,16,7,0,591.0,91.0,2.6,14.5,315.0,528.99,436.11
2018,5,16,7,15,583.0,106.5,2.6,14.85,354.0,567.7,464.82
2018,5,16,7,30,575.0,122.0,2.6,15.2,393.0,603.64,490.61
2018,5,16,7,45,469.5,164.5,2.55,15.55,402.0,580.39,468.81
2018,5,16,8,0,364.0,207.0,2.5,15.9,411.0,536.92,431.9
2018,5,16,8,15,333.0,237.5,2.5,16.25,436.5,553.87,442.21
2018,5,16,8,30,302.0,268.0,2.5,16.6,462.0,567.23,449.24
2018,5,16,8,45,282.0,277.0,2.5,16.9,468.0,563.87,444.6
2018,5,16,9,0,262.0,286.0,2.5,17.2,474.0,558.35,438.5
2018,5,16,9,15,281.5,295.5,2.55,17.45,507.0,589.16,460.53
2018,5,16,9,30,301.0,305.0,2.6,17.7,540.0,619.13,481.5
2018,5,16,9,45,329.5,308.0,2.65,17.9,575.5,649.91,503.32
2018,5,16,10,0,358.0,311.0,2.7,18.1,611.0,698.38,537.22
2018,5,16,10,15,271.0,332.5,2.75,18.25,563.5,613.03,472.63
2018,5,16,10,30,184.0,354.0,2.8,18.4,516.0,527.47,407.61
2018,5,16,10,45,199.5,369.0,2.85,18.55,548.5,552.55,426.18
2018,5,16,11,0,215.0,384.0,2.9,18.7,581.0,591.72,454.02
2018,5,16,11,15,159.0,414.0,2.85,18.75,561.0,544.4,416.99
2018,5,16,11,30,103.0,444.0,2.8,18.8,541.0,498.78,381.5
2018,5,16,11,45,242.5,394.5,2.75,18.8,623.5,596.23,456.5
2018,5,16,12,0,382.0,345.0,2.7,18.8,706.0,670.08,511.94
2018,5,16,12,15,632.0,244.0,2.7,18.85,840.0,772.06,588.69
2018,5,16,12,30,882.0,143.0,2.7,18.9,974.0,841.65,638.8
2018,5,16,12,45,707.0,207.5,2.7,18.9,869.0,739.43,564.4
2018,5,16,13,0,532.0,272.0,2.7,18.9,764.0,631.47,484.32
2018,5,16,13,15,319.5,294.5,2.75,18.9,588.5,475.95,367.85
2018,5,16,13,30,107.0,317.0,2.8,18.9,413.0,333.63,258.08
2018,5,16,13,45,143.0,312.0,2.9,18.9,436.5,340.8,264.27
2018,5,16,14,0,179.0,307.0,3.0,18.9,460.0,344.03,266.44
2018,5,16,14,15,207.5,285.0,3.0,18.75,456.5,323.94,250.36
2018,5,16,14,30,236.0,263.0,3.0,18.6,453.0,302.67,232.72
2018,5,16,14,45,223.5,282.0,3.05,18.5,455.0,292.71,223.69
2018,5,16,15,0,211.0,301.0,3.1,18.4,457.0,288.51,219.23
2018,5,16,15,15,371.0,252.0,3.1,18.4,508.0,264.39,193.25
2018,5,16,15,30,531.0,203.0,3.1,18.4,559.0,231.95,159.27
2018,5,16,15,45,606.5,169.0,3.1,18.0,548.5,179.38,115.63
2018,5,16,16,0,682.0,135.0,3.1,17.6,538.0,117.98,74.82
2018,5,16,16,15,672.0,125.0,3.1,17.3,493.5,83.97,67.48
2018,5,16,16,30,662.0,115.0,3.1,17.0,449.0,79.41,63.87
2018,5,16,16,45,662.0,102.5,3.05,16.7,406.5,72.85,58.45
2018,5,16,17,0,662.0,90.0,3.0,16.4,364.0,65.79,52.52
2018,5,16,17,15,622.0,84.0,3.0,16.0,314.0,62.6,49.94
2018,5,16,17,30,582.0,78.0,3.0,15.6,264.0,59.3,47.18
2018,5,16,17,45,526.5,70.5,2.95,15.25,216.0,54.61,43.03
2018,5,16,18,0,471.0,63.0,2.9,14.9,168.0,49.81,38.63
2018,5,16,18,15,386.0,53.5,2.75,14.45,125.0,43.06,32.29
2018,5,16,18,30,301.0,44.0,2.6,14.0,82.0,33.94,23.56
2018,5,16,18,45,197.0,30.5,2.45,13.55,51.0,23.66,11.12
2018,5,16,19,0,93.0,17.0,2.3,13.1,20.0,14.51,0.0
2018,5,16,19,15,46.5,8.5,2.3,12.9,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,4,45,17.5,4.0,1.95,10.7,4.0,0.0,0.0
2018,5,17,5,0,35.0,8.0,2.0,10.9,8.0,15.31,0.0
2018,5,17,5,15,125.5,21.5,2.15,11.4,31.5,70.42,0.0
2018,5,17,5,30,216.0,35.0,2.3,11.9,55.0,136.13,94.59
2018,5,17,5,45,310.5,46.0,2.45,12.4,94.0,199.19,156.46
2018,5,17,6,0,405.0,57.0,2.6,12.9,133.0,276.49,224.72
2018,5,17,6,15,470.5,64.5,2.6,13.4,179.0,343.26,283.2
2018,5,17,6,30,536.0,72.0,2.6,13.9,225.0,415.57,344.33
2018,5,17,6,45,582.5,78.5,2.65,14.35,274.5,479.96,397.14
2018,5,17,7,0,629.0,85.0,2.7,14.8,324.0,547.11,450.22
2018,5,17,7,15,662.0,89.5,2.7,15.25,373.5,604.47,493.75
2018,5,17,7,30,695.0,94.0,2.7,15.7,423.0,662.45,535.51
2018,5,17,7,45,720.0,98.0,2.65,16.2,471.5,713.65,570.24
2018,5,17,8,0,745.0,102.0,2.6,16.7,520.0,760.48,600.91
2018,5,17,8,15,765.0,105.0,2.55,17.05,566.5,804.28,629.07
2018,5,17,8,30,785.0,108.0,2.5,17.4,613.0,846.23,655.38
2018,5,17,8,45,801.0,110.0,2.5,17.8,655.5,881.22,676.68
2018,5,17,9,0,817.0,112.0,2.5,18.2,698.0,913.61,696.0
2018,5,17,9,15,828.0,114.5,2.45,18.55,736.0,927.67,702.4
2018,5,17,9,30,839.0,117.0,2.4,18.9,774.0,949.42,714.18
2018,5,17,9,45,846.5,120.0,2.4,19.2,806.5,964.92,722.3
2018,5,17,10,0,854.0,123.0,2.4,19.5,839.0,976.86,728.17
2018,5,17,10,15,860.0,124.5,2.45,19.75,865.0,982.16,730.4
2018,5,17,10,30,866.0,126.0,2.5,20.0,891.0,983.76,730.39
2018,5,17,10,45,870.0,127.0,2.55,20.3,910.5,979.19,726.31
2018,5,17,11,0,874.0,128.0,2.6,20.6,930.0,970.91,719.96
2018,5,17,11,15,876.5,129.0,2.7,20.75,942.5,957.54,711.21
2018,5,17,11,30,879.0,130.0,2.8,20.9,955.0,940.59,700.15
2018,5,17,11,45,880.0,130.0,2.9,21.05,960.0,917.9,685.26
2018,5,17,12,0,881.0,130.0,3.0,21.2,965.0,891.95,668.14
2018,5,17,12,15,882.5,129.0,3.1,21.2,963.5,862.41,648.89
2018,5,17,12,30,884.0,128.0,3.2,21.2,962.0,829.85,627.42
2018,5,17,12,45,886.0,124.5,3.3,21.25,953.0,792.68,602.43
2018,5,17,13,0,888.0,121.0,3.4,21.3,944.0,752.72,574.58
2018,5,17,13,15,884.5,120.0,3.5,21.2,927.0,708.37,542.17
2018,5,17,13,30,881.0,119.0,3.6,21.1,910.0,661.93,507.33
2018,5,17,13,45,876.0,117.5,3.7,20.95,886.5,612.3,469.19
2018,5,17,14,0,871.0,116.0,3.8,20.8,863.0,561.1,428.65
2018,5,17,14,15,864.0,114.0,3.85,20.65,832.5,507.21,384.64
2018,5,17,14,30,857.0,112.0,3.9,20.5,802.0,452.41,338.53
2018,5,17,14,45,847.5,110.0,3.95,20.3,766.5,396.01,289.96
2018,5,17,15,0,838.0,108.0,4.0,20.1,731.0,339.44,240.24
2018,5,17,15,15,825.0,105.5,4.0,20.1,690.0,281.73,189.43
2018,5,17,15,30,812.0,103.0,4.0,20.1,649.0,217.91,135.51
2018,5,17,15,45,796.5,100.0,4.05,19.6,604.5,160.51,92.06
2018,5,17,16,0,781.0,97.0,4.1,19.1,560.0,104.75,61.11
2018,5,17,16,15,759.5,93.5,4.05,18.75,512.0,71.09,56.03
2018,5,17,16,30,738.0,90.0,4.0,18.4,464.0,69.73,55.15
2018,5,17,16,45,708.0,86.0,4.0,18.1,414.0,67.8,53.74
2018,5,17,17,0,678.0,82.0,4.0,17.8,364.0,60.24,47.38
2018,5,17,17,15,637.5,77.0,3.95,17.35,314.0,57.54,45.22
2018,5,17,17,30,597.0,72.0,3.9,16.9,264.0,54.77,42.93
2018,5,17,17,45,539.5,66.0,3.85,16.5,216.5,51.05,39.67
2018,5,17,18,0,482.0,60.0,3.8,16.1,169.0,47.31,36.24
2018,5,17,18,15,394.5,51.0,3.7,15.7,125.5,40.85,30.21
2018,5,17,18,30,307.0,42.0,3.6,15.3,82.0,32.45,22.21
2018,5,17,18,45,202.0,29.5,3.5,14.9,51.5,22.9,11.01
2018,5,17,19,0,97.0,17.0,3.4,14.5,21.0,14.51,0.0
2018,5,17,19,15,48.5,8.5,3.35,14.25,10.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.45,11.8,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.5,11.9,8.0,14.08,0.0
2018,5,18,5,15,115.5,22.5,2.65,12.3,32.0,68.79,0.0
2018,5,18,5,30,201.0,37.0,2.8,12.7,56.0,132.78,93.16
2018,5,18,5,45,297.0,48.0,2.9,13.05,95.0,195.57,153.58
2018,5,18,6,0,393.0,59.0,3.0,13.4,134.0,269.62,219.12
2018,5,18,6,15,275.0,65.5,3.0,13.8,125.5,235.91,194.86
2018,5,18,6,30,157.0,72.0,3.0,14.2,117.0,175.82,145.67
2018,5,18,6,45,78.5,92.5,3.0,14.6,115.0,145.91,119.82
2018,5,18,7,0,0.0,113.0,3.0,15.0,113.0,98.66,78.14
2018,5,18,7,15,0.5,128.0,2.95,15.4,128.0,112.18,89.17
2018,5,18,7,30,1.0,143.0,2.9,15.8,143.0,125.75,99.99
2018,5,18,7,45,6.5,164.5,2.8,16.2,168.0,149.71,119.36
2018,5,18,8,0,12.0,186.0,2.7,16.6,193.0,174.02,138.71
2018,5,18,8,15,21.5,216.0,2.65,17.0,229.5,210.42,167.64
2018,5,18,8,30,31.0,246.0,2.6,17.4,266.0,263.79,209.43
2018,5,18,8,45,42.0,270.5,2.55,17.8,299.5,298.29,235.7
2018,5,18,9,0,53.0,295.0,2.5,18.2,333.0,332.91,261.7
2018,5,18,9,15,96.5,323.5,2.5,18.55,397.5,402.73,315.33
2018,5,18,9,30,140.0,352.0,2.5,18.9,462.0,492.41,382.08
2018,5,18,9,45,378.5,296.5,2.45,19.25,610.5,703.52,539.93
2018,5,18,10,0,617.0,241.0,2.4,19.6,759.0,885.68,668.15
2018,5,18,10,15,707.0,207.0,2.45,19.85,818.5,937.02,700.94
2018,5,18,10,30,797.0,173.0,2.5,20.1,878.0,975.75,725.22
2018,5,18,10,45,790.5,178.5,2.55,20.35,891.0,965.22,716.95
2018,5,18,11,0,784.0,184.0,2.6,20.6,904.0,951.19,706.95
2018,5,18,11,15,785.0,186.0,2.65,20.75,915.5,937.59,697.62
2018,5,18,11,30,786.0,188.0,2.7,20.9,927.0,920.59,686.08
2018,5,18,11,45,785.5,189.0,2.75,21.05,931.0,898.07,670.89
2018,5,18,12,0,785.0,190.0,2.8,21.2,935.0,872.5,653.67
2018,5,18,12,15,782.5,191.0,2.9,21.25,932.0,842.36,633.88
2018,5,18,12,30,780.0,192.0,3.0,21.3,929.0,809.64,611.64
2018,5,18,12,45,773.5,196.0,3.1,21.3,920.5,773.95,586.5
2018,5,18,13,0,767.0,200.0,3.2,21.3,912.0,736.25,559.43
2018,5,18,13,15,715.0,225.0,3.25,21.2,879.0,686.13,522.17
2018,5,18,13,30,663.0,250.0,3.3,21.1,846.0,633.7,482.8
2018,5,18,13,45,640.0,255.0,3.35,21.0,818.0,585.06,445.91
2018,5,18,14,0,617.0,260.0,3.4,20.9,790.0,537.17,408.71
2018,5,18,14,15,587.5,264.5,3.45,20.75,754.5,486.92,369.05
2018,5,18,14,30,558.0,269.0,3.5,20.6,719.0,439.34,330.64
2018,5,18,14,45,579.0,244.0,3.5,20.45,692.5,390.58,289.86
2018,5,18,15,0,600.0,219.0,3.5,20.3,666.0,338.75,245.51
2018,5,18,15,15,618.5,195.5,3.5,20.3,633.5,285.05,198.99
2018,5,18,15,30,637.0,172.0,3.5,20.3,601.0,229.07,151.43
2018,5,18,15,45,700.5,139.0,3.65,19.75,580.5,169.88,103.39
2018,5,18,16,0,764.0,106.0,3.8,19.2,560.0,110.3,65.9
2018,5,18,16,15,737.0,103.5,3.85,18.8,511.0,77.72,61.71
2018,5,18,16,30,710.0,101.0,3.9,18.4,462.0,70.53,55.83
2018,5,18,16,45,696.5,93.5,3.95,18.0,416.5,66.93,53.0
2018,5,18,17,0,683.0,86.0,4.0,17.6,371.0,63.06,49.87
2018,5,18,17,15,642.0,81.0,4.0,17.15,320.5,60.45,47.81
2018,5,18,17,30,601.0,76.0,4.0,16.7,270.0,57.79,45.63
2018,5,18,17,45,521.0,71.0,3.95,16.2,218.0,54.8,43.04
2018,5,18,18,0,441.0,66.0,3.9,15.7,166.0,51.95,40.41
2018,5,18,18,15,359.5,55.5,3.85,15.25,124.0,42.36,31.61
2018,5,18,18,30,278.0,45.0,3.8,14.8,82.0,34.57,24.13
2018,5,18,18,45,184.5,31.5,3.7,14.4,52.0,24.37,12.58
2018,5,18,19,0,91.0,18.0,3.6,14.0,22.0,15.36,0.0
2018,5,18,19,15,45.5,9.0,3.55,13.75,11.0,7.68,0.0
2018,5,18,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,19,4,45,2.0,3.0,3.95,11.7,3.0,0.0,0.0
2018,5,19,5,0,4.0,6.0,3.9,11.8,6.0,6.09,0.0
2018,5,19,5,15,38.0,20.0,4.0,12.0,23.5,34.38,0.0
2018,5,19,5,30,72.0,34.0,4.1,12.2,41.0,67.09,45.62
2018,5,19,5,45,157.5,50.5,4.15,12.45,77.5,131.22,102.73
2018,5,19,6,0,243.0,67.0,4.2,12.7,114.0,208.01,169.78
2018,5,19,6,15,360.5,75.0,4.2,13.05,167.5,291.76,242.59
2018,5,19,6,30,478.0,83.0,4.2,13.4,221.0,392.5,328.13
2018,5,19,6,45,433.0,104.0,4.25,13.75,247.5,407.11,340.62
2018,5,19,7,0,388.0,125.0,4.3,14.1,274.0,421.01,351.38
2018,5,19,7,15,412.5,141.0,4.3,14.55,319.5,473.79,393.16
2018,5,19,7,30,437.0,157.0,4.3,15.0,365.0,527.25,434.18
2018,5,19,7,45,567.0,141.0,4.3,15.4,441.5,638.05,520.6
2018,5,19,8,0,697.0,125.0,4.3,15.8,518.0,749.1,602.77
2018,5,19,8,15,740.0,121.5,4.3,16.2,571.0,803.78,639.81
2018,5,19,8,30,783.0,118.0,4.3,16.6,624.0,853.53,672.88
2018,5,19,8,45,799.0,121.0,4.25,17.0,667.5,889.55,695.39
2018,5,19,9,0,815.0,124.0,4.2,17.4,711.0,922.94,715.88
2018,5,19,9,15,828.0,126.0,4.2,17.7,750.0,949.5,731.93
2018,5,19,9,30,841.0,128.0,4.2,18.0,789.0,972.86,745.75
2018,5,19,9,45,851.5,129.5,4.25,18.3,822.5,977.29,746.81
2018,5,19,10,0,862.0,131.0,4.3,18.6,856.0,990.51,754.2
2018,5,19,10,15,867.5,132.5,4.35,18.8,882.0,995.19,756.05
2018,5,19,10,30,873.0,134.0,4.4,19.0,908.0,996.15,755.55
2018,5,19,10,45,875.0,137.0,4.45,19.2,927.5,991.37,751.43
2018,5,19,11,0,877.0,140.0,4.5,19.4,947.0,982.84,744.89
2018,5,19,11,15,877.5,142.5,4.5,19.45,959.0,968.72,734.67
2018,5,19,11,30,878.0,145.0,4.5,19.5,971.0,951.02,722.12
2018,5,19,11,45,875.0,148.5,4.55,19.6,975.5,927.61,705.96
2018,5,19,12,0,872.0,152.0,4.6,19.7,980.0,901.02,687.62
2018,5,19,12,15,872.0,152.0,4.65,19.65,978.5,871.09,667.3
2018,5,19,12,30,872.0,152.0,4.7,19.6,977.0,838.26,644.85
2018,5,19,12,45,869.0,151.5,4.7,19.55,966.5,799.99,618.08
2018,5,19,13,0,866.0,151.0,4.7,19.5,956.0,759.32,587.86
2018,5,19,13,15,862.0,150.5,4.7,19.45,939.5,715.74,554.8
2018,5,19,13,30,858.0,150.0,4.7,19.4,923.0,670.16,519.51
2018,5,19,13,45,852.0,149.0,4.7,19.3,899.0,623.94,482.88
2018,5,19,14,0,846.0,148.0,4.7,19.2,875.0,572.25,441.2
2018,5,19,14,15,836.0,146.5,4.7,19.05,844.0,517.11,395.83
2018,5,19,14,30,826.0,145.0,4.7,18.9,813.0,461.51,348.8
2018,5,19,14,45,812.5,144.0,4.7,18.75,776.0,404.81,299.76
2018,5,19,15,0,799.0,143.0,4.7,18.6,739.0,348.55,250.22
2018,5,19,15,15,783.5,140.0,4.7,18.6,697.5,291.03,199.64
2018,5,19,15,30,768.0,137.0,4.7,18.6,656.0,234.76,151.77
2018,5,19,15,45,743.5,136.0,4.7,18.2,610.0,173.02,104.89
2018,5,19,16,0,719.0,135.0,4.7,17.8,564.0,120.39,75.58
2018,5,19,16,15,686.5,132.0,4.7,17.4,513.5,88.54,71.41
2018,5,19,16,30,654.0,129.0,4.7,17.0,463.0,88.65,71.88
2018,5,19,16,45,615.5,125.0,4.7,16.65,413.0,88.0,71.66
2018,5,19,17,0,577.0,121.0,4.7,16.3,363.0,87.38,71.45
2018,5,19,17,15,528.5,113.5,4.65,15.8,312.5,81.45,66.57
2018,5,19,17,30,480.0,106.0,4.6,15.3,262.0,76.92,62.81
2018,5,19,17,45,375.0,96.5,4.55,14.8,205.5,70.42,57.14
2018,5,19,18,0,270.0,87.0,4.5,14.3,149.0,65.0,52.2
2018,5,19,18,15,210.5,70.5,4.4,13.95,111.5,53.09,41.24
2018,5,19,18,30,151.0,54.0,4.3,13.6,74.0,40.96,29.83
2018,5,19,18,45,93.0,36.5,4.2,13.25,47.0,27.98,15.82
2018,5,19,19,0,35.0,19.0,4.1,12.9,20.0,16.22,0.0
2018,5,19,19,15,17.5,9.5,4.05,12.8,10.0,8.11,0.0
2018,5,19,19,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,20,4,45,6.0,4.0,3.8,11.75,4.0,0.0,0.0
2018,5,20,5,0,12.0,8.0,3.8,11.8,8.0,9.72,0.0
2018,5,20,5,15,41.0,22.5,3.8,11.95,26.0,38.73,0.0
2018,5,20,5,30,70.0,37.0,3.8,12.1,44.0,70.45,48.7
2018,5,20,5,45,87.0,53.5,3.85,12.25,67.0,97.93,75.78
2018,5,20,6,0,104.0,70.0,3.9,12.4,90.0,127.11,102.46
2018,5,20,6,15,130.0,90.0,3.85,12.6,122.5,167.09,137.83
2018,5,20,6,30,156.0,110.0,3.8,12.8,155.0,209.34,174.57
2018,5,20,6,45,233.0,124.0,3.8,13.0,206.5,290.64,243.68
2018,5,20,7,0,310.0,138.0,3.8,13.2,258.0,367.9,308.07
2018,5,20,7,15,310.0,159.5,3.75,13.35,293.5,404.77,337.1
2018,5,20,7,30,310.0,181.0,3.7,13.5,329.0,440.5,364.57
2018,5,20,7,45,291.0,207.0,3.7,13.7,358.0,464.95,382.03
2018,5,20,8,0,272.0,233.0,3.7,13.9,387.0,486.67,397.0
2018,5,20,8,15,278.5,255.0,3.65,14.05,424.0,523.38,423.96
2018,5,20,8,30,285.0,277.0,3.6,14.2,461.0,559.12,449.67
2018,5,20,8,45,367.5,270.0,3.6,14.4,524.5,631.8,505.28
2018,5,20,9,0,450.0,263.0,3.6,14.6,588.0,726.24,575.05
2018,5,20,9,15,422.0,288.5,3.55,14.9,606.0,731.57,575.26
2018,5,20,9,30,394.0,314.0,3.5,15.2,624.0,733.51,573.65
2018,5,20,9,45,389.0,334.0,3.5,15.5,651.0,732.09,570.9
2018,5,20,10,0,384.0,354.0,3.5,15.8,678.0,746.34,579.18
2018,5,20,10,15,394.0,362.5,3.5,16.2,704.0,761.23,588.19
2018,5,20,10,30,404.0,371.0,3.5,16.6,730.0,789.29,606.2
2018,5,20,10,45,441.5,361.5,3.55,16.95,761.5,808.64,619.47
2018,5,20,11,0,479.0,352.0,3.6,17.3,793.0,824.96,630.61
2018,5,20,11,15,568.5,309.0,3.65,17.65,839.5,855.12,653.05
2018,5,20,11,30,658.0,266.0,3.7,18.0,886.0,882.33,672.97
2018,5,20,11,45,667.5,259.5,3.75,18.35,891.5,863.41,658.73
2018,5,20,12,0,677.0,253.0,3.8,18.7,897.0,841.37,642.57
2018,5,20,12,15,617.0,292.5,3.85,18.85,878.0,797.61,609.58
2018,5,20,12,30,557.0,332.0,3.9,19.0,859.0,756.2,578.13
2018,5,20,12,45,516.0,354.0,4.0,19.15,838.5,714.58,547.07
2018,5,20,13,0,475.0,376.0,4.1,19.3,818.0,673.4,516.02
2018,5,20,13,15,453.0,375.5,4.15,19.15,791.0,628.7,483.07
2018,5,20,13,30,431.0,375.0,4.2,19.0,764.0,584.74,450.16
2018,5,20,13,45,449.5,353.5,4.3,18.85,749.5,549.74,423.93
2018,5,20,14,0,468.0,332.0,4.4,18.7,735.0,512.43,395.13
2018,5,20,14,15,486.0,311.0,4.45,18.35,716.5,472.93,363.81
2018,5,20,14,30,504.0,290.0,4.5,18.0,698.0,431.14,329.61
2018,5,20,14,45,389.0,312.5,4.55,17.65,619.0,372.95,283.97
2018,5,20,15,0,274.0,335.0,4.6,17.3,540.0,323.44,246.26
2018,5,20,15,15,320.0,296.0,4.6,17.3,522.5,285.72,213.3
2018,5,20,15,30,366.0,257.0,4.6,17.3,505.0,243.29,176.45
2018,5,20,15,45,444.0,219.5,4.55,16.65,499.5,193.46,134.56
2018,5,20,16,0,522.0,182.0,4.5,16.0,494.0,141.14,98.07
2018,5,20,16,15,410.0,192.0,4.45,15.75,424.5,122.42,101.13
2018,5,20,16,30,298.0,202.0,4.4,15.5,355.0,135.35,112.75
2018,5,20,16,45,368.5,168.0,4.35,15.3,337.0,117.14,97.39
2018,5,20,17,0,439.0,134.0,4.3,15.1,319.0,92.57,76.3
2018,5,20,17,15,449.0,119.5,4.25,14.9,287.0,84.53,69.5
2018,5,20,17,30,459.0,105.0,4.2,14.7,255.0,75.99,62.13
2018,5,20,17,45,379.0,94.0,4.1,14.45,203.5,68.66,55.66
2018,5,20,18,0,299.0,83.0,4.0,14.2,152.0,61.2,48.88
2018,5,20,18,15,240.0,68.0,3.9,13.9,115.0,51.61,39.99
2018,5,20,18,30,181.0,53.0,3.8,13.6,78.0,40.45,29.45
2018,5,20,18,45,112.0,36.0,3.65,13.35,49.5,27.73,16.0
2018,5,20,19,0,43.0,19.0,3.5,13.1,21.0,15.09,0.0
2018,5,20,19,15,21.5,9.5,3.4,12.9,10.5,8.11,0.0
2018,5,20,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,21,4,45,11.5,4.0,1.3,11.15,4.0,0.0,0.0
2018,5,21,5,0,23.0,8.0,1.3,11.3,8.0,12.35,0.0
2018,5,21,5,15,96.0,24.5,1.25,11.65,33.0,61.7,0.0
2018,5,21,5,30,169.0,41.0,1.2,12.0,58.0,124.79,89.92
2018,5,21,5,45,259.0,54.0,1.2,12.4,97.0,185.64,145.99
2018,5,21,6,0,349.0,67.0,1.2,12.8,136.0,256.9,207.99
2018,5,21,6,15,415.5,77.0,1.1,13.2,182.0,321.87,263.6
2018,5,21,6,30,482.0,87.0,1.0,13.6,228.0,393.12,322.24
2018,5,21,6,45,531.0,94.5,0.95,14.05,277.5,462.42,376.88
2018,5,21,7,0,580.0,102.0,0.9,14.5,327.0,530.06,428.04
2018,5,21,7,15,617.0,108.0,0.85,15.0,377.0,590.01,471.22
2018,5,21,7,30,654.0,114.0,0.8,15.5,427.0,650.94,513.41
2018,5,21,7,45,682.0,118.0,0.8,16.05,476.0,703.03,547.49
2018,5,21,8,0,710.0,122.0,0.8,16.6,525.0,754.58,580.01
2018,5,21,8,15,731.0,125.5,0.9,17.15,571.0,798.62,608.08
2018,5,21,8,30,752.0,129.0,1.0,17.7,617.0,840.98,634.71
2018,5,21,8,45,756.0,137.0,1.05,18.3,655.5,865.28,648.09
2018,5,21,9,0,760.0,145.0,1.1,18.9,694.0,891.76,663.09
2018,5,21,9,15,775.5,147.0,1.2,19.35,733.0,919.77,680.12
2018,5,21,9,30,791.0,149.0,1.3,19.8,772.0,944.81,695.14
2018,5,21,9,45,790.0,156.5,1.35,20.3,801.0,956.28,700.51
2018,5,21,10,0,789.0,164.0,1.4,20.8,830.0,964.09,703.77
2018,5,21,10,15,781.0,176.0,1.5,21.15,852.5,965.79,704.39
2018,5,21,10,30,773.0,188.0,1.6,21.5,875.0,963.62,702.66
2018,5,21,10,45,770.0,193.0,1.75,21.85,890.0,956.0,698.14
2018,5,21,11,0,767.0,198.0,1.9,22.2,905.0,944.9,691.37
2018,5,21,11,15,767.0,200.5,2.0,22.4,915.5,930.96,682.57
2018,5,21,11,30,767.0,203.0,2.1,22.6,926.0,913.71,671.61
2018,5,21,11,45,805.0,182.0,2.2,22.8,944.5,906.32,667.18
2018,5,21,12,0,843.0,161.0,2.3,23.0,963.0,893.94,659.36
2018,5,21,12,15,859.0,150.5,2.45,23.05,966.5,857.28,636.13
2018,5,21,12,30,875.0,140.0,2.6,23.1,970.0,829.32,618.64
2018,5,21,12,45,868.5,142.5,2.75,23.15,959.0,790.98,593.71
2018,5,21,13,0,862.0,145.0,2.9,23.2,948.0,750.43,565.49
2018,5,21,13,15,842.0,152.5,3.0,23.1,925.0,708.11,534.75
2018,5,21,13,30,822.0,160.0,3.1,23.0,902.0,658.67,498.31
2018,5,21,13,45,817.0,157.0,3.25,22.9,878.0,609.12,461.16
2018,5,21,14,0,812.0,154.0,3.4,22.8,854.0,558.24,421.76
2018,5,21,14,15,821.0,143.0,3.5,22.55,829.5,506.65,380.58
2018,5,21,14,30,830.0,132.0,3.6,22.3,805.0,452.74,336.04
2018,5,21,14,45,819.5,129.0,3.7,22.05,768.5,395.7,287.84
2018,5,21,15,0,809.0,126.0,3.8,21.8,732.0,338.76,238.67
2018,5,21,15,15,795.0,123.0,3.8,21.8,691.0,281.32,188.78
2018,5,21,15,30,781.0,120.0,3.8,21.8,650.0,224.89,141.31
2018,5,21,15,45,763.5,116.5,3.9,21.0,605.0,168.94,99.47
2018,5,21,16,0,746.0,113.0,4.0,20.2,560.0,114.91,69.44
2018,5,21,16,15,722.5,109.0,4.0,19.7,512.0,73.92,58.2
2018,5,21,16,30,699.0,105.0,4.0,19.2,464.0,72.79,57.58
2018,5,21,16,45,667.5,100.0,4.0,18.75,414.5,70.78,56.15
2018,5,21,17,0,636.0,95.0,4.0,18.3,365.0,68.68,54.6
2018,5,21,17,15,593.0,89.5,4.0,17.7,315.5,65.99,52.54
2018,5,21,17,30,550.0,84.0,4.0,17.1,266.0,63.24,50.34
2018,5,21,17,45,491.5,77.0,4.0,16.55,218.5,59.13,46.81
2018,5,21,18,0,433.0,70.0,4.0,16.0,171.0,52.8,41.15
2018,5,21,18,15,352.0,59.0,3.95,15.55,128.5,44.82,33.8
2018,5,21,18,30,271.0,48.0,3.9,15.1,86.0,36.73,26.11
2018,5,21,18,45,175.5,33.5,3.85,14.65,54.5,25.83,14.72
2018,5,21,19,0,80.0,19.0,3.8,14.2,23.0,14.97,0.0
2018,5,21,19,15,40.0,9.5,3.75,13.95,11.5,8.11,0.0
2018,5,21,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,4,45,16.0,4.5,2.7,11.75,4.5,0.0,0.0
2018,5,22,5,0,32.0,9.0,2.7,11.8,9.0,15.34,0.0
2018,5,22,5,15,115.5,24.0,2.7,12.05,34.5,71.24,0.59
2018,5,22,5,30,199.0,39.0,2.7,12.3,60.0,132.56,96.1
2018,5,22,5,45,150.0,35.5,2.7,12.5,56.0,116.64,90.86
2018,5,22,6,0,101.0,32.0,2.7,12.7,52.0,86.05,67.87
2018,5,22,6,15,50.5,39.0,2.7,12.95,49.0,65.73,51.34
2018,5,22,6,30,0.0,46.0,2.7,13.2,46.0,38.03,27.16
2018,5,22,6,45,0.0,65.5,2.65,13.45,65.5,54.28,41.08
2018,5,22,7,0,0.0,85.0,2.6,13.7,85.0,71.49,55.59
2018,5,22,7,15,0.0,102.5,2.6,13.95,102.5,87.07,68.52
2018,5,22,7,30,0.0,120.0,2.6,14.2,120.0,102.68,81.29
2018,5,22,7,45,0.0,134.5,2.6,14.5,134.5,115.48,91.54
2018,5,22,8,0,0.0,149.0,2.6,14.8,149.0,128.28,101.68
2018,5,22,8,15,3.0,167.0,2.6,15.1,169.0,146.95,116.63
2018,5,22,8,30,6.0,185.0,2.6,15.4,189.0,165.76,131.54
2018,5,22,8,45,8.0,201.0,2.65,15.7,206.5,181.91,144.11
2018,5,22,9,0,10.0,217.0,2.7,16.0,224.0,198.09,156.6
2018,5,22,9,15,10.5,223.5,2.75,16.3,231.5,204.02,160.8
2018,5,22,9,30,11.0,230.0,2.8,16.6,239.0,209.95,165.03
2018,5,22,9,45,13.5,253.5,2.85,16.9,265.0,233.42,183.13
2018,5,22,10,0,16.0,277.0,2.9,17.2,291.0,256.76,200.93
2018,5,22,10,15,23.5,310.5,2.95,17.4,331.5,310.53,242.34
2018,5,22,10,30,31.0,344.0,3.0,17.6,372.0,348.5,270.99
2018,5,22,10,45,65.5,384.5,3.05,17.85,444.5,418.54,324.48
2018,5,22,11,0,100.0,425.0,3.1,18.1,517.0,486.85,375.48
2018,5,22,11,15,270.5,387.5,3.15,18.25,641.5,634.76,487.98
2018,5,22,11,30,441.0,350.0,3.2,18.4,766.0,757.61,578.33
2018,5,22,11,45,644.0,253.0,3.2,18.55,864.5,834.84,636.1
2018,5,22,12,0,847.0,156.0,3.2,18.7,963.0,880.03,668.19
2018,5,22,12,15,866.0,145.0,3.25,18.75,968.5,857.79,652.63
2018,5,22,12,30,885.0,134.0,3.3,18.8,974.0,831.64,634.86
2018,5,22,12,45,880.5,135.0,3.3,18.85,963.5,793.41,608.3
2018,5,22,13,0,876.0,136.0,3.3,18.9,953.0,752.83,578.75
2018,5,22,13,15,872.5,134.5,3.3,18.85,936.0,708.79,545.87
2018,5,22,13,30,869.0,133.0,3.3,18.8,919.0,662.71,510.71
2018,5,22,13,45,864.0,131.5,3.35,18.75,895.5,613.9,472.74
2018,5,22,14,0,859.0,130.0,3.4,18.7,872.0,563.54,432.48
2018,5,22,14,15,851.5,127.5,3.4,18.55,841.5,509.93,388.56
2018,5,22,14,30,844.0,125.0,3.4,18.4,811.0,455.48,342.65
2018,5,22,14,45,834.0,123.0,3.4,18.3,775.5,396.31,291.84
2018,5,22,15,0,824.0,121.0,3.4,18.2,740.0,339.57,241.88
2018,5,22,15,15,810.5,118.5,3.4,18.2,699.0,281.84,191.06
2018,5,22,15,30,797.0,116.0,3.4,18.2,658.0,225.04,142.61
2018,5,22,15,45,780.5,112.5,3.4,17.75,613.0,168.32,99.43
2018,5,22,16,0,764.0,109.0,3.4,17.3,568.0,113.38,68.33
2018,5,22,16,15,742.0,104.5,3.4,17.0,520.0,78.2,62.53
2018,5,22,16,30,720.0,100.0,3.4,16.7,472.0,69.74,55.49
2018,5,22,16,45,691.0,96.0,3.45,16.35,423.0,68.29,54.51
2018,5,22,17,0,662.0,92.0,3.5,16.0,374.0,66.79,53.44
2018,5,22,17,15,622.0,86.5,3.45,15.55,324.0,64.01,51.24
2018,5,22,17,30,582.0,81.0,3.4,15.1,274.0,61.16,48.9
2018,5,22,17,45,463.0,77.5,3.4,14.7,214.5,59.21,47.24
2018,5,22,18,0,344.0,74.0,3.4,14.3,155.0,55.01,43.42
2018,5,22,18,15,178.5,58.0,3.3,13.9,99.5,44.52,33.8
2018,5,22,18,30,13.0,42.0,3.2,13.5,44.0,33.76,23.78
2018,5,22,18,45,7.0,27.0,3.15,13.15,28.0,22.08,12.08
2018,5,22,19,0,1.0,12.0,3.1,12.8,12.0,9.89,0.0
2018,5,22,19,15,0.5,6.0,3.05,12.65,6.0,5.12,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.2,12.05,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.2,12.1,2.0,1.71,0.0
2018,5,23,5,15,0.0,7.0,2.3,12.3,7.0,5.75,0.0
2018,5,23,5,30,0.0,12.0,2.4,12.5,12.0,9.86,2.26
2018,5,23,5,45,0.0,19.5,2.45,12.7,19.5,16.05,7.9
2018,5,23,6,0,0.0,27.0,2.5,12.9,27.0,22.26,13.43
2018,5,23,6,15,0.0,43.5,2.5,13.1,43.5,35.96,25.34
2018,5,23,6,30,0.0,60.0,2.5,13.3,60.0,49.7,37.19
2018,5,23,6,45,3.5,90.0,2.55,13.5,91.5,79.36,62.53
2018,5,23,7,0,7.0,120.0,2.6,13.7,123.0,109.84,88.18
2018,5,23,7,15,4.0,124.0,2.65,13.9,125.5,110.36,88.19
2018,5,23,7,30,1.0,128.0,2.7,14.1,128.0,110.94,88.23
2018,5,23,7,45,0.5,128.5,2.7,14.35,128.5,110.24,87.24
2018,5,23,8,0,0.0,129.0,2.7,14.6,129.0,109.74,86.44
2018,5,23,8,15,0.0,125.5,2.8,14.9,125.5,106.21,83.15
2018,5,23,8,30,0.0,122.0,2.9,15.2,122.0,102.87,80.08
2018,5,23,8,45,0.5,129.0,2.95,15.55,129.5,109.42,85.14
2018,5,23,9,0,1.0,136.0,3.0,15.9,137.0,115.99,90.19
2018,5,23,9,15,2.5,152.5,3.1,16.25,154.5,131.94,102.88
2018,5,23,9,30,4.0,169.0,3.2,16.6,172.0,147.94,115.47
