Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,9,45,6.0,189.5,3.25,16.95,194.5,167.99,131.23
2018,5,23,10,0,8.0,210.0,3.3,17.3,217.0,188.03,146.82
2018,5,23,10,15,9.0,214.0,3.35,17.5,222.0,192.25,149.86
2018,5,23,10,30,10.0,218.0,3.4,17.7,227.0,196.41,152.9
2018,5,23,10,45,10.0,219.0,3.45,17.85,228.0,196.89,153.04
2018,5,23,11,0,10.0,220.0,3.5,18.0,229.0,197.31,153.16
2018,5,23,11,15,9.5,211.0,3.55,18.1,220.0,188.48,146.05
2018,5,23,11,30,9.0,202.0,3.6,18.2,211.0,179.71,139.02
2018,5,23,11,45,8.0,193.0,3.6,18.3,201.0,170.53,131.65
2018,5,23,12,0,7.0,184.0,3.6,18.4,191.0,161.42,124.36
2018,5,23,12,15,7.5,190.0,3.6,18.4,197.5,166.39,128.3
2018,5,23,12,30,8.0,196.0,3.6,18.4,204.0,171.21,132.11
2018,5,23,12,45,10.0,215.5,3.55,18.4,225.0,188.35,145.66
2018,5,23,13,0,12.0,235.0,3.5,18.4,246.0,205.05,158.79
2018,5,23,13,15,12.0,240.0,3.55,18.35,251.0,207.91,161.09
2018,5,23,13,30,12.0,245.0,3.6,18.3,256.0,210.61,163.32
2018,5,23,13,45,48.0,236.0,3.6,18.25,278.0,222.62,173.33
2018,5,23,14,0,84.0,227.0,3.6,18.2,300.0,230.58,179.71
2018,5,23,14,15,84.0,225.0,3.6,18.05,295.5,221.59,172.37
2018,5,23,14,30,84.0,223.0,3.6,17.9,291.0,212.41,164.82
2018,5,23,14,45,259.0,199.5,3.65,17.75,396.5,242.53,185.0
2018,5,23,15,0,434.0,176.0,3.7,17.6,502.0,258.76,190.87
2018,5,23,15,15,569.0,155.0,3.7,17.6,558.0,244.23,171.01
2018,5,23,15,30,704.0,134.0,3.7,17.6,614.0,215.21,139.21
2018,5,23,15,45,690.0,126.0,3.75,17.05,570.0,160.68,97.3
2018,5,23,16,0,676.0,118.0,3.8,16.5,526.0,107.81,66.11
2018,5,23,16,15,587.5,131.5,3.75,16.15,464.5,86.15,69.63
2018,5,23,16,30,499.0,145.0,3.7,15.8,403.0,96.95,79.37
2018,5,23,16,45,422.0,144.5,3.7,15.4,347.5,97.24,80.0
2018,5,23,17,0,345.0,144.0,3.7,15.0,292.0,97.7,80.79
2018,5,23,17,15,369.5,123.5,3.65,14.6,263.5,86.14,70.97
2018,5,23,17,30,394.0,103.0,3.6,14.2,235.0,73.86,60.34
2018,5,23,17,45,331.5,87.0,3.5,13.75,185.0,63.26,51.03
2018,5,23,18,0,269.0,71.0,3.4,13.3,135.0,52.32,41.21
2018,5,23,18,15,206.5,55.5,3.3,12.95,98.0,41.42,31.22
2018,5,23,18,30,144.0,40.0,3.2,12.6,61.0,31.32,21.78
2018,5,23,18,45,91.0,27.5,3.05,12.25,39.0,21.72,12.04
2018,5,23,19,0,38.0,15.0,2.9,11.9,17.0,12.01,0.0
2018,5,23,19,15,19.0,7.5,2.9,11.7,8.5,6.4,0.0
2018,5,23,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,1.95,10.25,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.0,10.4,2.0,1.71,0.0
2018,5,24,5,15,32.0,11.0,2.05,10.8,14.5,23.73,0.33
2018,5,24,5,30,64.0,20.0,2.1,11.2,27.0,49.18,33.13
2018,5,24,5,45,86.5,29.5,2.15,11.55,44.0,72.42,54.97
2018,5,24,6,0,109.0,39.0,2.2,11.9,61.0,97.99,78.25
2018,5,24,6,15,54.5,49.5,2.2,12.25,60.5,79.0,62.84
2018,5,24,6,30,0.0,60.0,2.2,12.6,60.0,49.7,37.28
2018,5,24,6,45,0.5,76.5,2.15,12.9,76.5,64.57,49.98
2018,5,24,7,0,1.0,93.0,2.1,13.2,93.0,79.58,62.58
2018,5,24,7,15,1.0,109.0,2.1,13.55,109.0,93.82,74.31
2018,5,24,7,30,1.0,125.0,2.1,13.9,125.0,108.06,85.86
2018,5,24,7,45,1.0,131.0,2.15,14.25,131.5,112.92,89.48
2018,5,24,8,0,1.0,137.0,2.2,14.6,138.0,117.89,93.16
2018,5,24,8,15,2.5,156.0,2.2,15.0,158.0,136.18,107.79
2018,5,24,8,30,4.0,175.0,2.2,15.4,178.0,154.55,122.28
2018,5,24,8,45,8.0,200.5,2.25,15.8,206.5,181.31,143.46
2018,5,24,9,0,12.0,226.0,2.3,16.2,235.0,208.22,164.46
2018,5,24,9,15,24.0,271.5,2.3,16.55,290.0,261.66,206.35
2018,5,24,9,30,36.0,317.0,2.3,16.9,345.0,334.44,262.14
2018,5,24,9,45,35.0,326.0,2.35,17.25,354.5,340.68,265.81
2018,5,24,10,0,34.0,335.0,2.4,17.6,364.0,346.69,269.6
2018,5,24,10,15,29.5,332.5,2.45,17.85,358.0,337.65,261.98
2018,5,24,10,30,25.0,330.0,2.5,18.1,352.0,328.62,254.49
2018,5,24,10,45,26.5,335.0,2.6,18.4,359.0,332.59,257.15
2018,5,24,11,0,28.0,340.0,2.7,18.7,366.0,336.25,259.55
2018,5,24,11,15,27.5,336.0,2.75,18.8,362.0,329.26,254.0
2018,5,24,11,30,27.0,332.0,2.8,18.9,358.0,322.17,248.45
2018,5,24,11,45,54.5,380.0,2.9,19.05,432.0,387.36,298.29
2018,5,24,12,0,82.0,428.0,3.0,19.2,506.0,449.67,344.87
2018,5,24,12,15,189.5,426.5,3.1,19.15,606.5,540.43,414.29
2018,5,24,12,30,297.0,425.0,3.2,19.1,707.0,618.82,472.96
2018,5,24,12,45,275.0,434.0,3.3,19.1,693.5,590.66,451.52
2018,5,24,13,0,253.0,443.0,3.4,19.1,680.0,562.86,430.81
2018,5,24,13,15,288.0,428.0,3.45,18.85,693.0,555.14,426.0
2018,5,24,13,30,323.0,413.0,3.5,18.6,706.0,543.97,418.14
2018,5,24,13,45,304.5,408.5,3.6,18.35,679.0,506.04,389.65
2018,5,24,14,0,286.0,404.0,3.7,18.1,652.0,469.32,361.75
2018,5,24,14,15,267.5,391.5,3.7,17.75,617.0,428.27,330.21
2018,5,24,14,30,249.0,379.0,3.7,17.4,582.0,389.06,299.69
2018,5,24,14,45,197.0,366.0,3.7,17.0,522.0,344.7,265.56
2018,5,24,15,0,145.0,353.0,3.7,16.6,462.0,301.83,232.96
2018,5,24,15,15,118.5,328.0,3.7,16.6,414.0,263.93,203.56
2018,5,24,15,30,92.0,303.0,3.7,16.6,366.0,237.19,183.43
2018,5,24,15,45,93.0,281.5,3.65,15.85,341.5,212.74,164.97
2018,5,24,16,0,94.0,260.0,3.6,15.1,317.0,188.51,147.81
2018,5,24,16,15,140.0,236.5,3.6,14.85,313.5,159.6,133.21
2018,5,24,16,30,186.0,213.0,3.6,14.6,310.0,147.11,123.08
2018,5,24,16,45,214.0,187.5,3.55,14.35,288.0,132.61,111.06
2018,5,24,17,0,242.0,162.0,3.5,14.1,266.0,112.25,93.77
2018,5,24,17,15,277.0,139.0,3.45,13.9,243.5,98.92,82.41
2018,5,24,17,30,312.0,116.0,3.4,13.7,221.0,84.86,70.2
2018,5,24,17,45,279.5,100.0,3.35,13.5,182.0,74.08,60.7
2018,5,24,18,0,247.0,84.0,3.3,13.3,143.0,62.98,50.7
2018,5,24,18,15,204.5,68.5,3.15,13.1,110.0,51.87,40.46
2018,5,24,18,30,162.0,53.0,3.0,12.9,77.0,40.52,29.81
2018,5,24,18,45,102.5,37.0,2.85,12.65,50.0,28.56,17.77
2018,5,24,19,0,43.0,21.0,2.7,12.4,23.0,16.71,0.0
2018,5,24,19,15,21.5,10.5,2.65,12.3,11.5,8.96,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,25,4,45,1.5,3.0,1.9,11.55,3.0,0.0,0.0
2018,5,25,5,0,3.0,6.0,1.9,11.6,6.0,5.83,0.0
2018,5,25,5,15,2.0,13.0,1.95,11.8,13.0,11.3,0.0
2018,5,25,5,30,1.0,20.0,2.0,12.0,20.0,16.84,7.98
2018,5,25,5,45,4.0,33.0,2.1,12.2,33.5,28.91,18.8
2018,5,25,6,0,7.0,46.0,2.2,12.4,47.0,41.49,29.95
2018,5,25,6,15,5.5,52.5,2.2,12.6,53.5,46.33,34.36
2018,5,25,6,30,4.0,59.0,2.2,12.8,60.0,51.16,38.59
2018,5,25,6,45,13.5,84.5,2.25,13.0,89.5,80.18,63.57
2018,5,25,7,0,23.0,110.0,2.3,13.2,119.0,117.78,95.46
2018,5,25,7,15,21.0,130.5,2.25,13.55,139.5,137.3,111.32
2018,5,25,7,30,19.0,151.0,2.2,13.9,160.0,146.54,118.39
2018,5,25,7,45,18.0,170.0,2.2,14.2,179.5,163.51,131.8
2018,5,25,8,0,17.0,189.0,2.2,14.5,199.0,180.31,144.87
2018,5,25,8,15,22.0,212.5,2.2,14.8,226.5,206.49,165.57
2018,5,25,8,30,27.0,236.0,2.2,15.1,254.0,248.05,198.22
2018,5,25,8,45,24.0,244.0,2.15,15.45,260.5,237.0,188.41
2018,5,25,9,0,21.0,252.0,2.1,15.8,267.0,241.06,190.79
2018,5,25,9,15,19.5,261.5,2.15,16.0,276.0,247.83,195.51
2018,5,25,9,30,18.0,271.0,2.2,16.2,285.0,254.5,200.14
2018,5,25,9,45,20.0,285.0,2.2,16.45,301.5,268.64,210.67
2018,5,25,10,0,22.0,299.0,2.2,16.7,318.0,282.66,221.01
2018,5,25,10,15,25.0,310.5,2.2,16.85,332.5,311.47,242.78
2018,5,25,10,30,28.0,322.0,2.2,17.0,347.0,323.59,251.6
2018,5,25,10,45,50.5,367.5,2.2,17.1,414.0,386.84,299.78
2018,5,25,11,0,73.0,413.0,2.2,17.2,481.0,448.68,345.75
2018,5,25,11,15,124.0,436.5,2.25,17.35,553.5,529.09,405.48
2018,5,25,11,30,175.0,460.0,2.3,17.5,626.0,590.09,449.97
2018,5,25,11,45,373.5,381.0,2.35,17.65,737.5,705.95,537.19
2018,5,25,12,0,572.0,302.0,2.4,17.8,849.0,788.97,598.75
2018,5,25,12,15,618.5,276.0,2.4,17.85,866.0,781.3,593.21
2018,5,25,12,30,665.0,250.0,2.4,17.9,883.0,768.6,584.74
2018,5,25,12,45,689.5,236.0,2.45,18.0,886.5,744.15,567.52
2018,5,25,13,0,714.0,222.0,2.5,18.1,890.0,715.99,547.32
2018,5,25,13,15,708.5,218.5,2.55,18.05,871.5,672.44,515.5
2018,5,25,13,30,703.0,215.0,2.6,18.0,853.0,627.58,482.04
2018,5,25,13,45,773.0,176.5,2.6,17.95,861.0,597.65,459.03
2018,5,25,14,0,843.0,138.0,2.6,17.9,869.0,560.31,429.02
2018,5,25,14,15,837.5,135.0,2.6,17.8,840.0,508.29,386.5
2018,5,25,14,30,832.0,132.0,2.6,17.7,811.0,453.15,340.38
2018,5,25,14,45,774.5,146.5,2.6,17.6,756.5,392.48,289.64
2018,5,25,15,0,717.0,161.0,2.6,17.5,702.0,331.91,238.78
2018,5,25,15,15,635.0,167.5,2.6,17.5,627.5,269.13,187.52
2018,5,25,15,30,553.0,174.0,2.6,17.5,553.0,215.57,145.58
2018,5,25,15,45,415.0,182.5,2.55,17.15,456.0,167.16,113.8
2018,5,25,16,0,277.0,191.0,2.5,16.8,359.0,141.92,104.13
2018,5,25,16,15,241.0,180.5,2.5,16.55,318.0,120.84,99.22
2018,5,25,16,30,205.0,170.0,2.5,16.3,277.0,115.1,94.75
2018,5,25,16,45,227.5,158.5,2.45,16.05,266.0,109.36,90.2
2018,5,25,17,0,250.0,147.0,2.4,15.8,255.0,103.22,85.25
2018,5,25,17,15,328.5,123.5,2.35,15.5,246.5,85.56,70.15
2018,5,25,17,30,407.0,100.0,2.3,15.2,238.0,71.86,58.32
2018,5,25,17,45,380.5,87.5,2.3,14.95,199.5,63.95,51.4
2018,5,25,18,0,354.0,75.0,2.3,14.7,161.0,55.71,44.0
2018,5,25,18,15,294.0,62.0,2.2,14.4,122.5,46.59,35.63
2018,5,25,18,30,234.0,49.0,2.1,14.1,84.0,37.24,26.86
2018,5,25,18,45,160.5,34.5,2.05,13.8,54.5,26.48,16.16
2018,5,25,19,0,87.0,20.0,2.0,13.5,25.0,15.83,0.0
2018,5,25,19,15,43.5,10.0,1.95,13.35,12.5,8.54,0.0
2018,5,25,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,26,4,45,23.5,5.5,2.15,11.8,6.0,0.0,0.0
2018,5,26,5,0,47.0,11.0,2.2,11.9,12.0,20.52,0.0
2018,5,26,5,15,132.0,24.0,2.25,12.2,36.5,76.46,21.58
2018,5,26,5,30,217.0,37.0,2.3,12.5,61.0,134.6,98.89
2018,5,26,5,45,223.0,43.5,2.35,12.8,79.0,155.73,122.56
2018,5,26,6,0,229.0,50.0,2.4,13.1,97.0,177.81,144.44
2018,5,26,6,15,126.5,75.5,2.35,13.5,102.5,145.65,119.17
2018,5,26,6,30,24.0,101.0,2.3,13.9,108.0,110.94,89.36
2018,5,26,6,45,16.5,106.0,2.25,14.35,111.5,103.03,82.51
2018,5,26,7,0,9.0,111.0,2.2,14.8,115.0,102.06,81.26
2018,5,26,7,15,4.5,114.5,2.1,15.25,116.5,101.43,80.24
2018,5,26,7,30,0.0,118.0,2.0,15.7,118.0,100.66,79.05
2018,5,26,7,45,0.0,122.5,1.9,16.15,122.5,104.2,81.56
2018,5,26,8,0,0.0,127.0,1.8,16.6,127.0,107.85,84.12
2018,5,26,8,15,2.5,155.5,1.7,17.05,157.0,135.64,106.42
2018,5,26,8,30,5.0,184.0,1.6,17.5,187.0,163.72,128.5
2018,5,26,8,45,6.5,195.0,1.5,17.9,199.5,174.72,136.67
2018,5,26,9,0,8.0,206.0,1.4,18.3,212.0,185.76,144.83
2018,5,26,9,15,25.5,257.0,1.3,18.7,277.0,264.53,206.09
2018,5,26,9,30,43.0,308.0,1.2,19.1,342.0,331.51,256.22
2018,5,26,9,45,44.0,321.5,1.15,19.45,357.5,344.41,264.56
2018,5,26,10,0,45.0,335.0,1.1,19.8,373.0,356.96,272.88
2018,5,26,10,15,156.0,323.5,1.1,20.1,461.5,468.92,357.85
2018,5,26,10,30,267.0,312.0,1.1,20.4,550.0,577.88,436.67
2018,5,26,10,45,542.5,238.5,1.1,20.65,736.5,786.79,584.19
2018,5,26,11,0,818.0,165.0,1.1,20.9,923.0,957.59,693.75
2018,5,26,11,15,845.5,153.0,1.2,21.1,945.5,941.6,681.97
2018,5,26,11,30,873.0,141.0,1.3,21.3,968.0,936.59,679.71
2018,5,26,11,45,875.5,140.5,1.4,21.45,974.0,915.11,666.81
2018,5,26,12,0,878.0,140.0,1.5,21.6,980.0,890.37,651.84
2018,5,26,12,15,880.5,138.0,1.65,21.7,979.0,861.24,634.52
2018,5,26,12,30,883.0,136.0,1.8,21.8,978.0,829.12,614.87
2018,5,26,12,45,885.0,134.0,1.95,21.9,970.5,793.71,592.62
2018,5,26,13,0,887.0,132.0,2.1,22.0,963.0,755.54,566.94
2018,5,26,13,15,882.5,131.5,2.25,22.0,946.0,711.47,535.94
2018,5,26,13,30,878.0,131.0,2.4,22.0,929.0,665.41,502.5
2018,5,26,13,45,870.0,131.0,2.55,21.95,904.5,615.88,465.47
2018,5,26,14,0,862.0,131.0,2.7,21.9,880.0,565.05,426.17
2018,5,26,14,15,853.0,130.5,2.85,21.8,850.0,512.32,384.12
2018,5,26,14,30,844.0,130.0,3.0,21.7,820.0,458.86,340.05
2018,5,26,14,45,827.5,130.5,3.1,21.55,782.0,399.66,290.41
2018,5,26,15,0,811.0,131.0,3.2,21.4,744.0,343.37,241.98
2018,5,26,15,15,784.5,131.5,3.2,21.4,698.0,285.63,192.47
2018,5,26,15,30,758.0,132.0,3.2,21.4,652.0,230.35,146.57
2018,5,26,15,45,749.0,125.5,3.35,21.0,610.5,174.92,104.52
2018,5,26,16,0,740.0,119.0,3.5,20.6,569.0,113.15,67.15
2018,5,26,16,15,719.0,114.5,3.55,20.25,522.0,76.99,60.65
2018,5,26,16,30,698.0,110.0,3.6,19.9,475.0,75.71,59.88
2018,5,26,16,45,674.0,104.5,3.65,19.6,428.0,73.6,58.34
2018,5,26,17,0,650.0,99.0,3.7,19.3,381.0,71.34,56.65
2018,5,26,17,15,609.0,93.5,3.65,18.75,331.0,68.76,54.69
2018,5,26,17,30,568.0,88.0,3.6,18.2,281.0,66.11,52.62
2018,5,26,17,45,510.5,80.5,3.6,17.7,232.5,61.68,48.85
2018,5,26,18,0,453.0,73.0,3.6,17.2,184.0,57.17,44.83
2018,5,26,18,15,373.0,63.0,3.5,16.65,140.5,47.75,36.32
2018,5,26,18,30,293.0,53.0,3.4,16.1,97.0,40.44,29.41
2018,5,26,18,45,194.5,38.0,3.3,15.5,63.0,29.22,18.39
2018,5,26,19,0,96.0,23.0,3.2,14.9,29.0,18.03,0.0
2018,5,26,19,15,48.0,11.5,3.1,14.6,14.5,9.82,0.0
2018,5,26,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,27,4,45,28.5,7.0,1.2,12.05,7.5,0.0,0.0
2018,5,27,5,0,57.0,14.0,1.2,12.3,15.0,25.41,0.0
2018,5,27,5,15,156.5,27.0,1.2,12.95,41.5,87.39,28.92
2018,5,27,5,30,256.0,40.0,1.2,13.6,68.0,151.69,111.32
2018,5,27,5,45,353.0,48.5,1.25,14.25,109.0,217.42,170.19
2018,5,27,6,0,450.0,57.0,1.3,14.9,150.0,293.42,235.59
2018,5,27,6,15,480.0,67.0,1.3,15.5,190.5,345.76,280.75
2018,5,27,6,30,510.0,77.0,1.3,16.1,231.0,400.15,325.7
2018,5,27,6,45,498.5,94.5,1.3,16.75,268.0,438.48,355.8
2018,5,27,7,0,487.0,112.0,1.3,17.4,305.0,467.62,377.57
2018,5,27,7,15,497.5,127.5,1.3,18.05,347.5,514.06,411.54
2018,5,27,7,30,508.0,143.0,1.3,18.7,390.0,559.74,443.58
2018,5,27,7,45,558.5,146.0,1.35,19.4,444.0,630.22,493.49
2018,5,27,8,0,609.0,149.0,1.4,20.1,498.0,695.2,537.91
2018,5,27,8,15,684.5,134.5,1.4,20.6,558.0,763.15,582.54
2018,5,27,8,30,760.0,120.0,1.4,21.1,618.0,827.32,622.89
2018,5,27,8,45,765.5,128.0,1.45,21.65,658.0,858.46,640.75
2018,5,27,9,0,771.0,136.0,1.5,22.2,698.0,886.59,656.82
2018,5,27,9,15,807.5,127.5,1.55,22.65,743.5,923.23,678.63
2018,5,27,9,30,844.0,119.0,1.6,23.1,789.0,945.82,691.05
2018,5,27,9,45,830.5,131.5,1.65,23.55,813.5,963.15,700.24
2018,5,27,10,0,817.0,144.0,1.7,24.0,838.0,964.82,699.51
2018,5,27,10,15,861.5,125.5,1.75,24.35,877.5,974.28,704.34
2018,5,27,10,30,906.0,107.0,1.8,24.7,917.0,993.47,715.34
2018,5,27,10,45,910.5,107.5,1.85,25.1,936.5,989.14,711.23
2018,5,27,11,0,915.0,108.0,1.9,25.5,956.0,981.01,705.08
2018,5,27,11,15,917.5,108.0,2.0,25.7,968.5,966.74,696.28
2018,5,27,11,30,920.0,108.0,2.1,25.9,981.0,948.82,685.19
2018,5,27,11,45,899.5,120.5,2.2,26.1,978.0,918.17,665.84
2018,5,27,12,0,879.0,133.0,2.3,26.3,975.0,884.61,644.52
2018,5,27,12,15,898.5,121.0,2.35,26.45,980.0,861.23,629.48
2018,5,27,12,30,918.0,109.0,2.4,26.6,985.0,833.82,611.62
2018,5,27,12,45,915.5,109.5,2.5,26.7,975.5,796.2,587.3
2018,5,27,13,0,913.0,110.0,2.6,26.8,966.0,755.98,560.48
2018,5,27,13,15,910.0,109.0,2.65,26.8,949.5,711.75,528.93
2018,5,27,13,30,907.0,108.0,2.7,26.8,933.0,665.33,494.98
2018,5,27,13,45,902.0,107.0,2.7,26.85,909.5,615.73,457.51
2018,5,27,14,0,897.0,106.0,2.7,26.9,886.0,564.49,417.77
2018,5,27,14,15,891.0,104.0,2.7,26.8,856.5,510.59,375.11
2018,5,27,14,30,885.0,102.0,2.7,26.7,827.0,455.63,330.28
2018,5,27,14,45,877.5,100.0,2.7,26.6,792.0,399.27,283.1
2018,5,27,15,0,870.0,98.0,2.7,26.5,757.0,342.47,234.55
2018,5,27,15,15,858.0,96.5,2.7,26.5,716.5,284.71,185.13
2018,5,27,15,30,846.0,95.0,2.7,26.5,676.0,227.49,137.67
2018,5,27,15,45,810.5,99.0,2.65,26.15,625.5,163.96,91.15
2018,5,27,16,0,775.0,103.0,2.6,25.8,575.0,111.63,63.4
2018,5,27,16,15,776.5,93.0,2.6,25.45,533.0,70.43,53.84
2018,5,27,16,30,778.0,83.0,2.6,25.1,491.0,64.8,49.4
2018,5,27,16,45,752.0,79.5,2.55,24.75,441.5,63.06,48.18
2018,5,27,17,0,726.0,76.0,2.5,24.4,392.0,61.25,46.88
2018,5,27,17,15,690.0,72.0,2.5,23.7,342.0,58.88,45.13
2018,5,27,17,30,654.0,68.0,2.5,23.0,292.0,51.81,39.28
2018,5,27,17,45,603.5,63.0,2.45,22.3,243.0,48.69,36.71
2018,5,27,18,0,553.0,58.0,2.4,21.6,194.0,45.55,33.99
2018,5,27,18,15,478.0,51.0,2.35,20.75,149.5,40.63,29.58
2018,5,27,18,30,403.0,44.0,2.3,19.9,105.0,35.7,24.93
2018,5,27,18,45,283.0,33.0,2.2,19.05,68.5,27.05,16.46
2018,5,27,19,0,163.0,22.0,2.1,18.2,32.0,17.15,0.0
2018,5,27,19,15,81.5,11.0,2.05,17.8,16.0,9.39,0.0
2018,5,27,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,4,45,50.0,7.0,1.0,13.95,8.0,0.0,0.0
2018,5,28,5,0,100.0,14.0,1.0,14.1,16.0,35.49,0.0
2018,5,28,5,15,215.5,24.5,1.0,14.7,44.0,102.09,37.45
2018,5,28,5,30,331.0,35.0,1.0,15.3,72.0,173.38,126.38
2018,5,28,5,45,420.0,43.0,1.05,15.9,114.0,239.02,185.44
2018,5,28,6,0,509.0,51.0,1.1,16.5,156.0,313.91,249.72
2018,5,28,6,15,567.5,56.5,1.0,17.15,203.5,378.82,304.04
2018,5,28,6,30,626.0,62.0,0.9,17.8,251.0,448.5,359.59
2018,5,28,6,45,667.0,66.0,0.85,18.5,301.0,507.63,404.75
2018,5,28,7,0,708.0,70.0,0.8,19.2,351.0,571.25,451.04
2018,5,28,7,15,737.5,73.5,0.8,20.0,401.0,627.67,489.98
2018,5,28,7,30,767.0,77.0,0.8,20.8,451.0,684.21,526.32
2018,5,28,7,45,774.0,85.0,0.75,21.6,496.5,728.07,552.04
2018,5,28,8,0,781.0,93.0,0.7,22.4,542.0,769.65,575.5
2018,5,28,8,15,814.0,90.5,0.75,23.1,592.5,818.79,605.09
2018,5,28,8,30,847.0,88.0,0.8,23.8,643.0,858.07,627.57
2018,5,28,8,45,844.0,96.5,0.85,24.5,680.5,884.02,641.3
2018,5,28,9,0,841.0,105.0,0.9,25.2,718.0,906.25,652.74
2018,5,28,9,15,865.0,101.0,0.95,25.75,760.5,936.81,669.8
2018,5,28,9,30,889.0,97.0,1.0,26.3,803.0,964.61,684.91
2018,5,28,9,45,892.5,100.5,1.05,26.9,834.5,977.57,690.69
2018,5,28,10,0,896.0,104.0,1.1,27.5,866.0,986.78,694.42
2018,5,28,10,15,902.5,105.0,1.15,27.95,892.5,992.53,696.57
2018,5,28,10,30,909.0,106.0,1.2,28.4,919.0,994.49,696.53
2018,5,28,10,45,913.5,106.5,1.3,28.9,939.0,990.19,693.49
2018,5,28,11,0,918.0,107.0,1.4,29.4,959.0,982.08,688.21
2018,5,28,11,15,921.0,107.5,1.5,29.7,972.0,968.77,680.31
2018,5,28,11,30,924.0,108.0,1.6,30.0,985.0,951.75,670.13
2018,5,28,11,45,926.0,107.5,1.7,30.25,990.5,929.31,656.67
2018,5,28,12,0,928.0,107.0,1.8,30.5,996.0,903.44,640.98
2018,5,28,12,15,926.5,107.5,1.9,30.6,993.5,872.24,622.14
2018,5,28,12,30,925.0,108.0,2.0,30.7,991.0,838.04,601.17
2018,5,28,12,45,922.0,108.0,2.1,30.8,981.0,799.44,577.06
2018,5,28,13,0,919.0,108.0,2.2,30.9,971.0,758.28,550.5
2018,5,28,13,15,915.5,108.0,2.3,30.85,954.5,714.37,520.36
2018,5,28,13,30,912.0,108.0,2.4,30.8,938.0,668.27,487.76
2018,5,28,13,45,872.0,126.5,2.45,30.75,903.5,613.3,447.46
2018,5,28,14,0,832.0,145.0,2.5,30.7,869.0,560.22,407.53
2018,5,28,14,15,811.5,148.5,2.55,30.55,835.0,505.45,365.63
2018,5,28,14,30,791.0,152.0,2.6,30.4,801.0,451.25,322.92
2018,5,28,14,45,784.5,146.5,2.65,30.3,766.0,396.3,278.29
2018,5,28,15,0,778.0,141.0,2.7,30.2,731.0,341.09,232.46
2018,5,28,15,15,768.0,135.5,2.7,30.2,691.5,284.98,185.68
2018,5,28,15,30,758.0,130.0,2.7,30.2,652.0,229.46,140.64
2018,5,28,15,45,748.5,123.5,2.7,29.65,610.0,174.1,100.1
2018,5,28,16,0,739.0,117.0,2.7,29.1,568.0,119.71,69.58
2018,5,28,16,15,728.5,109.0,2.65,28.65,523.5,73.52,55.65
2018,5,28,16,30,718.0,101.0,2.6,28.2,479.0,69.98,53.05
2018,5,28,16,45,713.5,90.5,2.6,27.75,434.5,64.54,48.79
2018,5,28,17,0,709.0,80.0,2.6,27.3,390.0,64.02,48.62
2018,5,28,17,15,682.0,74.5,2.5,26.55,342.0,55.67,41.85
2018,5,28,17,30,655.0,69.0,2.4,25.8,294.0,52.52,39.4
2018,5,28,17,45,606.5,63.5,2.35,25.0,245.5,49.05,36.59
2018,5,28,18,0,558.0,58.0,2.3,24.2,197.0,45.53,33.6
2018,5,28,18,15,465.0,52.5,2.25,23.3,150.5,41.74,30.21
2018,5,28,18,30,372.0,47.0,2.2,22.4,104.0,38.1,26.71
2018,5,28,18,45,261.5,35.5,2.1,21.55,68.5,27.51,16.74
2018,5,28,19,0,151.0,24.0,2.0,20.7,33.0,18.66,0.27
2018,5,28,19,15,85.5,14.5,2.05,20.15,18.5,12.38,0.0
2018,5,28,19,30,20.0,5.0,2.1,19.6,4.0,0.0,0.0
2018,5,28,19,45,10.0,2.5,2.1,19.1,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,29,4,45,53.0,7.0,1.4,15.35,8.5,0.0,0.0
2018,5,29,5,0,106.0,14.0,1.5,15.5,17.0,36.82,0.0
2018,5,29,5,15,223.0,25.0,1.55,16.0,46.0,104.8,41.38
2018,5,29,5,30,340.0,36.0,1.6,16.5,75.0,177.1,129.02
2018,5,29,5,45,428.0,44.0,1.65,16.95,117.0,242.87,188.3
2018,5,29,6,0,516.0,52.0,1.7,17.4,159.0,317.71,252.89
2018,5,29,6,15,573.5,57.5,1.7,18.0,206.5,382.45,307.84
2018,5,29,6,30,631.0,63.0,1.7,18.6,254.0,451.84,364.32
2018,5,29,6,45,671.5,67.0,1.7,19.2,304.0,510.8,410.6
2018,5,29,7,0,712.0,71.0,1.7,19.8,354.0,574.27,458.31
2018,5,29,7,15,741.0,75.0,1.7,20.55,404.5,631.06,498.68
2018,5,29,7,30,770.0,79.0,1.7,21.3,455.0,687.94,536.35
2018,5,29,7,45,792.0,81.5,1.7,22.05,504.0,737.22,567.49
2018,5,29,8,0,814.0,84.0,1.7,22.8,553.0,785.31,597.01
2018,5,29,8,15,830.5,86.5,1.7,23.35,599.0,818.95,616.48
2018,5,29,8,30,847.0,89.0,1.7,23.9,645.0,858.25,639.56
2018,5,29,8,45,827.0,105.0,1.75,24.45,677.5,886.83,655.66
2018,5,29,9,0,807.0,121.0,1.8,25.0,710.0,901.87,662.88
2018,5,29,9,15,834.5,116.0,1.8,25.45,753.5,923.13,674.03
2018,5,29,9,30,862.0,111.0,1.8,25.9,797.0,952.8,690.49
2018,5,29,9,45,870.5,112.5,1.85,26.4,829.5,968.03,697.99
2018,5,29,10,0,879.0,114.0,1.9,26.9,862.0,979.73,703.46
2018,5,29,10,15,867.5,126.5,2.0,27.2,883.5,979.34,702.53
2018,5,29,10,30,856.0,139.0,2.1,27.5,905.0,974.73,699.12
2018,5,29,10,45,852.5,143.5,2.15,27.8,920.5,966.36,692.9
2018,5,29,11,0,849.0,148.0,2.2,28.1,936.0,954.38,684.51
2018,5,29,11,15,872.5,137.0,2.3,28.25,956.5,950.22,682.13
2018,5,29,11,30,896.0,126.0,2.4,28.4,977.0,942.03,677.15
2018,5,29,11,45,919.0,113.5,2.5,28.5,990.5,927.91,668.54
2018,5,29,12,0,942.0,101.0,2.6,28.6,1004.0,909.53,657.22
2018,5,29,12,15,940.5,102.0,2.7,28.55,1002.0,878.51,637.99
2018,5,29,12,30,939.0,103.0,2.8,28.5,1000.0,844.43,616.64
2018,5,29,12,45,934.0,105.5,2.95,28.45,990.5,806.05,592.46
2018,5,29,13,0,929.0,108.0,3.1,28.4,981.0,765.15,565.77
2018,5,29,13,15,907.0,118.0,3.25,28.2,958.0,716.46,531.61
2018,5,29,13,30,885.0,128.0,3.4,28.0,935.0,666.84,495.84
2018,5,29,13,45,866.0,135.0,3.5,27.8,907.5,616.11,458.11
2018,5,29,14,0,847.0,142.0,3.6,27.6,880.0,564.93,418.93
2018,5,29,14,15,827.0,146.0,3.7,27.3,846.5,510.89,376.68
2018,5,29,14,30,807.0,150.0,3.8,27.0,813.0,456.52,332.95
2018,5,29,14,45,805.0,143.5,3.9,26.7,780.0,401.62,287.38
2018,5,29,15,0,803.0,137.0,4.0,26.4,747.0,345.93,240.08
2018,5,29,15,15,797.5,130.0,4.0,26.4,708.5,288.44,190.86
2018,5,29,15,30,792.0,123.0,4.0,26.4,670.0,230.99,143.03
2018,5,29,15,45,785.5,116.0,4.05,25.6,628.0,173.68,100.09
2018,5,29,16,0,779.0,109.0,4.1,24.8,586.0,116.95,67.47
2018,5,29,16,15,770.0,101.5,4.15,24.25,541.0,76.09,58.89
2018,5,29,16,30,761.0,94.0,4.2,23.7,496.0,72.24,56.0
2018,5,29,16,45,749.5,86.5,4.2,23.15,449.5,68.06,52.76
2018,5,29,17,0,738.0,79.0,4.2,22.6,403.0,63.59,49.23
2018,5,29,17,15,709.0,74.0,4.2,21.9,353.5,60.58,46.94
2018,5,29,17,30,680.0,69.0,4.2,21.2,304.0,52.73,40.37
2018,5,29,17,45,633.5,64.5,4.2,20.5,255.5,50.0,38.13
2018,5,29,18,0,587.0,60.0,4.2,19.8,207.0,47.29,35.78
2018,5,29,18,15,511.0,53.0,4.15,19.0,160.5,42.37,31.34
2018,5,29,18,30,435.0,46.0,4.1,18.2,114.0,37.45,26.67
2018,5,29,18,45,319.5,37.0,4.05,17.45,77.5,30.63,19.75
2018,5,29,19,0,204.0,28.0,4.0,16.7,41.0,21.82,2.97
2018,5,29,19,15,113.0,16.5,4.0,16.25,22.5,14.08,0.0
2018,5,29,19,30,22.0,5.0,4.0,15.8,4.0,0.0,0.0
2018,5,29,19,45,11.0,2.5,4.0,15.35,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,30,4,45,14.0,6.0,4.5,11.95,6.5,0.0,0.0
2018,5,30,5,0,28.0,12.0,4.6,12.0,13.0,16.79,0.0
2018,5,30,5,15,72.0,26.5,4.65,12.2,33.5,56.61,22.5
2018,5,30,5,30,116.0,41.0,4.7,12.4,54.0,94.81,69.62
2018,5,30,5,45,154.0,57.5,4.75,12.6,84.0,134.42,106.06
2018,5,30,6,0,192.0,74.0,4.8,12.8,114.0,178.05,145.28
2018,5,30,6,15,184.0,93.5,4.85,13.05,140.5,205.33,170.16
2018,5,30,6,30,176.0,113.0,4.9,13.3,167.0,231.23,192.88
2018,5,30,6,45,132.0,128.5,4.95,13.55,173.0,217.07,180.86
2018,5,30,7,0,88.0,144.0,5.0,13.8,179.0,209.19,173.31
2018,5,30,7,15,58.5,155.0,5.0,14.05,179.5,189.46,155.8
2018,5,30,7,30,29.0,166.0,5.0,14.3,180.0,179.29,145.99
2018,5,30,7,45,133.0,198.0,5.0,14.55,273.5,309.23,254.86
2018,5,30,8,0,237.0,230.0,5.0,14.8,367.0,448.86,367.71
2018,5,30,8,15,284.0,250.0,5.0,15.0,427.5,516.68,420.24
2018,5,30,8,30,331.0,270.0,5.0,15.2,488.0,585.97,473.08
2018,5,30,8,45,375.0,276.5,5.0,15.45,538.5,638.89,512.62
2018,5,30,9,0,419.0,283.0,5.0,15.7,589.0,710.17,564.92
2018,5,30,9,15,450.5,286.0,5.0,16.05,631.0,748.44,591.77
2018,5,30,9,30,482.0,289.0,5.0,16.4,673.0,785.38,617.48
2018,5,30,9,45,389.0,331.5,5.05,16.8,649.5,739.68,579.32
2018,5,30,10,0,296.0,374.0,5.1,17.2,626.0,674.71,527.52
2018,5,30,10,15,312.5,382.5,5.1,17.6,656.0,695.65,542.02
2018,5,30,10,30,329.0,391.0,5.1,18.0,686.0,714.78,554.71
2018,5,30,10,45,361.0,397.5,5.1,18.4,727.5,744.72,575.56
2018,5,30,11,0,393.0,404.0,5.1,18.8,769.0,772.06,594.27
2018,5,30,11,15,388.5,410.0,5.15,19.0,775.0,761.98,585.94
2018,5,30,11,30,384.0,416.0,5.2,19.2,781.0,749.94,576.42
2018,5,30,11,45,342.5,433.0,5.25,19.4,760.0,713.25,548.14
2018,5,30,12,0,301.0,450.0,5.3,19.6,739.0,676.33,519.71
2018,5,30,12,15,361.5,424.0,5.35,19.6,770.5,686.79,528.93
2018,5,30,12,30,422.0,398.0,5.4,19.6,802.0,698.13,538.25
2018,5,30,12,45,500.0,353.5,5.45,19.6,827.5,696.93,538.77
2018,5,30,13,0,578.0,309.0,5.5,19.6,853.0,688.84,533.83
2018,5,30,13,15,730.0,223.5,5.55,19.45,898.0,689.34,536.19
2018,5,30,13,30,882.0,138.0,5.6,19.3,943.0,672.44,524.42
2018,5,30,13,45,878.5,136.0,5.6,19.2,920.5,624.03,485.62
2018,5,30,14,0,875.0,134.0,5.6,19.1,898.0,573.91,444.57
2018,5,30,14,15,868.0,132.5,5.65,18.9,868.5,520.96,400.45
2018,5,30,14,30,861.0,131.0,5.7,18.7,839.0,467.06,354.26
2018,5,30,14,45,852.5,128.5,5.7,18.5,804.0,407.79,302.66
2018,5,30,15,0,844.0,126.0,5.7,18.3,769.0,350.54,251.66
2018,5,30,15,15,831.0,124.0,5.7,18.3,728.5,292.58,199.99
2018,5,30,15,30,818.0,122.0,5.7,18.3,688.0,235.44,150.64
2018,5,30,15,45,798.5,121.0,5.75,17.7,643.0,179.26,107.46
2018,5,30,16,0,779.0,120.0,5.8,17.1,598.0,125.19,76.24
2018,5,30,16,15,752.5,118.0,5.75,16.75,549.0,79.48,63.67
2018,5,30,16,30,726.0,116.0,5.7,16.4,500.0,79.83,64.31
2018,5,30,16,45,691.0,112.5,5.7,16.0,449.0,79.07,63.96
2018,5,30,17,0,656.0,109.0,5.7,15.6,398.0,78.31,63.61
2018,5,30,17,15,609.0,104.5,5.6,15.15,346.5,76.69,62.49
2018,5,30,17,30,562.0,100.0,5.5,14.7,295.0,75.11,61.34
2018,5,30,17,45,494.0,93.5,5.45,14.25,245.0,68.93,55.99
2018,5,30,18,0,426.0,87.0,5.4,13.8,195.0,64.6,52.1
2018,5,30,18,15,343.0,75.5,5.25,13.45,150.0,56.53,44.65
2018,5,30,18,30,260.0,64.0,5.1,13.1,105.0,48.34,36.83
2018,5,30,18,45,166.0,47.0,5.0,12.7,70.0,35.84,24.68
2018,5,30,19,0,72.0,30.0,4.9,12.3,35.0,23.04,5.02
2018,5,30,19,15,37.0,16.5,4.85,12.15,19.0,14.08,0.0
2018,5,30,19,30,2.0,3.0,4.8,12.0,3.0,0.0,0.0
2018,5,30,19,45,1.0,1.5,4.75,11.9,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,31,4,45,8.0,6.5,4.0,11.35,6.5,0.0,0.0
2018,5,31,5,0,16.0,13.0,4.0,11.4,13.0,14.83,0.0
2018,5,31,5,15,88.0,30.0,4.05,11.65,39.5,66.21,28.72
2018,5,31,5,30,160.0,47.0,4.1,11.9,66.0,118.22,88.03
2018,5,31,5,45,252.0,60.0,4.15,12.15,105.5,185.43,147.56
2018,5,31,6,0,344.0,73.0,4.2,12.4,145.0,256.53,210.21
2018,5,31,6,15,404.0,82.5,4.2,12.75,189.5,316.73,263.3
2018,5,31,6,30,464.0,92.0,4.2,13.1,234.0,382.45,319.64
2018,5,31,6,45,521.5,99.5,4.2,13.45,286.0,455.32,380.07
2018,5,31,7,0,579.0,107.0,4.2,13.8,338.0,527.53,438.22
2018,5,31,7,15,600.5,115.5,4.15,14.25,383.5,578.64,477.43
2018,5,31,7,30,622.0,124.0,4.1,14.7,429.0,629.53,515.41
2018,5,31,7,45,626.0,135.0,4.05,15.1,469.5,668.83,543.34
2018,5,31,8,0,630.0,146.0,4.0,15.5,510.0,706.07,569.05
2018,5,31,8,15,655.5,151.5,3.95,15.9,557.5,753.55,601.7
2018,5,31,8,30,681.0,157.0,3.9,16.3,605.0,799.86,632.62
2018,5,31,8,45,705.5,158.0,3.85,16.7,649.0,838.84,657.72
2018,5,31,9,0,730.0,159.0,3.8,17.1,693.0,875.86,681.1
2018,5,31,9,15,743.0,163.0,3.8,17.45,731.0,903.08,697.7
2018,5,31,9,30,756.0,167.0,3.8,17.8,769.0,919.95,707.07
2018,5,31,9,45,782.5,162.0,3.85,18.1,807.5,945.05,722.68
2018,5,31,10,0,809.0,157.0,3.9,18.4,846.0,966.96,736.01
2018,5,31,10,15,848.5,141.5,3.95,18.6,884.0,973.89,739.4
2018,5,31,10,30,888.0,126.0,4.0,18.8,922.0,991.55,750.34
2018,5,31,10,45,893.0,126.5,4.05,19.05,942.0,987.65,746.44
2018,5,31,11,0,898.0,127.0,4.1,19.3,962.0,980.0,740.27
2018,5,31,11,15,900.5,128.0,4.15,19.4,975.0,966.74,730.83
2018,5,31,11,30,903.0,129.0,4.2,19.5,988.0,949.85,719.03
2018,5,31,11,45,904.5,129.5,4.2,19.65,994.0,928.11,703.57
2018,5,31,12,0,906.0,130.0,4.2,19.8,1000.0,903.04,685.89
2018,5,31,12,15,902.0,133.0,4.2,19.8,997.5,872.29,664.67
2018,5,31,12,30,898.0,136.0,4.2,19.8,995.0,838.73,641.46
2018,5,31,12,45,888.5,140.0,4.2,19.85,983.0,799.18,613.79
2018,5,31,13,0,879.0,144.0,4.2,19.9,971.0,757.56,582.97
2018,5,31,13,15,875.5,143.0,4.2,19.9,954.5,714.33,550.33
2018,5,31,13,30,872.0,142.0,4.2,19.9,938.0,669.06,515.45
2018,5,31,13,45,867.5,139.5,4.2,19.9,914.5,620.21,477.07
2018,5,31,14,0,863.0,137.0,4.2,19.9,891.0,569.79,436.48
2018,5,31,14,15,856.5,135.0,4.2,19.8,862.0,517.39,393.37
2018,5,31,14,30,850.0,133.0,4.2,19.7,833.0,464.02,348.23
2018,5,31,14,45,840.0,131.0,4.2,19.55,797.5,405.36,297.97
2018,5,31,15,0,830.0,129.0,4.2,19.4,762.0,348.78,248.34
2018,5,31,15,15,816.5,126.5,4.2,19.4,721.0,291.2,197.77
2018,5,31,15,30,803.0,124.0,4.2,19.4,680.0,234.51,149.42
2018,5,31,15,45,786.0,121.0,4.2,19.05,635.5,178.17,106.23
2018,5,31,16,0,769.0,118.0,4.2,18.7,591.0,123.65,74.45
2018,5,31,16,15,747.5,113.5,4.15,18.4,543.0,76.47,60.63
2018,5,31,16,30,726.0,109.0,4.1,18.1,495.0,75.13,59.78
2018,5,31,16,45,698.5,104.0,4.1,17.8,445.0,73.25,58.43
2018,5,31,17,0,671.0,99.0,4.1,17.5,395.0,71.26,56.96
2018,5,31,17,15,632.0,93.5,4.1,17.1,345.0,68.66,54.95
2018,5,31,17,30,593.0,88.0,4.1,16.7,295.0,65.99,52.81
2018,5,31,17,45,540.0,80.5,4.1,16.25,246.0,61.54,49.02
2018,5,31,18,0,487.0,73.0,4.1,15.8,197.0,57.0,44.99
2018,5,31,18,15,408.5,64.0,3.95,15.3,152.5,48.59,37.36
2018,5,31,18,30,330.0,55.0,3.8,14.8,108.0,42.0,31.1
2018,5,31,18,45,223.5,42.0,3.65,14.25,72.5,32.25,21.61
2018,5,31,19,0,117.0,29.0,3.5,13.7,37.0,22.47,5.85
2018,5,31,19,15,62.5,16.5,3.4,13.4,20.5,14.08,0.0
2018,5,31,19,30,8.0,4.0,3.3,13.1,4.0,0.0,0.0
2018,5,31,19,45,4.0,2.0,3.25,12.8,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,1,4,45,34.5,7.5,1.75,10.75,8.5,0.0,0.0
2018,6,1,5,0,69.0,15.0,1.7,11.0,17.0,28.84,0.0
2018,6,1,5,15,169.5,28.5,1.7,11.6,45.5,92.94,43.39
2018,6,1,5,30,270.0,42.0,1.7,12.2,74.0,156.86,116.88
2018,6,1,5,45,361.0,51.5,1.7,12.8,115.0,219.35,173.09
2018,6,1,6,0,452.0,61.0,1.7,13.4,156.0,295.89,239.42
2018,6,1,6,15,514.5,67.5,1.6,14.05,203.5,361.29,295.2
2018,6,1,6,30,577.0,74.0,1.5,14.7,251.0,431.79,352.89
2018,6,1,6,45,622.0,79.0,1.4,15.3,301.0,494.52,402.11
2018,6,1,7,0,667.0,84.0,1.3,15.9,351.0,559.72,450.98
2018,6,1,7,15,699.5,88.5,1.25,16.6,401.5,617.55,492.3
2018,6,1,7,30,732.0,93.0,1.2,17.3,452.0,672.85,529.47
2018,6,1,7,45,757.5,95.5,1.15,18.0,501.0,723.58,561.41
2018,6,1,8,0,783.0,98.0,1.1,18.7,550.0,773.39,591.71
2018,6,1,8,15,801.5,100.5,1.05,19.4,596.5,816.01,616.19
2018,6,1,8,30,820.0,103.0,1.0,20.1,643.0,856.64,638.76
2018,6,1,8,45,835.5,104.5,1.0,20.8,686.0,881.46,651.23
2018,6,1,9,0,851.0,106.0,1.0,21.5,729.0,912.94,668.09
2018,6,1,9,15,863.5,107.5,1.0,22.0,768.0,938.76,681.53
2018,6,1,9,30,876.0,109.0,1.0,22.5,807.0,961.41,692.95
2018,6,1,9,45,888.0,108.0,1.0,22.95,840.5,977.61,700.45
2018,6,1,10,0,900.0,107.0,1.0,23.4,874.0,990.34,705.9
2018,6,1,10,15,906.5,107.5,1.05,23.75,900.5,995.64,708.09
2018,6,1,10,30,913.0,108.0,1.1,24.1,927.0,997.17,708.15
2018,6,1,10,45,917.5,108.5,1.2,24.45,947.0,992.96,705.67
2018,6,1,11,0,922.0,109.0,1.3,24.8,967.0,984.93,700.89
2018,6,1,11,15,924.5,110.0,1.4,25.05,980.0,971.7,693.18
2018,6,1,11,30,927.0,111.0,1.5,25.3,993.0,954.77,683.14
2018,6,1,11,45,929.0,110.0,1.6,25.5,998.5,931.96,669.47
2018,6,1,12,0,931.0,109.0,1.7,25.7,1004.0,905.75,653.54
2018,6,1,12,15,930.0,109.5,1.85,25.85,1002.0,875.07,635.21
2018,6,1,12,30,929.0,110.0,2.0,26.0,1000.0,841.37,614.58
2018,6,1,12,45,927.0,110.0,2.1,26.15,990.5,803.62,590.5
2018,6,1,13,0,925.0,110.0,2.2,26.3,981.0,763.23,563.81
2018,6,1,13,15,921.5,109.5,2.3,26.35,964.5,718.91,532.68
2018,6,1,13,30,918.0,109.0,2.4,26.4,948.0,672.4,499.08
2018,6,1,13,45,913.5,107.5,2.55,26.4,924.5,622.51,462.32
2018,6,1,14,0,909.0,106.0,2.7,26.4,901.0,570.93,422.99
2018,6,1,14,15,902.0,104.5,2.8,26.35,871.0,516.66,380.22
2018,6,1,14,30,895.0,103.0,2.9,26.3,841.0,461.39,335.23
2018,6,1,14,45,873.0,107.5,2.95,26.2,801.5,404.27,287.69
2018,6,1,15,0,851.0,112.0,3.0,26.1,762.0,348.12,240.03
2018,6,1,15,15,839.5,109.0,3.0,26.1,721.5,290.68,190.9
2018,6,1,15,30,828.0,106.0,3.0,26.1,681.0,226.72,138.17
2018,6,1,15,45,825.5,99.5,3.15,25.65,640.5,168.44,94.03
2018,6,1,16,0,823.0,93.0,3.3,25.2,600.0,110.24,60.1
2018,6,1,16,15,803.5,89.5,3.3,24.8,552.0,68.26,52.15
2018,6,1,16,30,784.0,86.0,3.3,24.4,504.0,66.78,51.2
2018,6,1,16,45,759.0,82.5,3.35,24.0,454.0,65.13,50.06
2018,6,1,17,0,734.0,79.0,3.4,23.6,404.0,63.4,48.85
2018,6,1,17,15,700.0,74.5,3.35,22.95,354.0,60.74,46.85
2018,6,1,17,30,666.0,70.0,3.3,22.3,304.0,53.2,40.58
2018,6,1,17,45,617.5,65.0,3.3,21.6,255.0,50.12,38.06
2018,6,1,18,0,569.0,60.0,3.3,20.9,206.0,47.01,35.39
2018,6,1,18,15,497.0,53.0,3.15,20.05,160.5,42.13,31.03
2018,6,1,18,30,425.0,46.0,3.0,19.2,115.0,37.22,26.44
2018,6,1,18,45,317.5,36.5,2.9,18.35,78.5,29.96,19.38
2018,6,1,19,0,210.0,27.0,2.8,17.5,42.0,21.05,5.85
2018,6,1,19,15,118.0,16.5,2.7,17.1,23.5,14.08,0.0
2018,6,1,19,30,26.0,6.0,2.6,16.7,5.0,0.0,0.0
2018,6,1,19,45,13.0,3.0,2.55,16.25,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,2,4,45,58.5,8.0,1.25,14.4,9.5,0.0,0.0
2018,6,2,5,0,117.0,16.0,1.2,14.6,19.0,40.75,0.0
2018,6,2,5,15,236.5,26.0,1.2,15.25,48.5,109.73,52.28
