Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,5,30,356.0,36.0,1.2,15.9,78.0,181.25,132.77
2018,6,2,5,45,443.0,43.5,1.2,16.6,120.5,246.53,190.94
2018,6,2,6,0,530.0,51.0,1.2,17.3,163.0,320.75,254.37
2018,6,2,6,15,587.0,56.0,1.2,17.9,211.0,385.04,308.47
2018,6,2,6,30,644.0,61.0,1.2,18.5,259.0,453.91,363.99
2018,6,2,6,45,683.0,65.5,1.15,19.15,309.0,513.23,409.6
2018,6,2,7,0,722.0,70.0,1.1,19.8,359.0,576.56,456.05
2018,6,2,7,15,751.0,73.5,1.15,20.6,409.5,633.03,495.86
2018,6,2,7,30,780.0,77.0,1.2,21.4,460.0,689.56,532.98
2018,6,2,7,45,801.0,80.0,1.2,22.15,509.0,738.92,563.6
2018,6,2,8,0,822.0,83.0,1.2,22.9,558.0,787.0,592.57
2018,6,2,8,15,838.5,85.0,1.25,23.65,604.0,820.42,611.63
2018,6,2,8,30,855.0,87.0,1.3,24.4,650.0,859.37,634.23
2018,6,2,8,45,852.5,95.0,1.35,25.2,688.0,885.48,647.92
2018,6,2,9,0,850.0,103.0,1.4,26.0,726.0,907.91,659.26
2018,6,2,9,15,871.0,101.0,1.4,26.65,768.0,937.98,675.15
2018,6,2,9,30,892.0,99.0,1.4,27.3,810.0,965.18,688.95
2018,6,2,9,45,861.0,122.0,1.4,27.95,831.5,965.29,685.79
2018,6,2,10,0,830.0,145.0,1.4,28.6,853.0,973.36,688.03
2018,6,2,10,15,818.0,158.5,1.4,29.1,874.0,973.58,685.82
2018,6,2,10,30,806.0,172.0,1.4,29.6,895.0,969.75,681.32
2018,6,2,10,45,804.5,176.0,1.4,30.1,911.5,962.98,675.2
2018,6,2,11,0,803.0,180.0,1.4,30.6,928.0,952.66,667.05
2018,6,2,11,15,843.0,159.5,1.4,30.9,954.0,954.33,666.99
2018,6,2,11,30,883.0,139.0,1.4,31.2,980.0,939.45,656.69
2018,6,2,11,45,903.5,127.0,1.4,31.5,992.0,924.05,646.36
2018,6,2,12,0,924.0,115.0,1.4,31.8,1004.0,904.62,633.6
2018,6,2,12,15,925.0,114.5,1.45,31.95,1002.5,874.9,615.49
2018,6,2,12,30,926.0,114.0,1.5,32.1,1001.0,842.1,595.39
2018,6,2,12,45,927.0,111.5,1.55,32.25,992.5,804.66,572.16
2018,6,2,13,0,928.0,109.0,1.6,32.4,984.0,764.41,546.42
2018,6,2,13,15,924.5,108.5,1.7,32.35,967.5,720.05,516.88
2018,6,2,13,30,921.0,108.0,1.8,32.3,951.0,673.48,484.86
2018,6,2,13,45,882.5,125.5,1.85,32.3,916.5,618.48,445.32
2018,6,2,14,0,844.0,143.0,1.9,32.3,882.0,564.25,405.33
2018,6,2,14,15,823.5,147.0,2.0,32.15,848.0,510.39,364.99
2018,6,2,14,30,803.0,151.0,2.1,32.0,814.0,456.22,323.09
2018,6,2,14,45,798.5,145.0,2.15,31.85,780.0,401.27,279.09
2018,6,2,15,0,794.0,139.0,2.2,31.7,746.0,345.81,233.59
2018,6,2,15,15,784.0,134.0,2.2,31.7,706.5,289.42,187.01
2018,6,2,15,30,774.0,129.0,2.2,31.7,667.0,233.58,142.02
2018,6,2,15,45,765.0,122.0,2.3,31.1,624.5,177.22,100.84
2018,6,2,16,0,756.0,115.0,2.4,30.5,582.0,121.76,69.24
2018,6,2,16,15,761.0,103.0,2.4,30.0,541.0,76.74,57.93
2018,6,2,16,30,766.0,91.0,2.4,29.5,500.0,69.98,52.71
2018,6,2,16,45,742.5,86.5,2.4,29.0,451.0,67.77,51.18
2018,6,2,17,0,719.0,82.0,2.4,28.5,402.0,65.44,49.52
2018,6,2,17,15,689.0,77.0,2.3,27.6,353.0,57.31,43.02
2018,6,2,17,30,659.0,72.0,2.2,26.7,304.0,54.55,40.96
2018,6,2,17,45,613.0,66.5,2.15,25.8,255.5,51.17,38.27
2018,6,2,18,0,567.0,61.0,2.1,24.9,207.0,47.74,35.42
2018,6,2,18,15,494.5,54.0,2.05,23.9,161.5,42.89,31.18
2018,6,2,18,30,422.0,47.0,2.0,22.9,116.0,38.01,26.7
2018,6,2,18,45,314.5,37.5,1.9,21.9,79.5,30.78,19.81
2018,6,2,19,0,207.0,28.0,1.8,20.9,43.0,21.8,6.88
2018,6,2,19,15,116.5,17.0,1.85,20.4,24.0,14.51,0.0
2018,6,2,19,30,26.0,6.0,1.9,19.9,5.0,0.0,0.0
2018,6,2,19,45,13.0,3.0,1.9,19.4,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,3,4,45,51.0,8.0,1.55,15.45,9.5,0.0,0.0
2018,6,3,5,0,102.0,16.0,1.6,15.6,19.0,37.2,0.0
2018,6,3,5,15,216.0,27.0,1.6,16.0,48.0,104.39,50.86
2018,6,3,5,30,330.0,38.0,1.6,16.4,77.0,173.63,127.3
2018,6,3,5,45,417.5,46.0,1.55,16.85,119.0,238.34,184.9
2018,6,3,6,0,505.0,54.0,1.5,17.3,161.0,311.99,248.13
2018,6,3,6,15,563.5,59.5,1.45,17.85,208.5,376.41,302.49
2018,6,3,6,30,622.0,65.0,1.4,18.4,256.0,445.56,358.41
2018,6,3,6,45,663.0,69.5,1.35,19.0,306.0,507.06,406.05
2018,6,3,7,0,704.0,74.0,1.3,19.6,356.0,568.45,451.58
2018,6,3,7,15,733.5,78.0,1.3,20.3,406.5,625.1,491.8
2018,6,3,7,30,763.0,82.0,1.3,21.0,457.0,681.9,529.34
2018,6,3,7,45,785.5,84.5,1.35,21.65,505.5,731.22,560.93
2018,6,3,8,0,808.0,87.0,1.4,22.3,554.0,779.41,591.07
2018,6,3,8,15,825.0,89.5,1.4,22.9,600.5,813.22,610.41
2018,6,3,8,30,842.0,92.0,1.4,23.5,647.0,852.74,633.38
2018,6,3,8,45,855.0,94.0,1.4,24.1,689.5,885.77,651.61
2018,6,3,9,0,868.0,96.0,1.4,24.7,732.0,916.03,667.85
2018,6,3,9,15,878.5,98.0,1.45,25.25,770.5,940.95,681.35
2018,6,3,9,30,889.0,100.0,1.5,25.8,809.0,962.59,692.79
2018,6,3,9,45,865.5,118.5,1.5,26.35,832.0,965.28,691.59
2018,6,3,10,0,842.0,137.0,1.5,26.9,855.0,962.99,687.6
2018,6,3,10,15,844.0,141.0,1.55,27.3,880.0,966.9,688.81
2018,6,3,10,30,846.0,145.0,1.6,27.7,905.0,967.13,687.75
2018,6,3,10,45,826.5,159.5,1.65,28.1,915.5,967.34,686.8
2018,6,3,11,0,807.0,174.0,1.7,28.5,926.0,950.19,675.07
2018,6,3,11,15,828.5,164.5,1.8,28.7,945.5,945.11,672.31
2018,6,3,11,30,850.0,155.0,1.9,28.9,965.0,922.83,658.54
2018,6,3,11,45,871.0,143.5,1.95,29.1,977.5,909.12,649.83
2018,6,3,12,0,892.0,132.0,2.0,29.3,990.0,891.47,638.55
2018,6,3,12,15,850.5,157.0,2.1,29.3,974.0,848.12,611.59
2018,6,3,12,30,809.0,182.0,2.2,29.3,958.0,815.18,591.05
2018,6,3,12,45,844.5,159.0,2.3,29.3,962.0,788.65,574.28
2018,6,3,13,0,880.0,136.0,2.4,29.3,966.0,751.54,549.91
2018,6,3,13,15,858.5,144.5,2.5,29.2,943.0,703.7,516.6
2018,6,3,13,30,837.0,153.0,2.6,29.1,920.0,659.26,484.7
2018,6,3,13,45,849.0,144.0,2.65,29.0,905.0,612.89,450.77
2018,6,3,14,0,861.0,135.0,2.7,28.9,890.0,567.59,416.28
2018,6,3,14,15,822.5,149.5,2.8,28.7,851.0,512.03,373.52
2018,6,3,14,30,784.0,164.0,2.9,28.5,812.0,458.26,331.02
2018,6,3,14,45,767.0,162.5,2.95,28.3,773.5,403.12,286.27
2018,6,3,15,0,750.0,161.0,3.0,28.1,735.0,343.82,237.6
2018,6,3,15,15,763.0,144.0,3.0,28.1,701.5,291.93,193.0
2018,6,3,15,30,776.0,127.0,3.0,28.1,668.0,232.98,143.97
2018,6,3,15,45,766.5,119.0,3.05,27.5,624.0,175.79,101.3
2018,6,3,16,0,757.0,111.0,3.1,26.9,580.0,119.58,68.4
2018,6,3,16,15,717.5,110.5,3.1,26.45,526.5,73.89,56.46
2018,6,3,16,30,678.0,110.0,3.1,26.0,473.0,74.84,57.6
2018,6,3,16,45,689.0,96.0,3.1,25.55,434.0,67.54,51.75
2018,6,3,17,0,700.0,82.0,3.1,25.1,395.0,65.15,50.0
2018,6,3,17,15,692.0,75.0,3.1,24.4,352.5,60.95,46.73
2018,6,3,17,30,684.0,68.0,3.1,23.7,310.0,56.49,43.15
2018,6,3,17,45,637.0,63.0,3.05,23.05,260.5,48.7,36.6
2018,6,3,18,0,590.0,58.0,3.0,22.4,211.0,45.51,33.88
2018,6,3,18,15,520.5,51.5,2.95,21.55,165.5,40.95,29.84
2018,6,3,18,30,451.0,45.0,2.9,20.7,120.0,36.38,25.59
2018,6,3,18,45,346.0,36.5,2.85,19.85,83.0,29.94,19.35
2018,6,3,19,0,241.0,28.0,2.8,19.0,46.0,23.5,8.67
2018,6,3,19,15,138.5,17.0,2.85,18.5,25.5,14.51,0.0
2018,6,3,19,30,36.0,6.0,2.9,18.0,5.0,0.0,0.0
2018,6,3,19,45,18.0,3.0,2.95,17.55,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,4,4,45,60.0,8.0,3.5,14.1,10.0,0.0,0.0
2018,6,4,5,0,120.0,16.0,3.6,14.2,20.0,41.26,0.0
2018,6,4,5,15,226.0,26.5,3.7,14.7,48.5,107.01,53.68
2018,6,4,5,30,332.0,37.0,3.8,15.2,77.0,173.08,127.96
2018,6,4,5,45,420.0,45.5,3.9,15.65,119.5,238.38,186.92
2018,6,4,6,0,508.0,54.0,4.0,16.1,162.0,312.81,252.24
2018,6,4,6,15,580.0,57.5,4.05,16.7,212.0,381.91,312.04
2018,6,4,6,30,652.0,61.0,4.1,17.3,262.0,456.98,374.81
2018,6,4,6,45,691.0,65.5,4.15,17.95,312.5,516.65,423.23
2018,6,4,7,0,730.0,70.0,4.2,18.6,363.0,580.26,472.89
2018,6,4,7,15,759.5,73.0,4.2,19.15,414.0,636.78,515.35
2018,6,4,7,30,789.0,76.0,4.2,19.7,465.0,693.38,555.06
2018,6,4,7,45,810.0,79.5,4.2,20.2,514.5,743.64,589.18
2018,6,4,8,0,831.0,83.0,4.2,20.7,564.0,785.02,616.15
2018,6,4,8,15,847.0,85.5,4.2,21.1,610.5,826.5,643.0
2018,6,4,8,30,863.0,88.0,4.2,21.5,657.0,865.8,667.9
2018,6,4,8,45,875.5,90.0,4.2,21.95,700.0,898.94,688.03
2018,6,4,9,0,888.0,92.0,4.2,22.4,743.0,929.22,706.02
2018,6,4,9,15,895.0,95.5,4.2,22.6,781.0,952.9,720.06
2018,6,4,9,30,902.0,99.0,4.2,22.8,819.0,973.1,731.75
2018,6,4,9,45,901.5,105.0,4.2,23.05,849.5,985.1,737.81
2018,6,4,10,0,901.0,111.0,4.2,23.3,880.0,993.18,741.36
2018,6,4,10,15,907.5,112.0,4.25,23.4,907.0,999.03,744.29
2018,6,4,10,30,914.0,113.0,4.3,23.5,934.0,1001.09,744.81
2018,6,4,10,45,920.5,113.0,4.35,23.6,955.5,998.34,742.24
2018,6,4,11,0,927.0,113.0,4.4,23.7,977.0,991.73,737.25
2018,6,4,11,15,930.5,113.5,4.45,23.65,990.5,978.96,728.67
2018,6,4,11,30,934.0,114.0,4.5,23.6,1004.0,962.44,717.7
2018,6,4,11,45,921.5,123.5,4.55,23.6,1006.0,936.1,700.14
2018,6,4,12,0,909.0,133.0,4.6,23.6,1008.0,906.59,680.43
2018,6,4,12,15,816.5,190.0,4.65,23.55,975.0,859.44,648.56
2018,6,4,12,30,724.0,247.0,4.7,23.5,942.0,808.84,611.32
2018,6,4,12,45,658.0,286.0,4.75,23.45,913.0,757.73,573.68
2018,6,4,13,0,592.0,325.0,4.8,23.4,884.0,710.94,538.65
2018,6,4,13,15,637.0,293.5,4.8,23.35,885.5,681.12,517.39
2018,6,4,13,30,682.0,262.0,4.8,23.3,887.0,649.48,493.92
2018,6,4,13,45,715.0,233.0,4.8,23.25,873.5,607.29,461.8
2018,6,4,14,0,748.0,204.0,4.8,23.2,860.0,560.73,425.33
2018,6,4,14,15,763.5,187.0,4.8,23.05,837.0,510.58,384.91
2018,6,4,14,30,779.0,170.0,4.8,22.9,814.0,460.92,343.4
2018,6,4,14,45,834.5,136.5,4.8,22.75,800.0,408.7,297.86
2018,6,4,15,0,890.0,103.0,4.8,22.6,786.0,354.95,249.16
2018,6,4,15,15,878.5,101.5,4.8,22.6,745.5,296.53,197.81
2018,6,4,15,30,867.0,100.0,4.8,22.6,705.0,238.54,148.36
2018,6,4,15,45,841.0,98.5,4.85,22.1,654.0,179.37,103.51
2018,6,4,16,0,815.0,97.0,4.9,21.6,603.0,114.28,63.83
2018,6,4,16,15,774.0,97.5,4.9,21.15,547.5,73.07,57.05
2018,6,4,16,30,733.0,98.0,4.9,20.7,492.0,74.35,58.47
2018,6,4,16,45,743.5,89.0,4.85,20.3,455.0,69.53,54.62
2018,6,4,17,0,754.0,80.0,4.8,19.9,418.0,64.3,50.37
2018,6,4,17,15,720.0,76.5,4.8,19.4,367.5,62.41,49.0
2018,6,4,17,30,686.0,73.0,4.8,18.9,317.0,55.48,43.16
2018,6,4,17,45,637.0,67.0,4.75,18.35,266.0,51.69,39.97
2018,6,4,18,0,588.0,61.0,4.7,17.8,215.0,47.82,36.58
2018,6,4,18,15,511.0,54.5,4.55,17.2,167.5,43.3,32.48
2018,6,4,18,30,434.0,48.0,4.4,16.6,120.0,38.82,28.19
2018,6,4,18,45,325.5,39.0,4.3,16.0,83.0,32.04,21.53
2018,6,4,19,0,217.0,30.0,4.2,15.4,46.0,23.34,9.39
2018,6,4,19,15,123.5,18.5,4.15,15.0,26.0,15.79,0.0
2018,6,4,19,30,30.0,7.0,4.1,14.6,6.0,0.0,0.0
2018,6,4,19,45,15.0,3.5,4.0,14.2,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,4,45,35.0,8.0,3.55,11.45,9.0,0.0,0.0
2018,6,5,5,0,70.0,16.0,3.6,11.6,18.0,29.7,0.0
2018,6,5,5,15,169.0,30.5,3.65,12.05,47.5,94.81,49.01
2018,6,5,5,30,268.0,45.0,3.7,12.5,77.0,158.11,118.44
2018,6,5,5,45,357.0,55.5,3.75,12.9,119.0,220.6,174.9
2018,6,5,6,0,446.0,66.0,3.8,13.3,161.0,295.89,241.11
2018,6,5,6,15,508.0,73.0,3.75,13.85,208.5,361.32,298.13
2018,6,5,6,30,570.0,80.0,3.7,14.4,256.0,431.71,357.44
2018,6,5,6,45,615.0,86.0,3.7,14.95,306.5,495.23,409.31
2018,6,5,7,0,660.0,92.0,3.7,15.5,357.0,561.21,461.31
2018,6,5,7,15,692.0,96.5,3.6,15.95,407.5,618.4,504.64
2018,6,5,7,30,724.0,101.0,3.5,16.4,458.0,676.04,546.68
2018,6,5,7,45,749.0,104.5,3.4,16.9,507.0,727.1,581.32
2018,6,5,8,0,774.0,108.0,3.3,17.4,556.0,773.76,611.87
2018,6,5,8,15,794.0,110.5,3.2,17.8,603.0,817.42,639.79
2018,6,5,8,30,814.0,113.0,3.1,18.2,650.0,859.19,665.78
2018,6,5,8,45,830.0,115.0,2.95,18.65,693.5,894.61,686.36
2018,6,5,9,0,846.0,117.0,2.8,19.1,737.0,927.39,704.71
2018,6,5,9,15,862.0,116.0,2.75,19.5,776.5,943.12,712.15
2018,6,5,9,30,878.0,115.0,2.7,19.9,816.0,966.45,724.86
2018,6,5,9,45,894.5,111.0,2.65,20.25,850.5,983.93,733.66
2018,6,5,10,0,911.0,107.0,2.6,20.6,885.0,998.02,740.27
2018,6,5,10,15,917.0,108.0,2.6,20.9,911.5,1003.51,741.94
2018,6,5,10,30,923.0,109.0,2.6,21.2,938.0,1005.17,741.31
2018,6,5,10,45,928.5,108.5,2.6,21.5,958.5,1001.02,737.03
2018,6,5,11,0,934.0,108.0,2.6,21.8,979.0,993.03,730.42
2018,6,5,11,15,936.5,108.5,2.7,21.95,992.0,979.37,721.61
2018,6,5,11,30,939.0,109.0,2.8,22.1,1005.0,961.99,710.4
2018,6,5,11,45,940.5,109.5,2.85,22.25,1011.0,940.08,695.81
2018,6,5,12,0,942.0,110.0,2.9,22.4,1017.0,914.7,678.94
2018,6,5,12,15,938.5,111.5,3.0,22.4,1014.0,882.7,658.33
2018,6,5,12,30,935.0,113.0,3.1,22.4,1011.0,847.8,635.58
2018,6,5,12,45,926.0,118.0,3.2,22.45,1000.0,808.88,609.72
2018,6,5,13,0,917.0,123.0,3.3,22.5,989.0,767.68,581.11
2018,6,5,13,15,914.5,121.0,3.35,22.4,972.5,723.3,548.83
2018,6,5,13,30,912.0,119.0,3.4,22.3,956.0,676.7,514.09
2018,6,5,13,45,891.5,126.5,3.45,22.25,927.5,624.83,474.27
2018,6,5,14,0,871.0,134.0,3.5,22.2,899.0,572.56,433.11
2018,6,5,14,15,881.5,123.0,3.55,22.05,875.0,521.68,391.97
2018,6,5,14,30,892.0,112.0,3.6,21.9,851.0,468.04,347.2
2018,6,5,14,45,830.0,134.0,3.6,21.75,798.5,405.57,295.35
2018,6,5,15,0,768.0,156.0,3.6,21.6,746.0,351.49,249.69
2018,6,5,15,15,750.5,152.0,3.6,21.6,703.0,289.69,197.14
2018,6,5,15,30,733.0,148.0,3.6,21.6,660.0,234.31,150.79
2018,6,5,15,45,771.0,124.5,3.65,21.1,632.0,181.35,108.16
2018,6,5,16,0,809.0,101.0,3.7,20.6,604.0,117.26,66.36
2018,6,5,16,15,798.0,95.5,3.7,20.25,559.0,72.06,56.37
2018,6,5,16,30,787.0,90.0,3.7,19.9,514.0,69.47,54.45
2018,6,5,16,45,762.0,87.0,3.7,19.6,464.5,68.29,53.69
2018,6,5,17,0,737.0,84.0,3.7,19.3,415.0,67.06,52.88
2018,6,5,17,15,702.5,79.5,3.7,18.8,364.5,59.12,46.23
2018,6,5,17,30,668.0,75.0,3.7,18.3,314.0,56.72,44.35
2018,6,5,17,45,618.5,69.5,3.7,17.85,264.0,53.39,41.55
2018,6,5,18,0,569.0,64.0,3.7,17.4,214.0,50.0,38.58
2018,6,5,18,15,497.5,57.0,3.6,16.8,168.0,45.23,34.25
2018,6,5,18,30,426.0,50.0,3.5,16.2,122.0,40.45,29.69
2018,6,5,18,45,320.0,40.5,3.4,15.6,84.5,33.31,22.71
2018,6,5,19,0,214.0,31.0,3.3,15.0,47.0,24.09,10.45
2018,6,5,19,15,121.5,19.0,3.3,14.65,26.5,16.22,0.0
2018,6,5,19,30,29.0,7.0,3.3,14.3,6.0,0.0,0.0
2018,6,5,19,45,14.5,3.5,3.25,13.9,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,6,4,45,33.0,8.0,2.95,11.85,9.0,0.0,0.0
2018,6,6,5,0,66.0,16.0,3.0,12.0,18.0,28.73,0.0
2018,6,6,5,15,134.5,29.0,3.05,12.3,42.0,82.98,43.1
2018,6,6,5,30,203.0,42.0,3.1,12.6,66.0,131.76,98.36
2018,6,6,5,45,288.0,52.0,3.15,12.85,104.0,188.32,149.08
2018,6,6,6,0,373.0,62.0,3.2,13.1,142.0,254.33,207.33
2018,6,6,6,15,401.0,76.5,3.25,13.45,182.5,305.23,252.41
2018,6,6,6,30,429.0,91.0,3.3,13.8,223.0,358.19,297.79
2018,6,6,6,45,430.5,108.0,3.3,14.1,261.0,399.52,332.08
2018,6,6,7,0,432.0,125.0,3.3,14.4,299.0,439.74,364.23
2018,6,6,7,15,520.0,125.5,3.35,14.75,362.5,521.14,429.14
2018,6,6,7,30,608.0,126.0,3.4,15.1,426.0,616.82,502.79
2018,6,6,7,45,636.0,132.0,3.4,15.5,474.5,668.95,540.52
2018,6,6,8,0,664.0,138.0,3.4,15.9,523.0,720.72,577.0
2018,6,6,8,15,684.0,144.0,3.4,16.3,569.0,764.99,606.71
2018,6,6,8,30,704.0,150.0,3.4,16.7,615.0,807.71,634.83
2018,6,6,8,45,691.5,165.0,3.4,17.15,646.5,829.08,647.16
2018,6,6,9,0,679.0,180.0,3.4,17.6,678.0,846.72,656.96
2018,6,6,9,15,620.0,217.5,3.45,17.95,690.5,839.8,649.21
2018,6,6,9,30,561.0,255.0,3.5,18.3,703.0,821.58,633.0
2018,6,6,9,45,692.5,203.5,3.55,18.7,779.5,904.99,692.19
2018,6,6,10,0,824.0,152.0,3.6,19.1,856.0,972.05,735.85
2018,6,6,10,15,843.0,146.0,3.65,19.4,885.5,982.4,740.88
2018,6,6,10,30,862.0,140.0,3.7,19.7,915.0,976.08,735.18
2018,6,6,10,45,867.5,141.0,3.8,20.0,935.5,973.33,732.48
2018,6,6,11,0,873.0,142.0,3.9,20.3,956.0,966.89,727.35
2018,6,6,11,15,840.5,163.5,3.95,20.45,956.0,953.95,718.03
2018,6,6,11,30,808.0,185.0,4.0,20.6,956.0,924.55,697.58
2018,6,6,11,45,810.0,185.0,4.1,20.8,962.0,903.7,683.24
2018,6,6,12,0,812.0,185.0,4.2,21.0,968.0,879.68,666.65
2018,6,6,12,15,842.0,167.0,4.25,21.05,977.5,860.19,653.36
2018,6,6,12,30,872.0,149.0,4.3,21.1,987.0,827.09,630.5
2018,6,6,12,45,859.5,155.0,4.35,21.2,974.5,787.87,602.92
2018,6,6,13,0,847.0,161.0,4.4,21.3,962.0,754.41,577.56
2018,6,6,13,15,843.0,160.5,4.4,21.25,946.0,711.36,545.33
2018,6,6,13,30,839.0,160.0,4.4,21.2,930.0,666.39,511.01
2018,6,6,13,45,833.5,158.5,4.4,21.2,907.5,618.02,473.27
2018,6,6,14,0,828.0,157.0,4.4,21.2,885.0,568.29,433.52
2018,6,6,14,15,819.5,156.0,4.45,21.0,856.0,516.35,391.44
2018,6,6,14,30,811.0,155.0,4.5,20.8,827.0,463.78,347.6
2018,6,6,14,45,799.5,152.5,4.5,20.65,791.5,408.61,300.5
2018,6,6,15,0,788.0,150.0,4.5,20.5,756.0,353.66,252.69
2018,6,6,15,15,773.5,147.0,4.5,20.5,715.5,298.06,204.21
2018,6,6,15,30,759.0,144.0,4.5,20.5,675.0,237.01,152.78
2018,6,6,15,45,738.5,141.5,4.6,19.9,630.5,182.45,111.01
2018,6,6,16,0,718.0,139.0,4.7,19.3,586.0,130.12,79.65
2018,6,6,16,15,691.5,135.0,4.7,18.85,538.0,88.87,71.12
2018,6,6,16,30,665.0,131.0,4.7,18.4,490.0,88.42,71.13
2018,6,6,16,45,630.5,126.0,4.7,17.95,440.0,87.1,70.36
2018,6,6,17,0,596.0,121.0,4.7,17.5,390.0,85.72,69.52
2018,6,6,17,15,553.5,115.0,4.65,17.0,341.0,83.43,67.87
2018,6,6,17,30,511.0,109.0,4.6,16.5,292.0,78.57,63.9
2018,6,6,17,45,452.5,101.0,4.5,16.0,244.5,73.53,59.65
2018,6,6,18,0,394.0,93.0,4.4,15.5,197.0,68.38,55.14
2018,6,6,18,15,318.5,80.0,4.35,15.1,152.5,59.44,47.03
2018,6,6,18,30,243.0,67.0,4.3,14.7,108.0,50.73,38.89
2018,6,6,18,45,162.0,49.5,4.2,14.3,73.0,37.77,26.69
2018,6,6,19,0,81.0,32.0,4.1,13.9,38.0,24.68,11.39
2018,6,6,19,15,43.5,18.0,4.05,13.7,21.0,15.36,0.0
2018,6,6,19,30,6.0,4.0,4.0,13.5,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,3.9,13.35,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,7,4,45,14.0,7.0,3.3,11.65,7.5,0.0,0.0
2018,6,7,5,0,28.0,14.0,3.4,11.8,15.0,18.32,0.0
2018,6,7,5,15,92.5,31.5,3.45,12.2,41.5,68.77,35.64
2018,6,7,5,30,157.0,49.0,3.5,12.6,68.0,117.45,87.66
2018,6,7,5,45,226.5,63.0,3.6,12.95,104.5,168.02,132.97
2018,6,7,6,0,296.0,77.0,3.7,13.3,141.0,235.89,192.32
2018,6,7,6,15,330.5,91.0,3.75,13.75,179.5,285.16,235.66
2018,6,7,6,30,365.0,105.0,3.8,14.2,218.0,337.39,280.29
2018,6,7,6,45,406.0,117.0,3.85,14.65,263.5,394.01,327.25
2018,6,7,7,0,447.0,129.0,3.9,15.1,309.0,453.46,375.14
2018,6,7,7,15,500.5,136.0,3.85,15.55,362.5,518.56,426.24
2018,6,7,7,30,554.0,143.0,3.8,16.0,416.0,586.61,478.12
2018,6,7,7,45,613.0,142.0,3.75,16.4,473.5,660.88,533.39
2018,6,7,8,0,672.0,141.0,3.7,16.8,531.0,729.76,583.01
2018,6,7,8,15,703.0,143.0,3.65,17.25,580.5,779.26,616.02
2018,6,7,8,30,734.0,145.0,3.6,17.7,630.0,827.73,647.73
2018,6,7,8,45,753.0,147.5,3.55,18.15,673.5,864.58,670.59
2018,6,7,9,0,772.0,150.0,3.5,18.6,717.0,892.94,687.27
2018,6,7,9,15,790.5,150.0,3.55,18.95,756.5,921.91,705.16
2018,6,7,9,30,809.0,150.0,3.6,19.3,796.0,947.99,720.96
2018,6,7,9,45,829.5,146.0,3.7,19.65,832.0,968.73,733.42
2018,6,7,10,0,850.0,142.0,3.8,20.0,868.0,986.15,743.69
2018,6,7,10,15,858.5,142.0,3.85,20.3,895.0,979.43,737.51
2018,6,7,10,30,867.0,142.0,3.9,20.6,922.0,982.26,738.13
2018,6,7,10,45,875.0,142.0,4.0,20.85,944.0,980.94,736.43
2018,6,7,11,0,883.0,142.0,4.1,21.1,966.0,975.9,732.35
2018,6,7,11,15,888.5,141.5,4.1,21.25,980.0,964.36,723.69
2018,6,7,11,30,894.0,141.0,4.1,21.4,994.0,949.2,712.72
2018,6,7,11,45,900.0,137.5,4.15,21.6,1001.0,928.36,698.13
2018,6,7,12,0,906.0,134.0,4.2,21.8,1008.0,904.13,681.27
2018,6,7,12,15,904.5,135.5,4.2,21.9,1006.5,874.52,660.75
2018,6,7,12,30,903.0,137.0,4.2,22.0,1005.0,842.03,638.23
2018,6,7,12,45,900.5,136.5,4.2,22.1,995.5,804.45,612.07
2018,6,7,13,0,898.0,136.0,4.2,22.2,986.0,764.38,582.78
2018,6,7,13,15,896.0,135.5,4.25,22.2,971.0,722.3,551.42
2018,6,7,13,30,894.0,135.0,4.3,22.2,956.0,677.97,517.66
2018,6,7,13,45,891.5,132.0,4.3,22.2,933.5,629.39,479.82
2018,6,7,14,0,889.0,129.0,4.3,22.2,911.0,578.98,439.58
2018,6,7,14,15,882.5,127.0,4.3,22.1,881.5,525.75,396.19
2018,6,7,14,30,876.0,125.0,4.3,22.0,852.0,471.48,350.76
2018,6,7,14,45,869.0,121.5,4.3,21.9,817.0,415.17,302.53
2018,6,7,15,0,862.0,118.0,4.3,21.8,782.0,358.36,252.92
2018,6,7,15,15,849.5,116.0,4.3,21.8,741.5,295.04,198.11
2018,6,7,15,30,837.0,114.0,4.3,21.8,701.0,237.34,149.0
2018,6,7,15,45,819.5,111.0,4.25,21.45,655.0,179.23,104.26
2018,6,7,16,0,802.0,108.0,4.2,21.1,609.0,122.93,70.53
2018,6,7,16,15,780.5,104.0,4.2,20.7,559.5,77.5,60.9
2018,6,7,16,30,759.0,100.0,4.2,20.3,510.0,76.04,59.98
2018,6,7,16,45,739.0,95.5,4.15,19.95,463.0,74.12,58.63
2018,6,7,17,0,719.0,91.0,4.1,19.6,416.0,65.91,51.81
2018,6,7,17,15,682.0,86.5,4.05,19.05,365.0,63.77,50.23
2018,6,7,17,30,645.0,82.0,4.0,18.5,314.0,61.58,48.56
2018,6,7,17,45,594.0,76.0,3.95,17.95,264.0,58.07,45.64
2018,6,7,18,0,543.0,70.0,3.9,17.4,214.0,54.52,42.56
2018,6,7,18,15,470.5,62.0,3.75,16.75,168.0,49.12,37.69
2018,6,7,18,30,398.0,54.0,3.6,16.1,122.0,43.67,32.55
2018,6,7,18,45,294.5,43.5,3.45,15.5,85.0,33.55,23.02
2018,6,7,19,0,191.0,33.0,3.3,14.9,48.0,25.55,12.36
2018,6,7,19,15,107.0,19.5,3.25,14.55,27.0,16.64,0.0
2018,6,7,19,30,23.0,6.0,3.2,14.2,6.0,5.12,0.0
2018,6,7,19,45,11.5,3.0,3.2,13.85,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,8,4,45,43.5,8.0,2.55,11.85,9.5,0.0,0.0
2018,6,8,5,0,87.0,16.0,2.6,12.1,19.0,33.38,0.0
2018,6,8,5,15,187.0,29.0,2.65,12.6,48.0,97.72,52.12
2018,6,8,5,30,287.0,42.0,2.7,13.1,77.0,159.96,119.29
2018,6,8,5,45,370.0,52.5,2.75,13.6,118.5,223.28,176.11
2018,6,8,6,0,453.0,63.0,2.8,14.1,160.0,294.77,238.73
2018,6,8,6,15,511.5,70.5,2.75,14.75,207.0,358.84,294.01
2018,6,8,6,30,570.0,78.0,2.7,15.4,254.0,427.67,351.25
2018,6,8,6,45,613.5,83.0,2.65,16.0,303.5,488.94,400.52
2018,6,8,7,0,657.0,88.0,2.6,16.6,353.0,552.54,449.72
2018,6,8,7,15,688.0,92.5,2.6,17.3,402.5,608.73,491.42
2018,6,8,7,30,719.0,97.0,2.6,18.0,452.0,665.34,531.8
2018,6,8,7,45,743.5,100.5,2.65,18.7,500.5,712.56,563.26
2018,6,8,8,0,768.0,104.0,2.7,19.4,549.0,762.15,595.8
2018,6,8,8,15,786.0,107.0,2.7,20.05,595.0,804.45,622.25
2018,6,8,8,30,804.0,110.0,2.7,20.7,641.0,844.81,646.89
2018,6,8,8,45,819.0,112.0,2.7,21.35,683.5,879.12,666.97
2018,6,8,9,0,834.0,114.0,2.7,22.0,726.0,910.81,685.02
2018,6,8,9,15,845.5,115.5,2.75,22.45,764.0,925.07,692.14
2018,6,8,9,30,857.0,117.0,2.8,22.9,802.0,946.6,704.32
2018,6,8,9,45,849.5,127.0,2.8,23.4,829.0,955.27,707.36
2018,6,8,10,0,842.0,137.0,2.8,23.9,856.0,959.91,707.93
2018,6,8,10,15,835.5,146.5,2.85,24.25,879.0,974.63,716.12
2018,6,8,10,30,829.0,156.0,2.9,24.6,902.0,972.69,713.36
2018,6,8,10,45,864.5,138.0,2.95,25.0,931.0,966.82,708.15
2018,6,8,11,0,900.0,120.0,3.0,25.4,960.0,971.2,709.81
2018,6,8,11,15,903.0,120.0,3.1,25.6,972.5,957.98,700.88
2018,6,8,11,30,906.0,120.0,3.2,25.8,985.0,941.17,689.77
2018,6,8,11,45,909.0,119.0,3.3,26.0,991.5,919.96,675.78
2018,6,8,12,0,912.0,118.0,3.4,26.2,998.0,895.39,659.55
2018,6,8,12,15,909.5,119.0,3.5,26.25,995.0,864.72,639.57
2018,6,8,12,30,907.0,120.0,3.6,26.3,992.0,831.21,617.54
2018,6,8,12,45,901.5,122.0,3.7,26.3,982.0,793.55,592.62
2018,6,8,13,0,896.0,124.0,3.8,26.3,972.0,753.55,564.88
2018,6,8,13,15,893.5,122.5,3.9,26.25,956.0,710.65,533.83
2018,6,8,13,30,891.0,121.0,4.0,26.2,940.0,665.57,500.39
2018,6,8,13,45,887.5,119.0,4.05,26.1,917.5,617.5,463.82
2018,6,8,14,0,884.0,117.0,4.1,26.0,895.0,567.71,424.88
2018,6,8,14,15,878.0,115.0,4.15,25.8,866.5,515.17,382.87
2018,6,8,14,30,872.0,113.0,4.2,25.6,838.0,461.57,338.71
2018,6,8,14,45,866.0,110.0,4.25,25.45,804.0,406.39,292.01
2018,6,8,15,0,860.0,107.0,4.3,25.3,770.0,350.6,243.82
2018,6,8,15,15,848.5,104.5,4.3,25.3,730.0,293.39,194.29
2018,6,8,15,30,837.0,102.0,4.3,25.3,690.0,236.65,146.47
2018,6,8,15,45,826.0,97.5,4.35,24.6,646.5,179.36,102.77
2018,6,8,16,0,815.0,93.0,4.4,23.9,603.0,114.23,62.15
2018,6,8,16,15,800.5,88.5,4.35,23.45,556.5,67.27,51.58
2018,6,8,16,30,786.0,84.0,4.3,23.0,510.0,65.16,50.09
2018,6,8,16,45,766.5,79.5,4.25,22.5,462.0,62.82,48.37
2018,6,8,17,0,747.0,75.0,4.2,22.0,414.0,60.33,46.51
2018,6,8,17,15,717.5,70.5,4.05,21.45,364.5,57.59,44.4
2018,6,8,17,30,688.0,66.0,3.9,20.9,315.0,54.76,42.16
2018,6,8,17,45,648.5,61.0,3.8,20.3,267.0,51.34,39.34
2018,6,8,18,0,609.0,56.0,3.7,19.7,219.0,43.94,32.92
2018,6,8,18,15,544.0,50.0,3.55,19.05,173.0,39.71,29.14
2018,6,8,18,30,479.0,44.0,3.4,18.4,127.0,35.47,25.16
2018,6,8,18,45,378.5,36.0,3.25,17.75,89.0,29.38,19.3
2018,6,8,19,0,278.0,28.0,3.1,17.1,51.0,23.29,10.97
2018,6,8,19,15,164.0,17.5,3.05,16.75,29.0,14.94,0.0
2018,6,8,19,30,50.0,7.0,3.0,16.4,7.0,5.97,0.0
2018,6,8,19,45,25.0,3.5,3.0,16.05,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,9,4,45,1.0,4.0,2.95,13.4,4.0,0.0,0.0
2018,6,9,5,0,2.0,8.0,3.1,13.5,8.0,7.28,0.0
2018,6,9,5,15,1.0,16.0,3.25,13.65,16.0,13.47,2.89
2018,6,9,5,30,0.0,24.0,3.4,13.8,24.0,19.8,10.62
2018,6,9,5,45,0.0,35.0,3.55,14.0,35.0,28.92,18.79
2018,6,9,6,0,0.0,46.0,3.7,14.2,46.0,38.06,26.85
2018,6,9,6,15,76.0,75.5,3.75,14.3,99.0,116.99,94.65
2018,6,9,6,30,152.0,105.0,3.8,14.4,152.0,194.87,161.3
2018,6,9,6,45,226.0,125.5,3.85,14.55,209.5,279.9,232.88
2018,6,9,7,0,300.0,146.0,3.9,14.7,267.0,360.82,299.73
2018,6,9,7,15,330.0,162.0,3.95,14.85,311.5,411.67,340.51
2018,6,9,7,30,360.0,178.0,4.0,15.0,356.0,464.03,381.72
2018,6,9,7,45,382.0,193.5,4.0,15.15,399.5,527.06,429.85
2018,6,9,8,0,404.0,209.0,4.0,15.3,443.0,574.7,465.36
2018,6,9,8,15,461.0,209.0,4.05,15.6,497.0,635.5,511.11
2018,6,9,8,30,518.0,209.0,4.1,15.9,551.0,697.66,556.91
2018,6,9,8,45,521.0,224.0,4.1,16.2,587.5,728.01,576.98
2018,6,9,9,0,524.0,239.0,4.1,16.5,624.0,756.12,595.34
2018,6,9,9,15,507.0,263.5,4.15,16.9,652.0,772.89,604.67
2018,6,9,9,30,490.0,288.0,4.2,17.3,680.0,786.34,611.64
2018,6,9,9,45,523.0,290.5,4.25,17.7,724.0,822.56,636.36
2018,6,9,10,0,556.0,293.0,4.3,18.1,768.0,856.68,659.19
2018,6,9,10,15,602.0,279.5,4.4,18.5,808.5,888.25,680.95
2018,6,9,10,30,648.0,266.0,4.5,18.9,849.0,914.56,699.05
2018,6,9,10,45,631.5,281.5,4.6,19.35,860.0,904.37,689.94
2018,6,9,11,0,615.0,297.0,4.7,19.8,871.0,890.95,678.87
2018,6,9,11,15,616.5,300.0,4.8,19.95,882.0,880.38,671.2
2018,6,9,11,30,618.0,303.0,4.9,20.1,893.0,866.79,661.38
2018,6,9,11,45,512.0,350.5,5.0,20.25,841.5,796.17,608.49
2018,6,9,12,0,406.0,398.0,5.1,20.4,790.0,725.65,555.32
2018,6,9,12,15,421.0,403.5,5.1,20.4,809.5,722.35,553.01
2018,6,9,12,30,436.0,409.0,5.1,20.4,829.0,716.18,548.24
2018,6,9,12,45,575.5,329.0,5.15,20.45,877.5,732.47,562.76
2018,6,9,13,0,715.0,249.0,5.2,20.5,926.0,735.87,567.15
2018,6,9,13,15,674.0,266.5,5.25,20.55,896.0,685.32,528.42
2018,6,9,13,30,633.0,284.0,5.3,20.6,866.0,635.88,490.21
2018,6,9,13,45,570.5,303.0,5.35,20.6,818.0,579.31,446.17
2018,6,9,14,0,508.0,322.0,5.4,20.6,770.0,524.45,403.03
2018,6,9,14,15,536.0,296.0,5.45,20.5,754.5,485.26,371.48
2018,6,9,14,30,564.0,270.0,5.5,20.4,739.0,442.79,336.17
2018,6,9,14,45,599.5,241.5,5.5,20.3,721.0,396.75,296.65
2018,6,9,15,0,635.0,213.0,5.5,20.2,703.0,347.63,253.39
2018,6,9,15,15,572.0,221.5,5.5,20.2,645.5,295.46,210.21
2018,6,9,15,30,509.0,230.0,5.5,20.2,588.0,249.86,173.93
2018,6,9,15,45,572.5,191.0,5.55,19.85,569.0,196.1,129.0
2018,6,9,16,0,636.0,152.0,5.6,19.5,550.0,134.82,85.28
2018,6,9,16,15,653.5,133.0,5.55,19.15,514.0,86.7,69.18
2018,6,9,16,30,671.0,114.0,5.5,18.8,478.0,76.99,61.17
2018,6,9,16,45,614.0,115.0,5.45,18.5,423.5,78.98,63.18
2018,6,9,17,0,557.0,116.0,5.4,18.2,369.0,81.32,65.5
2018,6,9,17,15,444.5,120.5,5.3,17.75,307.0,84.2,68.33
2018,6,9,17,30,332.0,125.0,5.2,17.3,245.0,87.33,71.36
2018,6,9,17,45,268.0,111.0,5.1,16.9,198.5,81.19,66.17
2018,6,9,18,0,204.0,97.0,5.0,16.5,152.0,71.4,57.58
2018,6,9,18,15,195.5,77.5,4.85,16.1,121.5,58.14,45.74
2018,6,9,18,30,187.0,58.0,4.7,15.7,91.0,44.43,33.29
2018,6,9,18,45,158.5,44.0,4.5,15.25,66.0,34.05,23.55
2018,6,9,19,0,130.0,30.0,4.3,14.8,41.0,23.1,11.26
2018,6,9,19,15,69.0,17.5,4.2,14.65,23.0,14.94,0.0
2018,6,9,19,30,8.0,5.0,4.1,14.5,5.0,4.27,0.0
2018,6,9,19,45,4.0,2.5,4.0,14.3,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,10,4,45,31.5,7.5,2.45,10.5,8.5,0.0,0.0
2018,6,10,5,0,63.0,15.0,2.5,10.8,17.0,26.98,0.0
2018,6,10,5,15,141.5,27.5,2.5,11.3,42.0,82.57,44.38
2018,6,10,5,30,220.0,40.0,2.5,11.8,67.0,133.93,100.12
2018,6,10,5,45,296.0,52.0,2.5,12.35,105.5,190.03,150.42
2018,6,10,6,0,372.0,64.0,2.5,12.9,144.0,254.45,207.04
2018,6,10,6,15,464.0,71.5,2.5,13.6,197.5,334.69,275.48
2018,6,10,6,30,556.0,79.0,2.5,14.3,251.0,419.7,345.92
2018,6,10,6,45,592.0,86.0,2.5,15.05,298.5,477.9,392.65
2018,6,10,7,0,628.0,93.0,2.5,15.8,346.0,537.84,439.05
2018,6,10,7,15,673.0,96.0,2.45,16.4,399.5,600.88,486.34
2018,6,10,7,30,718.0,99.0,2.4,17.0,453.0,665.5,533.0
2018,6,10,7,45,738.0,103.5,2.35,17.6,500.5,713.55,564.66
2018,6,10,8,0,758.0,108.0,2.3,18.2,548.0,756.98,592.28
2018,6,10,8,15,787.5,107.5,2.25,18.75,597.5,804.86,622.52
2018,6,10,8,30,817.0,107.0,2.2,19.3,647.0,851.39,651.05
2018,6,10,8,45,832.0,109.0,2.15,19.85,690.0,886.05,670.87
2018,6,10,9,0,847.0,111.0,2.1,20.4,733.0,907.89,681.83
2018,6,10,9,15,858.5,112.5,2.05,20.85,771.0,932.84,695.15
2018,6,10,9,30,870.0,114.0,2.0,21.3,809.0,954.64,706.23
2018,6,10,9,45,881.0,113.5,2.0,21.75,842.0,970.58,714.02
2018,6,10,10,0,892.0,113.0,2.0,22.2,875.0,983.07,719.66
2018,6,10,10,15,899.0,113.0,2.05,22.5,901.5,988.62,721.95
2018,6,10,10,30,906.0,113.0,2.1,22.8,928.0,990.46,722.02
2018,6,10,10,45,912.5,111.5,2.15,23.15,948.0,986.59,718.42
2018,6,10,11,0,919.0,110.0,2.2,23.5,968.0,978.98,712.56
2018,6,10,11,15,922.5,109.0,2.35,23.65,980.5,965.29,704.47
2018,6,10,11,30,926.0,108.0,2.5,23.8,993.0,947.96,693.99
2018,6,10,11,45,930.0,106.0,2.6,24.0,999.0,926.6,680.24
2018,6,10,12,0,934.0,104.0,2.7,24.2,1005.0,901.78,664.17
2018,6,10,12,15,932.5,104.5,2.85,24.25,1003.0,871.22,644.93
2018,6,10,12,30,931.0,105.0,3.0,24.3,1001.0,837.69,623.47
2018,6,10,12,45,928.0,104.5,3.15,24.35,991.0,799.34,598.43
2018,6,10,13,0,925.0,104.0,3.3,24.4,981.0,758.43,570.95
2018,6,10,13,15,922.0,103.0,3.4,24.35,964.5,714.71,539.35
2018,6,10,13,30,919.0,102.0,3.5,24.3,948.0,668.76,505.26
2018,6,10,13,45,915.0,100.5,3.6,24.2,925.5,619.77,468.06
2018,6,10,14,0,911.0,99.0,3.7,24.1,903.0,569.03,428.36
2018,6,10,14,15,905.5,97.5,3.8,23.95,874.0,516.0,385.73
2018,6,10,14,30,900.0,96.0,3.9,23.8,845.0,461.79,340.77
2018,6,10,14,45,892.5,93.5,4.0,23.6,810.0,405.14,292.68
2018,6,10,15,0,885.0,91.0,4.1,23.4,775.0,348.02,243.08
2018,6,10,15,15,874.0,89.0,4.1,23.4,735.0,290.13,192.42
2018,6,10,15,30,863.0,87.0,4.1,23.4,695.0,232.62,143.4
2018,6,10,15,45,851.0,84.0,4.2,22.85,651.5,174.92,98.79
2018,6,10,16,0,839.0,81.0,4.3,22.3,608.0,118.22,64.56
2018,6,10,16,15,822.5,78.5,4.3,21.9,561.5,70.34,54.51
2018,6,10,16,30,806.0,76.0,4.3,21.5,515.0,68.57,53.31
2018,6,10,16,45,784.5,73.0,4.3,21.1,466.5,58.42,44.86
2018,6,10,17,0,763.0,70.0,4.3,20.7,418.0,56.82,43.72
2018,6,10,17,15,732.0,66.5,4.25,20.25,368.0,54.67,42.08
2018,6,10,17,30,701.0,63.0,4.2,19.8,318.0,52.47,40.36
2018,6,10,17,45,658.5,59.0,4.1,19.3,269.5,49.74,38.1
2018,6,10,18,0,616.0,55.0,4.0,18.8,221.0,43.18,32.39
2018,6,10,18,15,552.0,49.5,3.85,18.2,175.5,39.31,28.9
2018,6,10,18,30,488.0,44.0,3.7,17.6,130.0,35.45,25.26
2018,6,10,18,45,388.0,36.5,3.5,17.0,91.5,29.77,19.77
2018,6,10,19,0,288.0,29.0,3.3,16.4,53.0,24.13,12.18
2018,6,10,19,15,171.0,18.0,3.25,16.05,30.0,15.36,0.0
2018,6,10,19,30,54.0,7.0,3.2,15.7,7.0,5.97,0.0
2018,6,10,19,45,27.0,3.5,3.15,15.35,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,11,4,45,63.5,8.5,2.35,12.75,10.5,0.0,0.0
2018,6,11,5,0,127.0,17.0,2.4,13.0,21.0,42.97,0.0
2018,6,11,5,15,245.0,27.0,2.35,13.5,51.0,111.75,60.32
2018,6,11,5,30,363.0,37.0,2.3,14.0,81.0,181.03,134.13
2018,6,11,5,45,445.5,43.5,2.2,14.45,122.5,243.13,190.35
2018,6,11,6,0,528.0,50.0,2.1,14.9,164.0,313.51,251.98
2018,6,11,6,15,583.0,55.0,2.05,15.7,211.0,376.09,305.65
2018,6,11,6,30,638.0,60.0,2.0,16.5,258.0,443.1,360.71
2018,6,11,6,45,677.0,64.5,1.95,17.25,307.5,502.03,407.29
2018,6,11,7,0,716.0,69.0,1.9,18.0,357.0,564.73,454.69
2018,6,11,7,15,744.5,72.0,1.85,18.8,407.0,619.77,494.28
2018,6,11,7,30,773.0,75.0,1.8,19.6,457.0,674.88,531.0
2018,6,11,7,45,794.5,78.0,1.75,20.4,505.5,724.28,562.24
2018,6,11,8,0,816.0,81.0,1.7,21.2,554.0,765.13,586.59
2018,6,11,8,15,832.5,83.0,1.6,21.8,600.0,806.06,610.38
2018,6,11,8,30,849.0,85.0,1.5,22.4,646.0,844.94,632.07
2018,6,11,8,45,862.0,87.5,1.45,23.05,689.0,878.92,650.42
2018,6,11,9,0,875.0,90.0,1.4,23.7,732.0,910.13,666.65
2018,6,11,9,15,878.5,94.5,1.4,24.2,768.0,931.66,677.49
2018,6,11,9,30,882.0,99.0,1.4,24.7,804.0,949.65,686.15
2018,6,11,9,45,861.0,116.5,1.35,25.2,828.0,954.08,685.52
2018,6,11,10,0,840.0,134.0,1.3,25.7,852.0,953.67,682.1
2018,6,11,10,15,847.0,136.5,1.35,26.05,879.5,961.33,685.86
2018,6,11,10,30,854.0,139.0,1.4,26.4,907.0,965.38,687.35
2018,6,11,10,45,875.5,130.0,1.45,26.8,932.5,968.81,688.45
2018,6,11,11,0,897.0,121.0,1.5,27.2,958.0,968.48,687.3
2018,6,11,11,15,900.0,121.5,1.6,27.45,971.5,955.91,679.69
2018,6,11,11,30,903.0,122.0,1.7,27.7,985.0,939.73,669.92
2018,6,11,11,45,886.0,134.0,1.75,27.95,985.0,912.39,652.47
2018,6,11,12,0,869.0,146.0,1.8,28.2,985.0,882.07,633.14
2018,6,11,12,15,870.5,144.5,1.95,28.35,984.0,853.61,616.13
2018,6,11,12,30,872.0,143.0,2.1,28.5,983.0,822.31,596.94
2018,6,11,12,45,893.5,128.5,2.2,28.65,982.5,793.08,578.46
2018,6,11,13,0,915.0,114.0,2.3,28.8,982.0,759.66,556.37
2018,6,11,13,15,912.5,113.5,2.4,28.85,966.5,717.04,526.57
2018,6,11,13,30,910.0,113.0,2.5,28.9,951.0,672.16,494.37
2018,6,11,13,45,838.5,149.0,2.6,28.9,906.5,614.81,451.94
2018,6,11,14,0,767.0,185.0,2.7,28.9,862.0,559.0,409.91
2018,6,11,14,15,778.5,171.5,2.75,28.8,839.0,510.38,372.36
2018,6,11,14,30,790.0,158.0,2.8,28.7,816.0,459.25,331.55
2018,6,11,14,45,802.0,144.0,2.9,28.6,788.0,405.57,287.47
2018,6,11,15,0,814.0,130.0,3.0,28.5,760.0,349.61,240.34
2018,6,11,15,15,792.5,130.0,3.0,28.5,717.0,293.23,193.09
2018,6,11,15,30,771.0,130.0,3.0,28.5,674.0,238.64,148.43
2018,6,11,15,45,764.5,123.5,3.05,28.05,633.5,183.46,106.64
2018,6,11,16,0,758.0,117.0,3.1,27.6,593.0,128.85,73.59
2018,6,11,16,15,747.0,110.0,3.1,27.2,548.5,80.88,62.03
2018,6,11,16,30,736.0,103.0,3.1,26.8,504.0,77.63,59.68
2018,6,11,16,45,727.5,94.5,3.1,26.4,459.5,73.04,56.13
2018,6,11,17,0,719.0,86.0,3.1,26.0,415.0,68.1,52.26
2018,6,11,17,15,693.0,80.0,3.05,25.25,366.5,59.14,44.99
2018,6,11,17,30,667.0,74.0,3.0,24.5,318.0,55.77,42.37
2018,6,11,17,45,620.5,69.0,3.0,23.75,269.0,52.8,40.01
2018,6,11,18,0,574.0,64.0,3.0,23.0,220.0,49.8,37.52
2018,6,11,18,15,506.0,57.5,2.95,22.1,174.5,45.43,33.7
2018,6,11,18,30,438.0,51.0,2.9,21.2,129.0,41.07,29.68
2018,6,11,18,45,337.5,42.0,2.85,20.3,91.0,34.38,23.37
2018,6,11,19,0,237.0,33.0,2.8,19.4,53.0,25.64,13.32
2018,6,11,19,15,137.5,20.0,2.75,18.85,30.0,17.07,0.0
2018,6,11,19,30,38.0,7.0,2.7,18.3,7.0,5.97,0.0
2018,6,11,19,45,19.0,3.5,2.65,17.8,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
