Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,12,4,45,74.5,8.5,1.4,15.05,11.0,0.0,0.0
2018,6,12,5,0,149.0,17.0,1.4,15.4,22.0,47.76,0.0
2018,6,12,5,15,275.5,26.0,1.4,16.1,53.0,119.27,63.72
2018,6,12,5,30,402.0,35.0,1.4,16.8,84.0,191.94,140.13
2018,6,12,5,45,485.0,41.5,1.4,17.5,127.0,256.1,197.25
2018,6,12,6,0,568.0,48.0,1.4,18.2,170.0,328.69,259.44
2018,6,12,6,15,622.0,53.0,1.4,18.85,218.5,390.8,311.88
2018,6,12,6,30,676.0,58.0,1.4,19.5,267.0,459.43,367.22
2018,6,12,6,45,713.0,61.5,1.4,20.15,317.0,519.71,413.9
2018,6,12,7,0,750.0,65.0,1.4,20.8,367.0,581.53,459.76
2018,6,12,7,15,777.0,68.0,1.4,21.6,417.5,636.94,498.67
2018,6,12,7,30,804.0,71.0,1.4,22.4,468.0,692.24,534.54
2018,6,12,7,45,824.0,74.0,1.45,23.2,517.0,734.91,560.95
2018,6,12,8,0,844.0,77.0,1.5,24.0,566.0,782.52,590.26
2018,6,12,8,15,859.5,79.0,1.6,24.65,612.5,823.54,615.31
2018,6,12,8,30,875.0,81.0,1.7,25.3,659.0,862.37,638.6
2018,6,12,8,45,887.0,82.5,1.75,25.9,701.5,895.04,657.14
2018,6,12,9,0,899.0,84.0,1.8,26.5,744.0,924.83,673.68
2018,6,12,9,15,908.5,85.5,1.9,26.9,782.5,949.21,687.76
2018,6,12,9,30,918.0,87.0,2.0,27.3,821.0,970.23,699.73
2018,6,12,9,45,925.0,88.5,2.05,27.75,854.0,985.34,707.27
2018,6,12,10,0,932.0,90.0,2.1,28.2,887.0,996.75,712.59
2018,6,12,10,15,937.0,91.0,2.15,28.4,913.5,1001.91,714.81
2018,6,12,10,30,942.0,92.0,2.2,28.6,940.0,1003.21,714.76
2018,6,12,10,45,945.5,93.0,2.3,28.85,960.0,999.17,711.9
2018,6,12,11,0,949.0,94.0,2.4,29.1,980.0,991.24,706.69
2018,6,12,11,15,951.0,95.0,2.45,29.15,993.5,978.03,698.3
2018,6,12,11,30,953.0,96.0,2.5,29.2,1007.0,961.06,687.62
2018,6,12,11,45,953.5,97.0,2.6,29.3,1013.0,939.07,674.06
2018,6,12,12,0,954.0,98.0,2.7,29.4,1019.0,913.59,658.23
2018,6,12,12,15,953.0,98.0,2.8,29.35,1017.0,882.64,639.12
2018,6,12,12,30,952.0,98.0,2.9,29.3,1015.0,848.61,617.82
2018,6,12,12,45,948.0,99.5,3.0,29.25,1005.5,810.66,593.67
2018,6,12,13,0,944.0,101.0,3.1,29.2,996.0,770.09,567.3
2018,6,12,13,15,942.0,100.0,3.15,29.1,980.5,726.39,536.4
2018,6,12,13,30,940.0,99.0,3.2,29.0,965.0,680.31,503.0
2018,6,12,13,45,936.5,98.5,3.25,28.85,943.5,631.54,466.8
2018,6,12,14,0,933.0,98.0,3.3,28.7,922.0,580.89,428.07
2018,6,12,14,15,911.5,104.5,3.35,28.5,887.5,525.24,384.55
2018,6,12,14,30,890.0,111.0,3.4,28.3,853.0,469.81,339.93
2018,6,12,14,45,854.0,121.5,3.4,28.1,809.5,412.34,292.83
2018,6,12,15,0,818.0,132.0,3.4,27.9,766.0,352.93,243.68
2018,6,12,15,15,812.5,125.5,3.4,27.9,727.5,295.66,195.01
2018,6,12,15,30,807.0,119.0,3.4,27.9,689.0,238.38,147.33
2018,6,12,15,45,803.0,111.5,3.4,27.4,648.0,180.79,103.29
2018,6,12,16,0,799.0,104.0,3.4,26.9,607.0,123.46,68.11
2018,6,12,16,15,792.5,96.5,3.4,26.5,563.0,72.36,55.13
2018,6,12,16,30,786.0,89.0,3.4,26.1,519.0,68.5,52.21
2018,6,12,16,45,778.5,81.5,3.4,25.7,473.0,64.31,48.95
2018,6,12,17,0,771.0,74.0,3.4,25.3,427.0,59.81,45.4
2018,6,12,17,15,747.5,69.5,3.35,24.65,378.5,57.09,43.35
2018,6,12,17,30,724.0,65.0,3.3,24.0,330.0,54.25,41.16
2018,6,12,17,45,681.0,61.0,3.25,23.35,280.5,51.53,38.99
2018,6,12,18,0,638.0,57.0,3.2,22.7,231.0,44.84,33.28
2018,6,12,18,15,572.5,51.5,3.15,21.8,184.0,40.98,29.91
2018,6,12,18,30,507.0,46.0,3.1,20.9,137.0,37.16,26.38
2018,6,12,18,45,403.5,38.5,3.05,20.0,97.0,31.5,21.0
2018,6,12,19,0,300.0,31.0,3.0,19.1,57.0,25.91,13.76
2018,6,12,19,15,178.0,19.5,3.0,18.6,32.5,16.64,0.0
2018,6,12,19,30,56.0,8.0,3.0,18.1,8.0,6.83,0.0
2018,6,12,19,45,28.0,4.0,3.05,17.6,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,13,4,45,66.0,9.0,2.35,13.35,11.0,0.0,0.0
2018,6,13,5,0,132.0,18.0,2.4,13.6,22.0,44.71,0.0
2018,6,13,5,15,257.0,28.0,2.4,14.2,53.5,115.33,62.18
2018,6,13,5,30,382.0,38.0,2.4,14.8,85.0,187.59,138.46
2018,6,13,5,45,468.5,44.5,2.35,15.4,128.0,252.34,196.73
2018,6,13,6,0,555.0,51.0,2.3,16.0,171.0,325.72,260.58
2018,6,13,6,15,611.5,56.5,2.3,16.65,220.0,391.05,316.59
2018,6,13,6,30,668.0,62.0,2.3,17.3,269.0,458.77,372.46
2018,6,13,6,45,708.0,66.0,2.25,18.0,320.0,521.17,421.73
2018,6,13,7,0,748.0,70.0,2.2,18.7,371.0,585.38,470.27
2018,6,13,7,15,776.0,72.5,2.2,19.55,421.5,640.9,510.31
2018,6,13,7,30,804.0,75.0,2.2,20.4,472.0,696.35,547.32
2018,6,13,7,45,825.0,78.0,2.2,21.25,521.5,746.55,579.33
2018,6,13,8,0,846.0,81.0,2.2,22.1,571.0,788.12,604.45
2018,6,13,8,15,861.0,83.0,2.2,22.9,617.0,828.77,628.55
2018,6,13,8,30,876.0,85.0,2.2,23.7,663.0,867.19,650.64
2018,6,13,8,45,858.0,99.5,2.2,24.5,696.5,887.48,660.22
2018,6,13,9,0,840.0,114.0,2.2,25.3,730.0,913.28,673.56
2018,6,13,9,15,862.0,111.5,2.25,25.9,772.5,933.47,684.05
2018,6,13,9,30,884.0,109.0,2.3,26.5,815.0,961.19,699.47
2018,6,13,9,45,867.0,123.5,2.35,27.1,839.5,966.08,700.02
2018,6,13,10,0,850.0,138.0,2.4,27.7,864.0,966.43,697.99
2018,6,13,10,15,854.0,141.0,2.5,28.1,890.0,971.72,700.32
2018,6,13,10,30,858.0,144.0,2.6,28.5,916.0,973.35,700.34
2018,6,13,10,45,879.0,136.0,2.65,28.9,942.0,977.31,701.53
2018,6,13,11,0,900.0,128.0,2.7,29.3,968.0,977.48,700.37
2018,6,13,11,15,919.5,117.5,2.8,29.5,986.5,970.02,695.44
2018,6,13,11,30,939.0,107.0,2.9,29.7,1005.0,958.57,688.08
2018,6,13,11,45,940.0,107.0,2.95,29.9,1010.5,936.26,673.4
2018,6,13,12,0,941.0,107.0,3.0,30.1,1016.0,910.53,656.6
2018,6,13,12,15,938.0,108.5,3.15,30.1,1013.5,879.51,637.46
2018,6,13,12,30,935.0,110.0,3.3,30.1,1011.0,845.55,616.17
2018,6,13,12,45,928.5,112.0,3.4,30.1,1000.0,806.57,591.01
2018,6,13,13,0,922.0,114.0,3.5,30.1,989.0,765.24,563.44
2018,6,13,13,15,918.5,113.5,3.65,29.95,973.0,721.75,533.06
2018,6,13,13,30,915.0,113.0,3.8,29.8,957.0,676.08,500.23
2018,6,13,13,45,892.5,122.0,3.9,29.6,928.5,624.58,462.03
2018,6,13,14,0,870.0,131.0,4.0,29.4,900.0,572.77,422.56
2018,6,13,14,15,832.5,144.5,4.1,29.1,861.0,516.68,379.08
2018,6,13,14,30,795.0,158.0,4.2,28.8,822.0,462.41,335.89
2018,6,13,14,45,807.0,145.0,4.3,28.45,794.5,409.29,291.99
2018,6,13,15,0,819.0,132.0,4.4,28.1,767.0,353.87,244.99
2018,6,13,15,15,799.0,131.5,4.4,28.1,724.5,297.23,197.05
2018,6,13,15,30,779.0,131.0,4.4,28.1,682.0,242.19,151.58
2018,6,13,15,45,771.0,124.0,4.5,27.2,640.0,186.02,108.88
2018,6,13,16,0,763.0,117.0,4.6,26.3,598.0,130.59,74.86
2018,6,13,16,15,768.5,105.5,4.6,25.75,558.0,78.05,60.08
2018,6,13,16,30,774.0,94.0,4.6,25.2,518.0,71.77,55.17
2018,6,13,16,45,760.5,88.5,4.6,24.65,472.0,69.06,53.2
2018,6,13,17,0,747.0,83.0,4.6,24.1,426.0,66.15,51.03
2018,6,13,17,15,715.0,78.5,4.55,23.4,375.5,63.59,49.16
2018,6,13,17,30,683.0,74.0,4.5,22.7,325.0,55.88,42.79
2018,6,13,17,45,637.5,69.0,4.45,22.0,275.5,52.9,40.4
2018,6,13,18,0,592.0,64.0,4.4,21.3,226.0,49.88,37.86
2018,6,13,18,15,525.5,57.0,4.3,20.5,179.5,45.08,33.64
2018,6,13,18,30,459.0,50.0,4.2,19.7,133.0,40.24,29.19
2018,6,13,18,45,359.0,41.0,4.05,18.95,94.0,33.49,22.81
2018,6,13,19,0,259.0,32.0,3.9,18.2,55.0,26.68,14.59
2018,6,13,19,15,152.0,20.0,3.9,17.7,31.5,15.63,0.0
2018,6,13,19,30,45.0,8.0,3.9,17.2,8.0,6.83,0.0
2018,6,13,19,45,22.5,4.0,3.9,16.65,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,14,4,45,46.5,9.0,3.25,12.4,10.5,0.0,0.0
2018,6,14,5,0,93.0,18.0,3.3,12.6,21.0,35.96,0.0
2018,6,14,5,15,202.5,30.5,3.25,13.0,51.0,102.56,55.49
2018,6,14,5,30,312.0,43.0,3.2,13.4,81.0,167.53,124.63
2018,6,14,5,45,388.0,52.0,3.15,13.85,121.0,227.47,178.99
2018,6,14,6,0,464.0,61.0,3.1,14.3,161.0,294.83,238.44
2018,6,14,6,15,430.5,77.0,2.95,14.85,188.5,317.02,259.97
2018,6,14,6,30,397.0,93.0,2.8,15.4,216.0,338.86,279.33
2018,6,14,6,45,488.5,97.0,2.65,15.9,275.5,418.26,344.28
2018,6,14,7,0,580.0,101.0,2.5,16.4,335.0,512.87,418.47
2018,6,14,7,15,668.5,95.0,2.4,16.9,398.5,594.05,480.12
2018,6,14,7,30,757.0,89.0,2.3,17.4,462.0,677.24,540.46
2018,6,14,7,45,781.5,91.5,2.15,17.9,511.5,727.94,573.14
2018,6,14,8,0,806.0,94.0,2.0,18.4,561.0,777.67,604.26
2018,6,14,8,15,824.0,96.5,1.95,18.85,608.0,820.63,630.65
2018,6,14,8,30,842.0,99.0,1.9,19.3,655.0,861.57,655.12
2018,6,14,8,45,856.0,101.0,1.85,19.75,698.0,886.8,668.52
2018,6,14,9,0,870.0,103.0,1.8,20.2,741.0,918.17,686.0
2018,6,14,9,15,883.0,103.0,1.85,20.6,780.0,943.54,700.55
2018,6,14,9,30,896.0,103.0,1.9,21.0,819.0,965.77,713.07
2018,6,14,9,45,893.0,111.0,1.95,21.4,849.0,977.74,718.94
2018,6,14,10,0,890.0,119.0,2.0,21.8,879.0,985.69,722.4
2018,6,14,10,15,864.0,139.0,2.1,22.1,896.0,979.15,717.47
2018,6,14,10,30,838.0,159.0,2.2,22.4,913.0,982.39,719.12
2018,6,14,10,45,832.5,165.5,2.3,22.75,928.5,974.82,713.58
2018,6,14,11,0,827.0,172.0,2.4,23.1,944.0,963.58,705.82
2018,6,14,11,15,848.5,162.0,2.5,23.25,964.0,958.26,702.55
2018,6,14,11,30,870.0,152.0,2.6,23.4,984.0,936.0,688.13
2018,6,14,11,45,891.0,140.0,2.7,23.55,996.5,921.99,679.29
2018,6,14,12,0,912.0,128.0,2.8,23.7,1009.0,904.01,667.73
2018,6,14,12,15,930.5,116.0,2.9,23.75,1014.0,879.91,652.32
2018,6,14,12,30,949.0,104.0,3.0,23.8,1019.0,851.81,634.16
2018,6,14,12,45,945.0,105.5,3.05,23.9,1009.5,813.96,608.83
2018,6,14,13,0,941.0,107.0,3.1,24.0,1000.0,773.53,581.24
2018,6,14,13,15,938.0,106.5,3.15,23.95,984.5,729.72,549.55
2018,6,14,13,30,935.0,106.0,3.2,23.9,969.0,683.62,515.39
2018,6,14,13,45,931.0,104.5,3.25,23.85,946.0,634.03,477.76
2018,6,14,14,0,927.0,103.0,3.3,23.8,923.0,582.63,437.65
2018,6,14,14,15,921.0,102.0,3.35,23.7,894.0,529.05,394.7
2018,6,14,14,30,915.0,101.0,3.4,23.6,865.0,474.28,349.46
2018,6,14,14,45,906.5,99.0,3.4,23.45,829.5,416.89,300.91
2018,6,14,15,0,898.0,97.0,3.4,23.3,794.0,359.09,250.93
2018,6,14,15,15,886.5,95.5,3.4,23.3,753.5,300.69,200.08
2018,6,14,15,30,875.0,94.0,3.4,23.3,713.0,242.7,150.72
2018,6,14,15,45,860.5,91.5,3.4,22.85,668.0,184.25,105.42
2018,6,14,16,0,846.0,89.0,3.4,22.4,623.0,127.06,70.31
2018,6,14,16,15,827.0,87.0,3.4,22.05,575.5,66.55,51.22
2018,6,14,16,30,808.0,85.0,3.4,21.7,528.0,66.03,51.07
2018,6,14,16,45,783.5,81.5,3.4,21.35,478.0,64.33,49.87
2018,6,14,17,0,759.0,78.0,3.4,21.0,428.0,62.55,48.59
2018,6,14,17,15,725.5,75.0,3.4,20.5,377.5,60.98,47.49
2018,6,14,17,30,692.0,72.0,3.4,20.0,327.0,54.51,42.09
2018,6,14,17,45,645.0,67.5,3.4,19.5,277.0,51.81,39.89
2018,6,14,18,0,598.0,63.0,3.4,19.0,227.0,49.11,37.57
2018,6,14,18,15,529.5,57.5,3.3,18.4,181.0,45.49,34.31
2018,6,14,18,30,461.0,52.0,3.2,17.8,135.0,41.92,30.91
2018,6,14,18,45,357.0,42.5,3.1,17.2,95.5,34.77,24.12
2018,6,14,19,0,253.0,33.0,3.0,16.6,56.0,25.66,14.11
2018,6,14,19,15,148.0,20.5,3.05,16.2,32.0,16.01,0.0
2018,6,14,19,30,43.0,8.0,3.1,15.8,8.0,6.83,0.0
2018,6,14,19,45,21.5,4.0,3.1,15.35,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,4,45,38.5,8.5,2.95,12.45,10.0,0.0,0.0
2018,6,15,5,0,77.0,17.0,3.0,12.6,20.0,31.5,0.0
2018,6,15,5,15,178.5,30.5,3.05,13.0,49.0,95.58,51.39
2018,6,15,5,30,280.0,44.0,3.1,13.4,78.0,157.59,117.21
2018,6,15,5,45,358.0,53.0,3.15,13.8,117.0,213.94,168.32
2018,6,15,6,0,436.0,62.0,3.2,14.2,156.0,282.77,228.89
2018,6,15,6,15,495.0,70.0,3.2,14.6,202.5,346.27,284.19
2018,6,15,6,30,554.0,78.0,3.2,15.0,249.0,414.7,341.89
2018,6,15,6,45,605.0,82.0,3.25,15.45,299.5,478.37,394.07
2018,6,15,7,0,656.0,86.0,3.3,15.9,350.0,545.08,446.96
2018,6,15,7,15,687.0,90.0,3.3,16.25,399.0,600.52,489.42
2018,6,15,7,30,718.0,94.0,3.3,16.6,448.0,656.41,530.83
2018,6,15,7,45,741.5,97.5,3.35,16.95,496.0,703.11,563.3
2018,6,15,8,0,765.0,101.0,3.4,17.3,544.0,751.83,596.7
2018,6,15,8,15,784.5,103.0,3.4,17.65,590.0,794.26,624.69
2018,6,15,8,30,804.0,105.0,3.4,18.0,636.0,834.86,650.97
2018,6,15,8,45,820.0,107.0,3.4,18.35,679.0,870.24,673.2
2018,6,15,9,0,836.0,109.0,3.4,18.7,722.0,893.08,686.48
2018,6,15,9,15,847.5,110.5,3.35,19.0,760.0,918.05,701.09
2018,6,15,9,30,859.0,112.0,3.3,19.3,798.0,939.93,713.46
2018,6,15,9,45,868.0,113.5,3.3,19.6,831.0,956.16,722.33
2018,6,15,10,0,877.0,115.0,3.3,19.9,864.0,968.91,728.94
2018,6,15,10,15,884.5,115.5,3.35,20.1,891.5,975.64,732.23
2018,6,15,10,30,892.0,116.0,3.4,20.3,919.0,978.71,733.22
2018,6,15,10,45,897.5,116.5,3.4,20.5,939.5,976.14,730.21
2018,6,15,11,0,903.0,117.0,3.4,20.7,960.0,969.83,724.86
2018,6,15,11,15,906.5,117.0,3.45,20.8,973.5,957.46,716.21
2018,6,15,11,30,910.0,117.0,3.5,20.9,987.0,941.48,705.24
2018,6,15,11,45,913.0,116.0,3.55,20.95,993.5,920.61,691.16
2018,6,15,12,0,916.0,115.0,3.6,21.0,1000.0,896.38,674.82
2018,6,15,12,15,914.5,116.0,3.7,20.95,998.5,866.86,655.36
2018,6,15,12,30,913.0,117.0,3.8,20.9,997.0,834.42,633.76
2018,6,15,12,45,909.0,118.0,3.85,20.85,987.5,797.3,608.49
2018,6,15,13,0,905.0,119.0,3.9,20.8,978.0,757.73,580.57
2018,6,15,13,15,903.5,117.0,4.0,20.65,963.0,715.17,549.3
2018,6,15,13,30,902.0,115.0,4.1,20.5,948.0,670.32,515.5
2018,6,15,13,45,900.0,113.0,4.15,20.4,927.0,623.04,478.69
2018,6,15,14,0,898.0,111.0,4.2,20.3,906.0,573.84,439.33
2018,6,15,14,15,892.5,109.5,4.2,20.1,877.5,521.58,396.51
2018,6,15,14,30,887.0,108.0,4.2,19.9,849.0,468.14,351.46
2018,6,15,14,45,880.5,105.0,4.25,19.75,815.0,412.29,303.27
2018,6,15,15,0,874.0,102.0,4.3,19.6,781.0,355.84,253.54
2018,6,15,15,15,863.0,99.5,4.3,19.6,741.0,298.23,202.46
2018,6,15,15,30,852.0,97.0,4.3,19.6,701.0,241.01,152.89
2018,6,15,15,45,839.0,95.0,4.3,19.15,658.0,184.46,108.16
2018,6,15,16,0,826.0,93.0,4.3,18.7,615.0,120.21,66.21
2018,6,15,16,15,808.0,90.5,4.25,18.4,568.5,68.51,53.71
2018,6,15,16,30,790.0,88.0,4.2,18.1,522.0,67.78,53.35
2018,6,15,16,45,764.0,85.5,4.15,17.85,473.0,66.88,52.81
2018,6,15,17,0,738.0,83.0,4.1,17.6,424.0,65.97,52.25
2018,6,15,17,15,701.5,80.0,4.05,17.15,373.5,59.13,46.52
2018,6,15,17,30,665.0,77.0,4.0,16.7,323.0,57.81,45.58
2018,6,15,17,45,611.0,73.5,3.95,16.3,273.5,56.0,44.12
2018,6,15,18,0,557.0,70.0,3.9,15.9,224.0,54.28,42.64
2018,6,15,18,15,484.5,63.5,3.8,15.4,178.0,50.09,38.83
2018,6,15,18,30,412.0,57.0,3.7,14.9,132.0,45.94,34.83
2018,6,15,18,45,305.0,47.0,3.6,14.45,93.5,36.14,25.62
2018,6,15,19,0,198.0,37.0,3.5,14.0,55.0,28.55,16.7
2018,6,15,19,15,113.0,22.5,3.45,13.75,31.5,17.51,0.0
2018,6,15,19,30,28.0,8.0,3.4,13.5,8.0,6.83,0.0
2018,6,15,19,45,14.0,4.0,3.35,13.25,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,16,4,45,33.5,8.5,1.15,12.9,9.5,0.0,0.0
2018,6,16,5,0,67.0,17.0,1.2,13.1,19.0,29.23,0.0
2018,6,16,5,15,163.5,31.5,1.25,13.45,48.5,92.31,49.25
2018,6,16,5,30,260.0,46.0,1.3,13.8,78.0,152.9,113.24
2018,6,16,5,45,350.0,56.0,1.35,14.15,119.0,213.93,167.26
2018,6,16,6,0,440.0,66.0,1.4,14.5,160.0,287.9,230.99
2018,6,16,6,15,499.0,73.5,1.4,14.9,206.5,351.34,285.13
2018,6,16,6,30,558.0,81.0,1.4,15.3,253.0,419.56,341.31
2018,6,16,6,45,600.5,87.0,1.4,15.7,302.0,480.62,389.9
2018,6,16,7,0,643.0,93.0,1.4,16.1,351.0,543.98,438.44
2018,6,16,7,15,676.0,97.5,1.4,16.55,401.0,600.96,480.35
2018,6,16,7,30,709.0,102.0,1.4,17.0,451.0,658.56,521.29
2018,6,16,7,45,735.5,105.0,1.4,17.45,500.0,709.62,555.24
2018,6,16,8,0,762.0,108.0,1.4,17.9,549.0,756.57,585.27
2018,6,16,8,15,781.5,111.0,1.45,18.4,595.5,800.1,612.74
2018,6,16,8,30,801.0,114.0,1.5,18.9,642.0,841.8,638.54
2018,6,16,8,45,817.0,115.0,1.55,19.4,684.5,876.04,658.97
2018,6,16,9,0,833.0,116.0,1.6,19.9,727.0,907.73,677.56
2018,6,16,9,15,846.5,117.0,1.7,20.4,766.0,923.56,686.21
2018,6,16,9,30,860.0,118.0,1.8,20.9,805.0,946.76,699.91
2018,6,16,9,45,841.5,133.5,1.85,21.35,828.5,963.07,708.53
2018,6,16,10,0,823.0,149.0,1.9,21.8,852.0,963.9,707.22
2018,6,16,10,15,812.0,161.5,2.05,22.1,873.5,964.62,707.69
2018,6,16,10,30,801.0,174.0,2.2,22.4,895.0,961.38,705.6
2018,6,16,10,45,796.5,179.0,2.3,22.7,909.5,953.39,699.95
2018,6,16,11,0,792.0,184.0,2.4,23.0,924.0,941.91,692.1
2018,6,16,11,15,834.5,163.0,2.5,23.2,952.5,946.28,695.03
2018,6,16,11,30,877.0,142.0,2.6,23.4,981.0,933.85,686.82
2018,6,16,11,45,898.5,131.0,2.75,23.55,995.0,921.11,679.12
2018,6,16,12,0,920.0,120.0,2.9,23.7,1009.0,904.35,668.69
2018,6,16,12,15,919.5,120.0,3.05,23.7,1007.5,874.65,649.9
2018,6,16,12,30,919.0,120.0,3.2,23.7,1006.0,841.99,628.96
2018,6,16,12,45,916.5,121.0,3.35,23.65,998.0,805.8,605.46
2018,6,16,13,0,914.0,122.0,3.5,23.6,990.0,767.01,579.12
2018,6,16,13,15,911.5,121.0,3.6,23.4,975.0,724.2,548.38
2018,6,16,13,30,909.0,120.0,3.7,23.2,960.0,679.14,515.15
2018,6,16,13,45,904.5,119.5,3.85,23.05,938.0,631.2,478.83
2018,6,16,14,0,900.0,119.0,4.0,22.9,916.0,581.53,440.03
2018,6,16,14,15,894.5,117.5,4.05,22.6,888.0,529.11,397.93
2018,6,16,14,30,889.0,116.0,4.1,22.3,860.0,475.5,353.52
2018,6,16,14,45,882.0,114.0,4.15,22.0,826.0,420.01,306.33
2018,6,16,15,0,875.0,112.0,4.2,21.7,792.0,363.94,257.56
2018,6,16,15,15,863.5,110.0,4.2,21.7,752.0,306.36,207.05
2018,6,16,15,30,852.0,108.0,4.2,21.7,712.0,249.2,158.02
2018,6,16,15,45,841.5,104.5,4.35,21.0,669.5,184.05,106.88
2018,6,16,16,0,831.0,101.0,4.5,20.3,627.0,126.79,70.72
2018,6,16,16,15,815.0,97.5,4.55,19.85,580.5,73.3,57.48
2018,6,16,16,30,799.0,94.0,4.6,19.4,534.0,72.08,56.76
2018,6,16,16,45,776.0,90.5,4.65,18.95,484.5,70.65,55.83
2018,6,16,17,0,753.0,87.0,4.7,18.5,435.0,69.15,54.82
2018,6,16,17,15,717.5,83.5,4.7,18.0,384.0,61.75,48.65
2018,6,16,17,30,682.0,80.0,4.7,17.5,333.0,60.16,47.49
2018,6,16,17,45,632.5,75.0,4.7,17.0,282.5,57.31,45.15
2018,6,16,18,0,583.0,70.0,4.7,16.5,232.0,54.46,42.69
2018,6,16,18,15,508.5,63.5,4.6,15.95,184.5,50.22,38.85
2018,6,16,18,30,434.0,57.0,4.5,15.4,137.0,46.02,34.83
2018,6,16,18,45,323.0,47.5,4.4,14.85,97.0,36.58,25.96
2018,6,16,19,0,212.0,38.0,4.3,14.3,57.0,29.34,17.42
2018,6,16,19,15,121.5,23.0,4.25,13.95,32.5,17.9,0.0
2018,6,16,19,30,31.0,8.0,4.2,13.6,8.0,6.83,0.0
2018,6,16,19,45,15.5,4.0,4.2,13.25,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,17,4,45,22.0,8.5,1.85,13.5,9.0,0.0,0.0
2018,6,17,5,0,44.0,17.0,1.8,13.6,18.0,24.14,0.0
2018,6,17,5,15,122.0,33.0,1.85,13.8,45.5,77.71,40.61
2018,6,17,5,30,200.0,49.0,1.9,14.0,73.0,135.9,100.82
2018,6,17,5,45,221.5,60.5,1.9,14.2,98.5,160.25,125.35
2018,6,17,6,0,243.0,72.0,1.9,14.4,124.0,193.48,155.93
2018,6,17,6,15,135.0,82.5,1.95,14.6,112.5,153.78,125.08
2018,6,17,6,30,27.0,93.0,2.0,14.8,101.0,101.84,81.36
2018,6,17,6,45,24.0,112.0,2.0,15.0,120.0,119.67,96.33
2018,6,17,7,0,21.0,131.0,2.0,15.2,139.0,128.68,103.53
2018,6,17,7,15,38.5,162.5,1.95,15.45,180.5,181.77,147.35
2018,6,17,7,30,56.0,194.0,1.9,15.7,222.0,227.83,184.45
2018,6,17,7,45,66.0,217.5,1.9,15.95,253.5,260.46,209.98
2018,6,17,8,0,76.0,241.0,1.9,16.2,285.0,293.49,235.44
2018,6,17,8,15,94.5,266.0,1.85,16.65,325.0,335.54,267.5
2018,6,17,8,30,113.0,291.0,1.8,17.1,365.0,395.12,312.11
2018,6,17,8,45,302.0,261.0,1.8,17.55,478.0,549.87,431.71
2018,6,17,9,0,491.0,231.0,1.8,18.0,591.0,714.69,551.75
2018,6,17,9,15,617.0,199.5,1.7,18.45,676.0,814.17,619.15
2018,6,17,9,30,743.0,168.0,1.6,18.9,761.0,906.57,677.41
2018,6,17,9,45,794.5,150.0,1.55,19.4,807.5,935.3,692.2
2018,6,17,10,0,846.0,132.0,1.5,19.9,854.0,955.74,702.13
2018,6,17,10,15,853.5,133.0,1.45,20.3,881.0,962.77,703.7
2018,6,17,10,30,861.0,134.0,1.4,20.7,908.0,966.21,703.22
2018,6,17,10,45,867.5,133.5,1.4,21.1,928.5,963.66,699.8
2018,6,17,11,0,874.0,133.0,1.4,21.5,949.0,957.49,694.27
2018,6,17,11,15,878.0,133.0,1.35,21.85,962.5,945.83,684.79
2018,6,17,11,30,882.0,133.0,1.3,22.2,976.0,930.63,673.23
2018,6,17,11,45,864.5,143.5,1.3,22.55,974.5,901.94,653.91
2018,6,17,12,0,847.0,154.0,1.3,22.9,973.0,870.47,632.93
2018,6,17,12,15,848.0,153.5,1.35,23.15,972.5,843.23,615.58
2018,6,17,12,30,849.0,153.0,1.4,23.4,972.0,813.24,596.24
2018,6,17,12,45,870.5,139.0,1.4,23.65,972.5,785.65,577.87
2018,6,17,13,0,892.0,125.0,1.4,23.9,973.0,753.97,555.84
2018,6,17,13,15,889.0,124.5,1.45,24.0,958.0,712.16,526.5
2018,6,17,13,30,886.0,124.0,1.5,24.1,943.0,668.18,494.92
2018,6,17,13,45,881.0,123.0,1.6,24.2,920.5,620.65,460.22
2018,6,17,14,0,876.0,122.0,1.7,24.3,898.0,571.51,423.13
2018,6,17,14,15,868.5,120.0,1.75,24.25,868.5,519.01,382.31
2018,6,17,14,30,861.0,118.0,1.8,24.2,839.0,465.59,339.4
2018,6,17,14,45,851.5,116.5,1.85,24.2,804.5,411.08,294.27
2018,6,17,15,0,842.0,115.0,1.9,24.2,770.0,356.31,247.83
2018,6,17,15,15,830.0,113.0,1.9,24.2,731.0,300.52,200.16
2018,6,17,15,30,818.0,111.0,1.9,24.2,692.0,238.39,148.58
2018,6,17,15,45,802.0,109.0,2.05,23.85,648.5,182.54,105.64
2018,6,17,16,0,786.0,107.0,2.2,23.5,605.0,128.25,72.0
2018,6,17,16,15,764.5,104.0,2.3,23.15,557.5,76.81,59.6
2018,6,17,16,30,743.0,101.0,2.4,22.8,510.0,76.08,59.33
2018,6,17,16,45,715.5,97.5,2.5,22.45,461.5,68.34,53.04
2018,6,17,17,0,688.0,94.0,2.6,22.1,413.0,67.18,52.32
2018,6,17,17,15,653.0,89.0,2.7,21.55,363.5,64.83,50.58
2018,6,17,17,30,618.0,84.0,2.8,21.0,314.0,62.39,48.72
2018,6,17,17,45,569.0,78.5,2.85,20.4,266.0,59.36,46.3
2018,6,17,18,0,520.0,73.0,2.9,19.8,218.0,56.31,43.73
2018,6,17,18,15,454.0,65.5,2.9,19.1,173.5,51.48,39.45
2018,6,17,18,30,388.0,58.0,2.9,18.4,129.0,44.31,32.93
2018,6,17,18,45,296.0,46.5,2.85,17.7,91.5,35.72,24.94
2018,6,17,19,0,204.0,35.0,2.8,17.0,54.0,27.04,15.53
2018,6,17,19,15,118.5,21.5,2.75,16.55,31.0,16.73,0.0
2018,6,17,19,30,33.0,8.0,2.7,16.1,8.0,6.83,0.0
2018,6,17,19,45,16.5,4.0,2.6,15.7,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.7,13.0,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.8,13.3,4.0,3.41,0.0
2018,6,18,5,15,0.0,10.5,1.85,13.75,10.5,8.63,0.0
2018,6,18,5,30,0.0,17.0,1.9,14.2,17.0,13.99,5.83
2018,6,18,5,45,0.0,26.5,1.95,14.7,26.5,21.85,12.79
2018,6,18,6,0,0.0,36.0,2.0,15.2,36.0,29.73,19.68
2018,6,18,6,15,0.0,47.5,1.95,15.65,47.5,39.28,27.92
2018,6,18,6,30,0.0,59.0,1.9,16.1,59.0,48.86,36.06
2018,6,18,6,45,0.0,68.5,1.9,16.55,68.5,56.79,42.65
2018,6,18,7,0,0.0,78.0,1.9,17.0,78.0,64.9,49.28
2018,6,18,7,15,1.5,102.5,1.85,17.55,103.0,87.76,68.1
2018,6,18,7,30,3.0,127.0,1.8,18.1,128.0,110.95,86.83
2018,6,18,7,45,17.5,171.5,1.7,18.6,181.0,163.42,129.36
2018,6,18,8,0,32.0,216.0,1.6,19.1,234.0,231.18,182.81
2018,6,18,8,15,80.0,253.0,1.6,19.6,304.0,309.39,243.96
2018,6,18,8,30,128.0,290.0,1.6,20.1,374.0,406.99,317.63
2018,6,18,8,45,342.0,252.5,1.6,20.6,498.0,576.31,445.95
2018,6,18,9,0,556.0,215.0,1.6,21.1,622.0,756.93,574.23
2018,6,18,9,15,704.0,163.5,1.6,21.6,707.0,857.0,639.46
2018,6,18,9,30,852.0,112.0,1.6,22.1,792.0,932.46,685.65
2018,6,18,9,45,852.0,119.0,1.65,22.6,822.5,945.82,691.61
2018,6,18,10,0,852.0,126.0,1.7,23.1,853.0,955.42,695.94
2018,6,18,10,15,859.0,126.5,1.75,23.45,879.5,961.63,698.61
2018,6,18,10,30,866.0,127.0,1.8,23.8,906.0,964.26,699.12
2018,6,18,10,45,871.5,127.5,1.85,24.15,926.5,961.83,696.53
2018,6,18,11,0,877.0,128.0,1.9,24.5,947.0,955.76,691.76
2018,6,18,11,15,860.0,140.0,1.95,24.7,952.5,935.57,678.42
2018,6,18,11,30,843.0,152.0,2.0,24.9,958.0,911.93,663.0
2018,6,18,11,45,864.0,140.5,2.1,25.1,971.0,899.16,655.18
2018,6,18,12,0,885.0,129.0,2.2,25.3,984.0,882.53,644.71
2018,6,18,12,15,866.5,139.5,2.3,25.35,976.0,847.55,622.44
2018,6,18,12,30,848.0,150.0,2.4,25.4,968.0,810.43,598.62
2018,6,18,12,45,849.5,147.0,2.5,25.45,960.5,776.34,576.57
2018,6,18,13,0,851.0,144.0,2.6,25.5,953.0,739.7,551.07
2018,6,18,13,15,842.0,149.0,2.65,25.45,938.5,699.47,522.13
2018,6,18,13,30,833.0,154.0,2.7,25.4,924.0,661.94,494.27
2018,6,18,13,45,828.5,152.5,2.8,25.35,902.5,615.09,459.46
2018,6,18,14,0,824.0,151.0,2.9,25.3,881.0,566.76,422.51
2018,6,18,14,15,844.5,133.0,2.9,25.15,860.0,517.45,383.55
2018,6,18,14,30,865.0,115.0,2.9,25.0,839.0,465.8,341.28
2018,6,18,14,45,849.0,116.0,2.95,24.85,802.5,410.48,295.25
2018,6,18,15,0,833.0,117.0,3.0,24.7,766.0,355.56,248.54
2018,6,18,15,15,829.0,111.5,3.0,24.7,729.0,299.96,200.45
2018,6,18,15,30,825.0,106.0,3.0,24.7,692.0,244.01,152.96
2018,6,18,15,45,811.0,103.0,3.05,24.2,649.0,180.34,103.6
2018,6,18,16,0,797.0,100.0,3.1,23.7,606.0,125.04,68.9
2018,6,18,16,15,779.0,96.5,3.15,23.35,559.5,71.94,55.48
2018,6,18,16,30,761.0,93.0,3.2,23.0,513.0,70.71,54.75
2018,6,18,16,45,737.5,89.5,3.2,22.65,465.0,69.3,53.82
2018,6,18,17,0,714.0,86.0,3.2,22.3,417.0,67.81,52.81
2018,6,18,17,15,682.0,81.5,3.2,21.8,368.0,59.86,46.26
2018,6,18,17,30,650.0,77.0,3.2,21.3,319.0,57.57,44.5
2018,6,18,17,45,606.0,71.5,3.2,20.8,271.0,54.35,41.87
2018,6,18,18,0,562.0,66.0,3.2,20.3,223.0,51.07,39.07
2018,6,18,18,15,498.5,59.0,3.1,19.7,177.5,46.38,34.93
2018,6,18,18,30,435.0,52.0,3.0,19.1,132.0,41.65,30.55
2018,6,18,18,45,343.5,43.0,2.9,18.5,94.5,35.01,24.27
2018,6,18,19,0,252.0,34.0,2.8,17.9,57.0,26.41,15.07
2018,6,18,19,15,148.5,21.0,2.75,17.5,32.5,16.39,0.0
2018,6,18,19,30,45.0,8.0,2.7,17.1,8.0,6.83,0.0
2018,6,18,19,45,22.5,4.0,2.65,16.65,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,19,4,45,33.0,6.0,2.05,13.55,7.0,0.0,0.0
2018,6,19,5,0,66.0,12.0,2.1,13.8,14.0,24.58,0.0
2018,6,19,5,15,122.5,21.0,2.1,14.15,33.0,67.04,33.14
2018,6,19,5,30,179.0,30.0,2.1,14.5,52.0,105.32,76.49
2018,6,19,5,45,107.5,42.5,2.1,14.85,57.5,93.02,71.05
2018,6,19,6,0,36.0,55.0,2.1,15.2,63.0,66.19,50.43
2018,6,19,6,15,18.0,70.5,2.1,15.5,74.5,73.83,57.32
2018,6,19,6,30,0.0,86.0,2.1,15.8,86.0,74.07,57.42
2018,6,19,6,45,37.0,103.0,2.1,16.15,118.0,117.86,94.71
2018,6,19,7,0,74.0,120.0,2.1,16.5,150.0,170.57,138.85
2018,6,19,7,15,85.0,145.0,2.05,16.8,183.5,207.24,168.49
2018,6,19,7,30,96.0,170.0,2.0,17.1,217.0,244.47,198.01
2018,6,19,7,45,72.0,197.5,1.95,17.45,235.0,243.46,195.57
2018,6,19,8,0,48.0,225.0,1.9,17.8,253.0,253.64,201.95
2018,6,19,8,15,62.0,250.5,1.9,18.3,289.5,291.62,231.09
2018,6,19,8,30,76.0,276.0,1.9,18.8,326.0,330.06,259.94
2018,6,19,8,45,122.0,302.5,1.85,19.3,389.0,415.74,324.71
2018,6,19,9,0,168.0,329.0,1.8,19.8,452.0,485.86,375.87
2018,6,19,9,15,393.0,274.0,1.8,20.4,582.0,674.53,515.37
2018,6,19,9,30,618.0,219.0,1.8,21.0,712.0,841.03,631.23
2018,6,19,9,45,765.0,156.5,1.85,21.6,792.0,913.51,676.54
2018,6,19,10,0,912.0,94.0,1.9,22.2,872.0,980.08,717.21
2018,6,19,10,15,918.5,94.5,1.9,22.75,899.5,986.44,718.1
2018,6,19,10,30,925.0,95.0,1.9,23.3,927.0,989.04,717.36
2018,6,19,10,45,929.5,95.5,1.9,23.85,947.5,985.9,713.11
2018,6,19,11,0,934.0,96.0,1.9,24.4,968.0,978.93,706.61
2018,6,19,11,15,936.0,97.0,2.0,24.7,981.5,966.3,698.52
2018,6,19,11,30,938.0,98.0,2.1,25.0,995.0,949.96,688.09
2018,6,19,11,45,939.5,97.5,2.2,25.35,1001.0,928.16,674.02
2018,6,19,12,0,941.0,97.0,2.3,25.7,1007.0,902.92,657.68
2018,6,19,12,15,938.5,99.5,2.4,25.75,1006.0,873.71,639.4
2018,6,19,12,30,936.0,102.0,2.5,25.8,1005.0,841.46,618.96
2018,6,19,12,45,928.5,106.0,2.65,25.9,995.5,803.8,594.86
2018,6,19,13,0,921.0,110.0,2.8,26.0,986.0,763.76,568.46
2018,6,19,13,15,918.5,109.0,2.9,25.9,970.5,720.93,538.21
2018,6,19,13,30,916.0,108.0,3.0,25.8,955.0,675.82,505.47
2018,6,19,13,45,911.5,107.0,3.15,25.7,932.5,627.42,469.53
2018,6,19,14,0,907.0,106.0,3.3,25.6,910.0,577.28,431.07
2018,6,19,14,15,900.5,105.0,3.35,25.35,881.5,524.64,389.44
2018,6,19,14,30,894.0,104.0,3.4,25.1,853.0,470.89,345.57
2018,6,19,14,45,886.0,102.0,3.5,24.9,818.5,414.97,298.73
2018,6,19,15,0,878.0,100.0,3.6,24.7,784.0,358.58,250.36
2018,6,19,15,15,867.0,98.0,3.6,24.7,744.5,301.18,200.57
2018,6,19,15,30,856.0,96.0,3.6,24.7,705.0,244.14,152.09
2018,6,19,15,45,843.0,94.0,3.65,24.05,662.0,187.4,107.94
2018,6,19,16,0,830.0,92.0,3.7,23.4,619.0,131.69,73.04
2018,6,19,16,15,813.0,89.0,3.7,22.95,572.5,67.51,51.83
2018,6,19,16,30,796.0,86.0,3.7,22.5,526.0,66.41,51.21
2018,6,19,16,45,773.0,82.5,3.7,22.05,477.0,64.78,50.09
2018,6,19,17,0,750.0,79.0,3.7,21.6,428.0,63.06,48.89
2018,6,19,17,15,718.5,76.0,3.7,21.05,378.5,61.55,47.86
2018,6,19,17,30,687.0,73.0,3.7,20.5,329.0,55.07,42.47
2018,6,19,17,45,644.0,67.5,3.65,19.9,279.5,51.7,39.71
2018,6,19,18,0,601.0,62.0,3.6,19.3,230.0,48.25,36.77
2018,6,19,18,15,538.5,56.0,3.5,18.7,184.0,44.2,33.17
2018,6,19,18,30,476.0,50.0,3.4,18.1,138.0,40.16,29.39
2018,6,19,18,45,380.5,41.5,3.3,17.5,99.0,33.82,23.37
2018,6,19,19,0,285.0,33.0,3.2,16.9,60.0,27.45,16.05
2018,6,19,19,15,170.0,21.0,3.2,16.55,34.5,16.42,0.0
2018,6,19,19,30,55.0,9.0,3.2,16.2,9.0,7.68,0.0
2018,6,19,19,45,27.5,4.5,3.15,15.8,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,4,45,65.5,8.5,2.75,12.25,10.5,0.0,0.0
2018,6,20,5,0,131.0,17.0,2.8,12.4,21.0,42.86,0.0
2018,6,20,5,15,252.5,27.0,2.9,12.85,51.5,110.79,56.6
2018,6,20,5,30,374.0,37.0,3.0,13.3,82.0,181.26,133.75
2018,6,20,5,45,364.5,45.0,3.05,13.75,105.5,209.18,163.98
2018,6,20,6,0,355.0,53.0,3.1,14.2,129.0,235.38,190.3
2018,6,20,6,15,189.0,79.0,3.15,14.75,120.5,185.4,151.67
2018,6,20,6,30,23.0,105.0,3.2,15.3,112.0,112.86,90.43
2018,6,20,6,45,25.0,125.0,3.25,15.85,134.0,134.5,108.5
2018,6,20,7,0,27.0,145.0,3.3,16.4,156.0,156.19,126.12
2018,6,20,7,15,46.5,171.0,3.25,16.9,192.5,196.59,159.14
2018,6,20,7,30,66.0,197.0,3.2,17.4,229.0,238.4,192.67
2018,6,20,7,45,106.0,222.5,3.2,17.9,280.5,311.33,250.78
2018,6,20,8,0,146.0,248.0,3.2,18.4,332.0,372.92,298.62
2018,6,20,8,15,390.5,206.5,3.15,18.85,457.5,569.84,453.35
2018,6,20,8,30,635.0,165.0,3.1,19.3,583.0,756.67,592.03
2018,6,20,8,45,769.5,126.5,3.05,19.8,666.0,844.79,650.28
2018,6,20,9,0,904.0,88.0,3.0,20.3,749.0,930.52,705.69
2018,6,20,9,15,908.0,92.5,3.05,20.7,786.5,953.45,718.32
2018,6,20,9,30,912.0,97.0,3.1,21.1,824.0,972.78,729.07
2018,6,20,9,45,908.5,104.5,3.15,21.5,854.0,984.38,734.7
2018,6,20,10,0,905.0,112.0,3.2,21.9,884.0,991.93,737.8
2018,6,20,10,15,912.5,112.5,3.25,22.2,912.0,999.0,741.0
2018,6,20,10,30,920.0,113.0,3.3,22.5,940.0,1002.32,741.83
2018,6,20,10,45,927.0,113.0,3.4,22.75,962.5,1000.83,740.14
2018,6,20,11,0,934.0,113.0,3.5,23.0,985.0,995.49,736.04
2018,6,20,11,15,937.5,113.0,3.6,23.1,999.0,983.02,727.75
2018,6,20,11,30,941.0,113.0,3.7,23.2,1013.0,966.82,717.06
2018,6,20,11,45,944.5,112.0,3.75,23.35,1020.0,946.05,702.92
2018,6,20,12,0,948.0,111.0,3.8,23.5,1027.0,921.76,686.46
2018,6,20,12,15,947.5,111.0,3.9,23.5,1026.0,891.59,666.68
2018,6,20,12,30,947.0,111.0,4.0,23.5,1025.0,858.36,644.69
2018,6,20,12,45,946.0,110.0,4.05,23.45,1016.5,820.97,619.56
2018,6,20,13,0,945.0,109.0,4.1,23.4,1008.0,780.82,592.1
2018,6,20,13,15,942.5,108.5,4.15,23.3,992.5,737.44,560.3
2018,6,20,13,30,940.0,108.0,4.2,23.2,977.0,691.69,525.99
2018,6,20,13,45,936.0,106.5,4.25,23.1,954.5,642.08,487.94
2018,6,20,14,0,932.0,105.0,4.3,23.0,932.0,590.64,447.41
2018,6,20,14,15,925.5,104.0,4.3,22.85,902.5,536.73,403.76
2018,6,20,14,30,919.0,103.0,4.3,22.7,873.0,481.67,357.87
2018,6,20,14,45,910.5,101.0,4.3,22.5,837.5,424.19,308.95
2018,6,20,15,0,902.0,99.0,4.3,22.3,802.0,366.26,258.55
2018,6,20,15,15,891.0,97.5,4.3,22.3,762.0,307.84,207.21
2018,6,20,15,30,880.0,96.0,4.3,22.3,722.0,249.72,157.18
2018,6,20,15,45,867.0,93.0,4.25,21.8,677.5,190.86,110.68
2018,6,20,16,0,854.0,90.0,4.2,21.3,633.0,133.06,73.77
2018,6,20,16,15,837.0,87.0,4.15,20.95,585.5,76.46,59.88
2018,6,20,16,30,820.0,84.0,4.1,20.6,538.0,65.41,50.76
2018,6,20,16,45,798.0,81.0,4.05,20.25,488.5,64.07,49.86
2018,6,20,17,0,776.0,78.0,4.0,19.9,439.0,62.66,48.89
2018,6,20,17,15,746.0,74.0,3.95,19.4,388.5,60.34,47.13
2018,6,20,17,30,716.0,70.0,3.9,18.9,338.0,57.95,45.28
2018,6,20,17,45,675.0,65.5,3.8,18.45,288.5,50.49,38.89
2018,6,20,18,0,634.0,61.0,3.7,18.0,239.0,47.73,36.52
2018,6,20,18,15,571.5,55.0,3.6,17.5,191.5,43.61,32.83
2018,6,20,18,30,509.0,49.0,3.5,17.0,144.0,39.48,28.94
2018,6,20,18,45,413.0,41.0,3.4,16.45,103.5,33.49,23.21
2018,6,20,19,0,317.0,33.0,3.3,15.9,63.0,27.51,16.26
2018,6,20,19,15,190.5,21.0,3.3,15.55,36.5,17.67,0.0
2018,6,20,19,30,64.0,9.0,3.3,15.2,10.0,7.68,0.0
2018,6,20,19,45,32.0,4.5,3.25,14.85,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,21,4,45,61.5,8.0,2.75,11.7,10.0,0.0,0.0
2018,6,21,5,0,123.0,16.0,2.8,11.9,20.0,40.17,0.0
2018,6,21,5,15,244.5,27.0,2.8,12.35,51.0,108.18,54.38
2018,6,21,5,30,366.0,38.0,2.8,12.8,82.0,179.13,132.26
2018,6,21,5,45,453.0,45.5,2.8,13.3,125.0,243.75,191.06
2018,6,21,6,0,540.0,53.0,2.8,13.8,168.0,317.17,255.8
2018,6,21,6,15,578.0,60.0,2.75,14.4,212.0,374.06,305.86
2018,6,21,6,30,616.0,67.0,2.7,15.0,256.0,433.65,356.14
2018,6,21,6,45,642.0,75.0,2.7,15.65,303.0,489.57,401.45
2018,6,21,7,0,668.0,83.0,2.7,16.3,350.0,546.29,445.55
2018,6,21,7,15,720.5,83.5,2.65,16.9,406.5,610.45,494.01
2018,6,21,7,30,773.0,84.0,2.6,17.5,463.0,679.55,543.5
2018,6,21,7,45,808.5,84.0,2.5,18.1,516.5,736.48,581.21
2018,6,21,8,0,844.0,84.0,2.4,18.7,570.0,785.77,612.36
2018,6,21,8,15,860.5,86.0,2.35,19.3,617.0,827.83,637.98
2018,6,21,8,30,877.0,88.0,2.3,19.9,664.0,867.77,661.64
2018,6,21,8,45,890.0,89.5,2.25,20.5,707.5,901.64,680.69
2018,6,21,9,0,903.0,91.0,2.2,21.1,751.0,932.69,697.59
2018,6,21,9,15,914.0,92.0,2.15,21.65,790.5,958.29,710.78
2018,6,21,9,30,925.0,93.0,2.1,22.2,830.0,980.58,721.71
2018,6,21,9,45,919.5,101.0,2.05,22.8,859.0,991.1,724.82
2018,6,21,10,0,914.0,109.0,2.0,23.4,888.0,997.46,725.44
2018,6,21,10,15,935.0,101.5,1.95,23.85,920.5,1009.47,730.22
2018,6,21,10,30,956.0,94.0,1.9,24.3,953.0,1017.79,732.62
2018,6,21,10,45,960.0,95.0,1.9,24.8,974.0,1014.61,728.38
2018,6,21,11,0,964.0,96.0,1.9,25.3,995.0,1007.47,721.91
2018,6,21,11,15,966.5,96.0,2.0,25.6,1008.5,994.03,713.42
2018,6,21,11,30,969.0,96.0,2.1,25.9,1022.0,976.77,702.56
2018,6,21,11,45,971.0,95.5,2.2,26.15,1029.0,954.88,688.87
2018,6,21,12,0,973.0,95.0,2.3,26.4,1036.0,929.4,672.83
2018,6,21,12,15,968.5,98.0,2.45,26.55,1033.5,898.17,653.63
2018,6,21,12,30,964.0,101.0,2.6,26.7,1031.0,863.9,632.19
2018,6,21,12,45,954.5,106.0,2.75,26.8,1020.5,824.64,607.22
2018,6,21,13,0,945.0,111.0,2.9,26.9,1010.0,783.04,580.06
2018,6,21,13,15,923.0,121.5,3.0,26.85,987.5,735.13,546.1
2018,6,21,13,30,901.0,132.0,3.1,26.8,965.0,686.16,510.56
2018,6,21,13,45,898.5,129.5,3.15,26.8,943.5,638.3,474.79
2018,6,21,14,0,896.0,127.0,3.2,26.8,922.0,588.57,436.56
2018,6,21,14,15,907.5,116.0,3.25,26.7,899.0,537.71,396.45
2018,6,21,14,30,919.0,105.0,3.3,26.6,876.0,483.91,352.64
2018,6,21,14,45,898.5,109.0,3.3,26.45,837.0,426.25,304.83
2018,6,21,15,0,878.0,113.0,3.3,26.3,798.0,369.31,256.61
2018,6,21,15,15,847.0,117.5,3.3,26.3,750.5,305.2,202.94
2018,6,21,15,30,816.0,122.0,3.3,26.3,703.0,248.81,156.25
2018,6,21,15,45,810.5,115.0,3.25,26.0,661.5,190.91,111.02
2018,6,21,16,0,805.0,108.0,3.2,25.7,620.0,133.41,74.03
2018,6,21,16,15,797.5,100.0,3.2,25.4,575.0,75.79,58.21
2018,6,21,16,30,790.0,92.0,3.2,25.1,530.0,70.42,54.01
2018,6,21,16,45,777.5,86.5,3.2,24.75,484.0,67.67,51.96
2018,6,21,17,0,765.0,81.0,3.2,24.4,438.0,64.71,49.71
2018,6,21,17,15,735.5,77.0,3.15,23.8,388.0,62.49,48.11
2018,6,21,17,30,706.0,73.0,3.1,23.2,338.0,60.21,46.41
2018,6,21,17,45,661.5,68.5,3.05,22.6,287.5,52.58,40.01
2018,6,21,18,0,617.0,64.0,3.0,22.0,237.0,49.89,37.78
2018,6,21,18,15,551.5,57.5,2.85,21.15,189.5,45.47,33.93
2018,6,21,18,30,486.0,51.0,2.7,20.3,142.0,41.01,29.86
2018,6,21,18,45,387.0,43.0,2.55,19.45,102.0,35.12,24.29
2018,6,21,19,0,288.0,35.0,2.4,18.6,62.0,29.25,17.49
2018,6,21,19,15,171.5,21.5,2.35,18.1,35.5,16.8,0.0
2018,6,21,19,30,55.0,8.0,2.3,17.6,9.0,6.83,0.0
2018,6,21,19,45,27.5,4.0,2.3,17.15,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
