Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,20,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,22,4,45,53.5,8.0,1.55,14.0,9.5,0.0,0.0
2018,6,22,5,0,107.0,16.0,1.5,14.4,19.0,36.63,0.0
2018,6,22,5,15,223.5,27.5,1.5,15.15,49.0,102.34,49.67
2018,6,22,5,30,340.0,39.0,1.5,15.9,79.0,171.01,124.35
2018,6,22,5,45,428.0,47.0,1.5,16.65,121.5,235.16,181.23
2018,6,22,6,0,516.0,55.0,1.5,17.4,164.0,308.24,243.83
2018,6,22,6,15,575.0,60.5,1.45,18.1,212.0,372.68,298.16
2018,6,22,6,30,634.0,66.0,1.4,18.8,260.0,441.91,354.1
2018,6,22,6,45,675.5,70.5,1.35,19.5,310.5,503.86,402.08
2018,6,22,7,0,717.0,75.0,1.3,20.2,361.0,565.8,447.98
2018,6,22,7,15,747.0,79.0,1.25,21.1,412.0,623.24,488.11
2018,6,22,7,30,777.0,83.0,1.2,22.0,463.0,680.9,525.83
2018,6,22,7,45,800.0,86.0,1.15,22.9,513.0,731.86,556.76
2018,6,22,8,0,823.0,89.0,1.1,23.8,563.0,781.75,585.93
2018,6,22,8,15,840.0,91.5,1.05,24.65,610.0,824.63,609.61
2018,6,22,8,30,857.0,94.0,1.0,25.5,657.0,856.9,625.76
2018,6,22,8,45,856.0,101.5,1.0,26.35,695.5,884.38,639.36
2018,6,22,9,0,855.0,109.0,1.0,27.2,734.0,908.31,650.58
2018,6,22,9,15,878.5,106.0,1.0,27.85,777.5,940.29,667.25
2018,6,22,9,30,902.0,103.0,1.0,28.5,821.0,969.52,681.91
2018,6,22,9,45,907.0,106.0,1.0,29.15,853.5,984.4,687.69
2018,6,22,10,0,912.0,109.0,1.0,29.8,886.0,995.56,691.44
2018,6,22,10,15,918.5,110.0,1.1,30.2,914.0,1002.35,695.2
2018,6,22,10,30,925.0,111.0,1.2,30.6,942.0,1005.33,696.76
2018,6,22,10,45,929.5,111.0,1.25,31.05,962.0,1001.59,693.37
2018,6,22,11,0,934.0,111.0,1.3,31.5,982.0,994.01,687.84
2018,6,22,11,15,935.5,111.5,1.45,31.65,995.0,980.31,681.03
2018,6,22,11,30,937.0,112.0,1.6,31.8,1008.0,962.92,671.85
2018,6,22,11,45,938.5,112.0,1.7,31.95,1014.5,941.48,659.41
2018,6,22,12,0,940.0,112.0,1.8,32.1,1021.0,916.6,644.74
2018,6,22,12,15,938.5,113.0,1.95,32.1,1019.5,886.77,627.7
2018,6,22,12,30,937.0,114.0,2.1,32.1,1018.0,853.92,608.44
2018,6,22,12,45,913.5,126.5,2.2,32.15,1002.0,810.81,581.64
2018,6,22,13,0,890.0,139.0,2.3,32.2,986.0,766.12,552.43
2018,6,22,13,15,868.0,148.0,2.4,32.1,963.0,718.63,520.1
2018,6,22,13,30,846.0,157.0,2.5,32.0,940.0,675.01,489.41
2018,6,22,13,45,826.5,163.5,2.6,31.95,913.0,625.09,453.57
2018,6,22,14,0,807.0,170.0,2.7,31.9,886.0,574.9,416.52
2018,6,22,14,15,806.5,164.0,2.75,31.8,860.0,524.56,378.25
2018,6,22,14,30,806.0,158.0,2.8,31.7,834.0,472.84,337.68
2018,6,22,14,45,803.0,151.0,2.9,31.55,801.0,418.22,293.9
2018,6,22,15,0,800.0,144.0,3.0,31.4,768.0,362.87,248.39
2018,6,22,15,15,792.5,138.0,3.0,31.4,729.5,306.56,201.46
2018,6,22,15,30,785.0,132.0,3.0,31.4,691.0,250.45,155.42
2018,6,22,15,45,777.0,124.5,3.0,30.95,649.0,193.62,112.14
2018,6,22,16,0,769.0,117.0,3.0,30.5,607.0,137.5,76.69
2018,6,22,16,15,765.5,108.5,3.0,30.05,564.5,81.7,61.9
2018,6,22,16,30,762.0,100.0,3.0,29.6,522.0,75.55,57.21
2018,6,22,16,45,752.0,92.5,3.0,29.15,476.5,71.6,54.25
2018,6,22,17,0,742.0,85.0,3.0,28.7,431.0,67.36,51.0
2018,6,22,17,15,711.0,81.0,2.95,27.95,381.5,59.8,44.99
2018,6,22,17,30,680.0,77.0,2.9,27.2,332.0,57.83,43.6
2018,6,22,17,45,633.0,72.0,2.85,26.4,282.0,54.91,41.34
2018,6,22,18,0,586.0,67.0,2.8,25.6,232.0,51.97,38.96
2018,6,22,18,15,516.5,60.0,2.7,24.65,184.5,47.24,34.92
2018,6,22,18,30,447.0,53.0,2.6,23.7,137.0,42.47,30.66
2018,6,22,18,45,350.0,44.0,2.5,22.75,98.0,35.83,24.53
2018,6,22,19,0,253.0,35.0,2.4,21.8,59.0,27.16,15.63
2018,6,22,19,15,149.0,22.0,2.4,21.3,34.0,17.15,0.0
2018,6,22,19,30,45.0,9.0,2.4,20.8,9.0,7.68,0.0
2018,6,22,19,45,22.5,4.5,2.4,20.3,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.35,18.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,6,23,4,45,62.0,7.5,1.65,18.0,9.5,0.0,0.0
2018,6,23,5,0,124.0,15.0,1.6,18.3,19.0,39.32,0.0
2018,6,23,5,15,246.0,25.5,1.7,19.0,49.0,106.54,49.57
2018,6,23,5,30,368.0,36.0,1.8,19.7,79.0,177.29,126.74
2018,6,23,5,45,456.0,43.0,1.85,20.4,121.5,241.53,183.45
2018,6,23,6,0,544.0,50.0,1.9,21.1,164.0,314.76,245.81
2018,6,23,6,15,600.5,55.0,1.9,21.7,212.0,378.57,299.58
2018,6,23,6,30,657.0,60.0,1.9,22.3,260.0,444.98,353.44
2018,6,23,6,45,696.5,63.5,1.85,22.85,310.0,505.82,400.82
2018,6,23,7,0,736.0,67.0,1.8,23.4,360.0,568.49,447.54
2018,6,23,7,15,765.0,70.0,1.85,24.15,410.5,624.79,487.85
2018,6,23,7,30,794.0,73.0,1.9,24.9,461.0,681.21,525.59
2018,6,23,7,45,815.5,76.0,1.9,25.6,510.5,731.62,557.45
2018,6,23,8,0,837.0,79.0,1.9,26.3,560.0,773.67,582.77
2018,6,23,8,15,853.5,81.0,1.9,27.05,607.0,815.62,607.39
2018,6,23,8,30,870.0,83.0,1.9,27.8,654.0,855.5,630.1
2018,6,23,8,45,883.0,84.5,1.95,28.55,697.0,889.34,648.93
2018,6,23,9,0,896.0,86.0,2.0,29.3,740.0,920.39,665.78
2018,6,23,9,15,904.5,88.5,2.0,29.95,778.5,945.37,678.32
2018,6,23,9,30,913.0,91.0,2.0,30.6,817.0,966.96,688.69
2018,6,23,9,45,919.5,92.5,2.0,31.25,850.0,982.04,694.96
2018,6,23,10,0,926.0,94.0,2.0,31.9,883.0,993.46,699.04
2018,6,23,10,15,932.5,95.0,2.0,32.35,911.0,1000.57,701.13
2018,6,23,10,30,939.0,96.0,2.0,32.8,939.0,1003.86,701.0
2018,6,23,10,45,943.5,97.0,2.0,33.25,960.5,1001.33,697.45
2018,6,23,11,0,948.0,98.0,2.0,33.7,982.0,994.9,691.7
2018,6,23,11,15,951.5,98.0,2.05,33.95,996.5,982.68,683.67
2018,6,23,11,30,955.0,98.0,2.1,34.2,1011.0,966.67,673.42
2018,6,23,11,45,957.0,98.5,2.15,34.4,1018.5,946.06,660.54
2018,6,23,12,0,959.0,99.0,2.2,34.6,1026.0,921.89,645.46
2018,6,23,12,15,959.0,100.0,2.25,34.7,1026.0,893.05,627.71
2018,6,23,12,30,959.0,101.0,2.3,34.8,1026.0,861.0,607.85
2018,6,23,12,45,956.0,101.0,2.35,34.9,1017.0,822.76,583.88
2018,6,23,13,0,953.0,101.0,2.4,35.0,1008.0,781.84,557.98
2018,6,23,13,15,951.5,100.5,2.45,35.0,993.5,739.0,528.87
2018,6,23,13,30,950.0,100.0,2.5,35.0,979.0,693.69,497.18
2018,6,23,13,45,946.5,99.0,2.55,35.0,957.0,644.47,461.91
2018,6,23,14,0,943.0,98.0,2.6,35.0,935.0,593.33,424.18
2018,6,23,14,15,907.0,112.5,2.6,34.95,896.5,536.35,381.1
2018,6,23,14,30,871.0,127.0,2.6,34.9,858.0,480.61,337.86
2018,6,23,14,45,864.5,123.0,2.6,34.8,823.5,424.9,293.42
2018,6,23,15,0,858.0,119.0,2.6,34.7,789.0,368.6,247.44
2018,6,23,15,15,876.5,104.5,2.6,34.7,758.5,311.3,199.33
2018,6,23,15,30,895.0,90.0,2.6,34.7,728.0,250.97,149.36
2018,6,23,15,45,880.0,88.5,2.55,34.35,683.0,192.02,105.05
2018,6,23,16,0,865.0,87.0,2.5,34.0,638.0,134.32,69.78
2018,6,23,16,15,841.5,86.5,2.45,33.55,589.0,78.52,58.38
2018,6,23,16,30,818.0,86.0,2.4,33.1,540.0,66.7,49.13
2018,6,23,16,45,779.5,85.5,2.35,32.65,485.5,66.95,49.61
2018,6,23,17,0,741.0,85.0,2.3,32.2,431.0,67.33,50.2
2018,6,23,17,15,701.5,82.5,2.2,31.2,380.0,60.71,45.1
2018,6,23,17,30,662.0,80.0,2.1,30.2,329.0,59.79,44.66
2018,6,23,17,45,598.0,77.0,2.0,29.15,277.0,58.35,43.73
2018,6,23,18,0,534.0,74.0,1.9,28.1,225.0,57.07,42.84
2018,6,23,18,15,462.5,66.0,1.85,27.0,178.5,51.79,38.41
2018,6,23,18,30,391.0,58.0,1.8,25.9,132.0,46.44,33.7
2018,6,23,18,45,293.5,46.0,1.75,24.8,92.5,35.31,23.88
2018,6,23,19,0,196.0,34.0,1.7,23.7,53.0,26.24,14.81
2018,6,23,19,15,115.5,20.5,1.75,23.15,30.0,15.94,0.0
2018,6,23,19,30,35.0,7.0,1.8,22.6,7.0,5.97,0.0
2018,6,23,19,45,17.5,3.5,1.8,22.0,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.8,21.05,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.75,20.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,24,4,45,25.5,6.0,2.3,16.15,6.5,0.0,0.0
2018,6,24,5,0,51.0,12.0,2.4,16.3,13.0,21.11,0.0
2018,6,24,5,15,116.0,26.5,2.45,16.7,37.5,71.29,31.83
2018,6,24,5,30,181.0,41.0,2.5,17.1,62.0,119.33,86.24
2018,6,24,5,45,246.0,57.0,2.55,17.55,100.0,172.58,133.18
2018,6,24,6,0,311.0,73.0,2.6,18.0,138.0,232.92,185.28
2018,6,24,6,15,364.5,86.0,2.6,18.55,182.0,290.87,234.72
2018,6,24,6,30,418.0,99.0,2.6,19.1,226.0,353.77,286.83
2018,6,24,6,45,462.0,110.0,2.65,19.65,274.0,413.27,334.75
2018,6,24,7,0,506.0,121.0,2.7,20.2,322.0,475.82,383.54
2018,6,24,7,15,540.0,129.5,2.7,20.7,370.0,531.31,425.36
2018,6,24,7,30,574.0,138.0,2.7,21.2,418.0,595.23,472.03
2018,6,24,7,45,601.0,144.5,2.75,21.75,465.0,646.1,507.93
2018,6,24,8,0,628.0,151.0,2.8,22.3,512.0,696.65,542.76
2018,6,24,8,15,649.5,156.5,2.85,22.7,557.0,740.91,572.6
2018,6,24,8,30,671.0,162.0,2.9,23.1,602.0,783.84,600.47
2018,6,24,8,45,688.5,167.5,3.0,23.5,645.0,821.57,624.56
2018,6,24,9,0,706.0,173.0,3.1,23.9,688.0,857.18,647.0
2018,6,24,9,15,734.0,170.0,3.15,24.15,730.5,891.11,668.19
2018,6,24,9,30,762.0,167.0,3.2,24.4,773.0,915.42,682.76
2018,6,24,9,45,800.0,154.5,3.3,24.7,814.5,944.68,700.9
2018,6,24,10,0,838.0,142.0,3.4,25.0,856.0,970.72,716.8
2018,6,24,10,15,844.0,144.5,3.4,25.1,883.0,978.22,720.33
2018,6,24,10,30,850.0,147.0,3.4,25.2,910.0,968.51,712.75
2018,6,24,10,45,852.5,150.0,3.45,25.3,930.0,965.6,710.27
2018,6,24,11,0,855.0,153.0,3.5,25.4,950.0,959.04,705.44
2018,6,24,11,15,855.5,155.5,3.5,25.35,963.0,946.59,696.91
2018,6,24,11,30,856.0,158.0,3.5,25.3,976.0,930.68,686.21
2018,6,24,11,45,852.5,162.5,3.5,25.3,981.5,922.94,680.94
2018,6,24,12,0,849.0,167.0,3.5,25.3,987.0,898.4,664.43
2018,6,24,12,15,851.0,165.5,3.5,25.25,987.0,870.13,645.65
2018,6,24,12,30,853.0,164.0,3.5,25.2,987.0,838.9,624.83
2018,6,24,12,45,856.0,161.0,3.5,25.15,981.0,804.31,601.23
2018,6,24,13,0,859.0,158.0,3.5,25.1,975.0,759.39,569.57
2018,6,24,13,15,852.0,159.0,3.45,25.0,958.5,723.44,542.96
2018,6,24,13,30,845.0,160.0,3.4,24.9,942.0,678.15,509.31
2018,6,24,13,45,833.0,162.5,3.4,24.8,918.0,629.52,472.66
2018,6,24,14,0,821.0,165.0,3.4,24.7,894.0,580.01,434.42
2018,6,24,14,15,811.0,164.0,3.4,24.5,865.0,528.19,393.62
2018,6,24,14,30,801.0,163.0,3.4,24.3,836.0,475.87,351.25
2018,6,24,14,45,787.0,162.0,3.45,24.1,800.5,421.78,306.52
2018,6,24,15,0,773.0,161.0,3.5,23.9,765.0,368.14,261.16
2018,6,24,15,15,759.0,157.5,3.5,23.9,725.5,307.63,209.97
2018,6,24,15,30,745.0,154.0,3.5,23.9,686.0,252.91,163.96
2018,6,24,15,45,726.0,150.5,3.55,23.35,642.0,198.67,121.82
2018,6,24,16,0,707.0,147.0,3.6,22.8,598.0,146.47,88.09
2018,6,24,16,15,685.0,141.5,3.65,22.4,551.0,95.17,75.28
2018,6,24,16,30,663.0,136.0,3.7,22.0,504.0,90.76,71.96
2018,6,24,16,45,635.0,129.5,3.7,21.65,455.5,88.62,70.49
2018,6,24,17,0,607.0,123.0,3.7,21.3,407.0,86.31,68.86
2018,6,24,17,15,570.5,115.0,3.65,20.8,357.5,82.62,66.05
2018,6,24,17,30,534.0,107.0,3.6,20.3,308.0,78.72,63.0
2018,6,24,17,45,488.0,97.5,3.55,19.75,260.5,71.11,56.64
2018,6,24,18,0,442.0,88.0,3.5,19.2,213.0,64.94,51.37
2018,6,24,18,15,382.0,76.0,3.35,18.7,169.0,56.71,44.11
2018,6,24,18,30,322.0,64.0,3.2,18.2,125.0,48.27,36.45
2018,6,24,18,45,247.0,49.0,3.1,17.65,88.0,37.34,26.42
2018,6,24,19,0,172.0,34.0,3.0,17.1,51.0,26.17,15.29
2018,6,24,19,15,101.0,20.5,2.9,16.75,29.0,15.92,0.0
2018,6,24,19,30,30.0,7.0,2.8,16.4,7.0,5.97,0.0
2018,6,24,19,45,15.0,3.5,2.75,16.05,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,4,45,35.0,7.5,2.95,13.55,8.5,0.0,0.0
2018,6,25,5,0,70.0,15.0,3.0,13.7,17.0,27.67,0.0
2018,6,25,5,15,162.5,28.0,3.0,14.1,44.0,85.45,37.89
2018,6,25,5,30,255.0,41.0,3.0,14.5,71.0,143.57,104.79
2018,6,25,5,45,337.5,52.0,3.05,14.9,111.0,201.93,157.3
2018,6,25,6,0,420.0,63.0,3.1,15.3,151.0,272.69,219.1
2018,6,25,6,15,314.0,72.5,3.05,15.75,148.0,250.39,204.53
2018,6,25,6,30,208.0,82.0,3.0,16.2,145.0,207.16,170.27
2018,6,25,6,45,182.0,97.0,2.9,16.6,159.5,218.06,179.58
2018,6,25,7,0,156.0,112.0,2.8,17.0,174.0,225.92,185.52
2018,6,25,7,15,168.5,127.5,2.75,17.45,202.5,257.92,211.27
2018,6,25,7,30,181.0,143.0,2.7,17.9,231.0,290.4,236.78
2018,6,25,7,45,281.5,149.5,2.65,18.3,303.0,380.85,309.45
2018,6,25,8,0,382.0,156.0,2.6,18.7,375.0,495.72,397.98
2018,6,25,8,15,326.0,168.5,2.6,19.15,366.5,474.53,378.59
2018,6,25,8,30,270.0,181.0,2.6,19.6,358.0,429.57,342.11
2018,6,25,8,45,141.0,203.5,2.6,20.0,296.5,328.94,260.49
2018,6,25,9,0,12.0,226.0,2.6,20.4,235.0,207.36,160.87
2018,6,25,9,15,24.5,262.5,2.6,20.8,281.5,267.42,207.64
2018,6,25,9,30,37.0,299.0,2.6,21.2,328.0,314.51,243.11
2018,6,25,9,45,267.5,281.5,2.65,21.6,508.0,549.12,424.12
2018,6,25,10,0,498.0,264.0,2.7,22.0,688.0,770.1,583.42
2018,6,25,10,15,698.5,189.0,2.75,22.35,804.0,891.38,666.77
2018,6,25,10,30,899.0,114.0,2.8,22.7,920.0,984.05,726.16
2018,6,25,10,45,904.0,114.5,2.8,23.0,941.0,981.53,722.09
2018,6,25,11,0,909.0,115.0,2.8,23.3,962.0,975.26,716.58
2018,6,25,11,15,912.0,115.5,2.85,23.55,976.0,963.38,708.09
2018,6,25,11,30,915.0,116.0,2.9,23.8,990.0,947.84,697.32
2018,6,25,11,45,916.5,116.0,2.95,24.05,996.5,926.95,683.09
2018,6,25,12,0,918.0,116.0,3.0,24.3,1003.0,902.68,666.68
2018,6,25,12,15,919.5,115.0,3.1,24.45,1003.0,874.32,648.11
2018,6,25,12,30,921.0,114.0,3.2,24.6,1003.0,842.89,627.36
2018,6,25,12,45,923.0,111.5,3.25,24.7,996.0,807.63,603.7
2018,6,25,13,0,925.0,109.0,3.3,24.8,989.0,769.48,577.78
2018,6,25,13,15,923.0,108.5,3.4,24.8,974.5,727.44,547.44
2018,6,25,13,30,921.0,108.0,3.5,24.8,960.0,683.03,514.61
2018,6,25,13,45,917.0,106.5,3.55,24.85,938.0,634.45,477.61
2018,6,25,14,0,913.0,105.0,3.6,24.9,916.0,584.07,438.23
2018,6,25,14,15,907.5,104.0,3.65,24.8,888.5,531.73,396.43
2018,6,25,14,30,902.0,103.0,3.7,24.7,861.0,478.14,352.34
2018,6,25,14,45,896.0,100.5,3.7,24.55,827.5,422.24,305.19
2018,6,25,15,0,890.0,98.0,3.7,24.4,794.0,365.63,256.35
2018,6,25,15,15,879.0,96.5,3.7,24.4,754.5,307.92,206.16
2018,6,25,15,30,868.0,95.0,3.7,24.4,715.0,250.53,157.09
2018,6,25,15,45,857.0,92.5,3.8,23.9,672.5,192.99,111.63
2018,6,25,16,0,846.0,90.0,3.9,23.4,630.0,136.25,74.87
2018,6,25,16,15,831.0,87.5,3.9,22.95,584.0,71.09,54.85
2018,6,25,16,30,816.0,85.0,3.9,22.5,538.0,65.96,50.82
2018,6,25,16,45,795.0,81.0,3.95,22.05,488.5,63.96,49.38
2018,6,25,17,0,774.0,77.0,4.0,21.6,439.0,61.83,47.82
2018,6,25,17,15,744.0,73.5,4.0,21.0,389.0,59.87,46.41
2018,6,25,17,30,714.0,70.0,4.0,20.4,339.0,57.87,44.92
2018,6,25,17,45,671.0,65.5,4.0,19.8,289.0,50.4,38.59
2018,6,25,18,0,628.0,61.0,4.0,19.2,239.0,47.62,36.24
2018,6,25,18,15,566.0,55.5,3.9,18.6,192.0,43.91,32.94
2018,6,25,18,30,504.0,50.0,3.8,18.0,145.0,40.22,29.48
2018,6,25,18,45,407.5,42.0,3.75,17.4,104.5,34.26,23.82
2018,6,25,19,0,311.0,34.0,3.7,16.8,64.0,28.32,17.07
2018,6,25,19,15,186.5,21.5,3.65,16.4,37.0,18.05,0.0
2018,6,25,19,30,62.0,9.0,3.6,16.0,10.0,7.68,0.0
2018,6,25,19,45,31.0,4.5,3.55,15.6,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,26,4,45,30.5,7.0,2.45,12.05,8.0,0.0,0.0
2018,6,26,5,0,61.0,14.0,2.5,12.3,16.0,24.86,0.0
2018,6,26,5,15,146.5,28.5,2.5,12.8,43.0,81.42,34.78
2018,6,26,5,30,232.0,43.0,2.5,13.3,70.0,138.26,101.26
2018,6,26,5,45,311.0,56.0,2.5,13.8,110.0,196.18,153.32
2018,6,26,6,0,390.0,69.0,2.5,14.3,150.0,262.85,211.63
2018,6,26,6,15,451.0,79.0,2.45,14.85,197.0,325.34,265.64
2018,6,26,6,30,512.0,89.0,2.4,15.4,244.0,398.13,326.22
2018,6,26,6,45,558.0,96.5,2.35,15.95,293.5,460.91,376.87
2018,6,26,7,0,604.0,104.0,2.3,16.5,343.0,526.42,427.79
2018,6,26,7,15,638.5,110.0,2.25,17.0,393.0,584.75,471.43
2018,6,26,7,30,673.0,116.0,2.2,17.5,443.0,643.92,514.18
2018,6,26,7,45,701.0,119.5,2.2,18.05,492.0,695.79,550.33
2018,6,26,8,0,729.0,123.0,2.2,18.6,541.0,747.17,584.15
2018,6,26,8,15,750.5,127.0,2.2,19.1,588.5,792.86,613.26
2018,6,26,8,30,772.0,131.0,2.2,19.6,636.0,832.04,637.32
2018,6,26,8,45,790.5,133.0,2.2,20.1,680.0,869.41,659.81
2018,6,26,9,0,809.0,135.0,2.2,20.6,724.0,904.39,680.36
2018,6,26,9,15,824.5,136.0,2.25,21.1,764.0,932.88,696.84
2018,6,26,9,30,840.0,137.0,2.3,21.6,804.0,958.37,711.3
2018,6,26,9,45,843.0,141.5,2.35,22.05,834.5,972.44,718.37
2018,6,26,10,0,846.0,146.0,2.4,22.5,865.0,982.87,723.23
2018,6,26,10,15,853.5,147.5,2.45,22.85,893.0,990.87,726.91
2018,6,26,10,30,861.0,149.0,2.5,23.2,921.0,981.45,719.38
2018,6,26,10,45,879.5,141.5,2.6,23.55,946.0,984.14,720.49
2018,6,26,11,0,898.0,134.0,2.7,23.9,971.0,983.07,719.13
2018,6,26,11,15,902.5,134.0,2.75,24.1,985.5,971.98,711.31
2018,6,26,11,30,907.0,134.0,2.8,24.3,1000.0,957.22,701.26
2018,6,26,11,45,911.0,132.5,2.9,24.45,1007.5,937.13,688.31
2018,6,26,12,0,915.0,131.0,3.0,24.6,1015.0,913.62,673.11
2018,6,26,12,15,919.0,129.0,3.05,24.65,1016.0,886.39,655.3
2018,6,26,12,30,923.0,127.0,3.1,24.7,1017.0,855.98,635.3
2018,6,26,12,45,930.5,120.5,3.2,24.75,1011.5,821.47,612.7
2018,6,26,13,0,938.0,114.0,3.3,24.8,1006.0,783.72,587.48
2018,6,26,13,15,936.5,112.0,3.35,24.75,991.0,740.23,556.17
2018,6,26,13,30,935.0,110.0,3.4,24.7,976.0,694.33,522.37
2018,6,26,13,45,915.5,117.0,3.45,24.6,948.0,642.48,483.29
2018,6,26,14,0,896.0,124.0,3.5,24.5,920.0,590.05,442.74
2018,6,26,14,15,874.5,129.5,3.55,24.3,886.0,535.24,399.49
2018,6,26,14,30,853.0,135.0,3.6,24.1,852.0,480.7,355.21
2018,6,26,14,45,882.0,115.5,3.65,23.9,830.0,428.57,310.85
2018,6,26,15,0,911.0,96.0,3.7,23.7,808.0,371.77,261.25
2018,6,26,15,15,900.5,94.0,3.7,23.7,768.0,312.63,209.69
2018,6,26,15,30,890.0,92.0,3.7,23.7,728.0,253.74,159.19
2018,6,26,15,45,880.0,89.5,3.75,23.1,685.0,195.06,112.6
2018,6,26,16,0,870.0,87.0,3.8,22.5,642.0,137.04,74.73
2018,6,26,16,15,854.0,83.5,3.8,22.1,594.0,79.11,61.83
2018,6,26,16,30,838.0,80.0,3.8,21.7,546.0,71.69,55.86
2018,6,26,16,45,817.5,76.5,3.8,21.3,496.0,61.12,47.1
2018,6,26,17,0,797.0,73.0,3.8,20.9,446.0,59.22,45.72
2018,6,26,17,15,770.0,70.0,3.8,20.35,396.5,57.54,44.51
2018,6,26,17,30,743.0,67.0,3.8,19.8,347.0,55.82,43.25
2018,6,26,17,45,701.5,62.5,3.75,19.25,296.0,52.73,40.73
2018,6,26,18,0,660.0,58.0,3.7,18.7,245.0,49.61,38.07
2018,6,26,18,15,598.0,52.5,3.65,18.1,197.0,41.73,31.11
2018,6,26,18,30,536.0,47.0,3.6,17.5,149.0,37.89,27.52
2018,6,26,18,45,438.5,40.0,3.5,16.95,107.5,32.65,22.49
2018,6,26,19,0,341.0,33.0,3.4,16.4,66.0,27.48,16.45
2018,6,26,19,15,206.5,21.0,3.35,16.0,38.0,17.61,0.0
2018,6,26,19,30,72.0,9.0,3.3,15.6,10.0,7.68,0.0
2018,6,26,19,45,36.0,4.5,3.25,15.2,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,45,38.0,7.5,3.0,12.5,8.5,0.0,0.0
2018,6,27,5,0,76.0,15.0,3.1,12.7,17.0,28.84,0.0
2018,6,27,5,15,167.5,27.0,3.15,13.2,42.5,85.04,34.5
2018,6,27,5,30,259.0,39.0,3.2,13.7,68.0,142.25,103.6
2018,6,27,5,45,200.0,42.0,3.25,14.15,71.0,136.64,105.92
2018,6,27,6,0,141.0,45.0,3.3,14.6,74.0,114.75,90.95
2018,6,27,6,15,70.5,53.5,3.3,15.1,68.0,88.88,70.38
2018,6,27,6,30,0.0,62.0,3.3,15.6,62.0,51.43,38.27
2018,6,27,6,45,0.0,74.0,3.3,16.1,74.0,61.83,47.0
2018,6,27,7,0,0.0,86.0,3.3,16.6,86.0,72.25,55.56
2018,6,27,7,15,0.0,105.0,3.25,17.05,105.0,89.14,69.4
2018,6,27,7,30,0.0,124.0,3.2,17.5,124.0,106.07,83.05
2018,6,27,7,45,1.0,141.5,3.2,18.0,142.0,122.4,96.02
2018,6,27,8,0,2.0,159.0,3.2,18.5,160.0,138.79,108.87
2018,6,27,8,15,19.5,187.5,3.2,18.85,200.0,179.36,141.69
2018,6,27,8,30,37.0,216.0,3.2,19.2,240.0,234.08,185.16
2018,6,27,8,45,42.0,240.5,3.2,19.6,269.5,262.93,207.05
2018,6,27,9,0,47.0,265.0,3.2,20.0,299.0,291.7,228.65
2018,6,27,9,15,69.0,305.5,3.2,20.35,358.5,352.41,275.0
2018,6,27,9,30,91.0,346.0,3.2,20.7,418.0,413.31,320.44
2018,6,27,9,45,338.5,299.0,3.25,21.05,584.0,635.01,489.98
2018,6,27,10,0,586.0,252.0,3.3,21.4,750.0,848.08,643.1
2018,6,27,10,15,743.5,189.0,3.3,21.6,841.5,935.09,701.52
2018,6,27,10,30,901.0,126.0,3.3,21.8,933.0,998.32,741.84
2018,6,27,10,45,908.0,125.0,3.35,22.05,954.5,996.16,738.8
2018,6,27,11,0,915.0,124.0,3.4,22.3,976.0,990.24,733.94
2018,6,27,11,15,918.5,124.0,3.45,22.35,990.0,978.2,725.72
2018,6,27,11,30,922.0,124.0,3.5,22.4,1004.0,962.48,715.16
2018,6,27,11,45,924.5,123.0,3.55,22.5,1010.5,941.38,700.93
2018,6,27,12,0,927.0,122.0,3.6,22.6,1017.0,916.86,684.44
2018,6,27,12,15,927.5,121.5,3.65,22.55,1016.5,887.81,665.26
2018,6,27,12,30,928.0,121.0,3.7,22.5,1016.0,855.7,643.92
2018,6,27,12,45,927.5,119.5,3.75,22.45,1008.0,819.07,619.32
2018,6,27,13,0,927.0,118.0,3.8,22.4,1000.0,779.71,592.34
2018,6,27,13,15,924.5,117.5,3.85,22.3,985.0,737.16,561.22
2018,6,27,13,30,922.0,117.0,3.9,22.2,970.0,692.29,527.64
2018,6,27,13,45,919.0,113.5,3.95,22.05,947.0,642.65,489.81
2018,6,27,14,0,916.0,110.0,4.0,21.9,924.0,591.12,449.45
2018,6,27,14,15,910.0,108.5,4.05,21.7,895.5,537.96,406.63
2018,6,27,14,30,904.0,107.0,4.1,21.5,867.0,483.6,361.5
2018,6,27,14,45,897.5,104.5,4.15,21.3,833.0,427.34,313.55
2018,6,27,15,0,891.0,102.0,4.2,21.1,799.0,370.43,263.88
2018,6,27,15,15,880.0,100.0,4.2,21.1,759.0,312.23,212.57
2018,6,27,15,30,869.0,98.0,4.2,21.1,719.0,254.35,162.36
2018,6,27,15,45,854.5,96.0,4.3,20.55,675.0,196.49,116.05
2018,6,27,16,0,840.0,94.0,4.4,20.0,631.0,139.82,78.65
2018,6,27,16,15,821.5,91.0,4.45,19.65,583.0,74.63,58.63
2018,6,27,16,30,803.0,88.0,4.5,19.3,535.0,67.79,53.07
2018,6,27,16,45,778.5,85.5,4.55,18.9,485.5,66.89,52.57
2018,6,27,17,0,754.0,83.0,4.6,18.5,436.0,65.97,52.04
2018,6,27,17,15,721.0,79.0,4.6,18.05,385.5,63.79,50.4
2018,6,27,17,30,688.0,75.0,4.6,17.6,335.0,56.42,44.17
2018,6,27,17,45,641.5,71.0,4.6,17.15,285.5,54.19,42.36
2018,6,27,18,0,595.0,67.0,4.6,16.7,236.0,51.99,40.48
2018,6,27,18,15,529.5,60.5,4.5,16.25,189.0,47.68,36.6
2018,6,27,18,30,464.0,54.0,4.4,15.8,142.0,43.36,32.52
2018,6,27,18,45,363.0,45.5,4.3,15.35,102.0,37.14,26.53
2018,6,27,19,0,262.0,37.0,4.2,14.9,62.0,28.69,17.55
2018,6,27,19,15,155.0,23.0,4.15,14.6,36.0,17.93,0.0
2018,6,27,19,30,48.0,9.0,4.1,14.3,10.0,7.68,0.0
2018,6,27,19,45,24.0,4.5,4.05,14.05,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,28,4,45,31.5,7.0,3.4,12.65,8.0,0.0,0.0
2018,6,28,5,0,63.0,14.0,3.5,12.9,16.0,25.2,0.0
2018,6,28,5,15,163.5,27.5,3.55,13.4,43.5,84.25,32.17
2018,6,28,5,30,264.0,41.0,3.6,13.9,71.0,146.19,106.33
2018,6,28,5,45,358.0,50.0,3.7,14.4,111.5,209.06,162.96
2018,6,28,6,0,452.0,59.0,3.8,14.9,152.0,282.0,226.92
2018,6,28,6,15,515.5,65.5,3.8,15.5,199.0,346.57,283.26
2018,6,28,6,30,579.0,72.0,3.8,16.1,246.0,416.48,342.32
2018,6,28,6,45,625.5,76.5,3.8,16.75,295.5,478.94,393.46
2018,6,28,7,0,672.0,81.0,3.8,17.4,345.0,544.11,444.91
2018,6,28,7,15,704.5,85.0,3.75,17.9,395.5,601.37,488.56
2018,6,28,7,30,737.0,89.0,3.7,18.4,446.0,656.66,529.09
2018,6,28,7,45,762.5,91.5,3.65,18.95,495.0,707.72,563.97
2018,6,28,8,0,788.0,94.0,3.6,19.5,544.0,757.99,597.43
2018,6,28,8,15,806.0,96.5,3.5,20.0,590.0,800.87,624.67
2018,6,28,8,30,824.0,99.0,3.4,20.5,636.0,841.83,650.02
2018,6,28,8,45,838.5,100.5,3.35,20.95,679.0,867.16,664.38
2018,6,28,9,0,853.0,102.0,3.3,21.4,722.0,898.7,683.01
2018,6,28,9,15,864.0,104.0,3.25,21.85,760.5,924.73,697.6
2018,6,28,9,30,875.0,106.0,3.2,22.3,799.0,947.61,709.98
2018,6,28,9,45,883.0,107.0,3.15,22.75,832.0,963.26,717.47
2018,6,28,10,0,891.0,108.0,3.1,23.2,865.0,975.41,722.7
2018,6,28,10,15,896.5,109.0,3.1,23.5,891.5,981.54,724.85
2018,6,28,10,30,902.0,110.0,3.1,23.8,918.0,983.96,724.71
2018,6,28,10,45,906.0,111.0,3.1,24.1,938.5,981.19,721.31
2018,6,28,11,0,910.0,112.0,3.1,24.4,959.0,974.65,715.6
2018,6,28,11,15,913.0,112.5,3.15,24.6,973.0,962.95,707.3
2018,6,28,11,30,916.0,113.0,3.2,24.8,987.0,947.59,696.71
2018,6,28,11,45,917.0,113.5,3.3,24.95,993.5,926.87,683.12
2018,6,28,12,0,918.0,114.0,3.4,25.1,1000.0,902.76,667.27
2018,6,28,12,15,919.5,113.0,3.45,25.2,1000.0,874.54,648.47
2018,6,28,12,30,921.0,112.0,3.5,25.3,1000.0,843.23,627.52
2018,6,28,12,45,923.0,109.0,3.6,25.35,993.0,807.65,603.92
2018,6,28,13,0,925.0,106.0,3.7,25.4,986.0,769.2,578.12
2018,6,28,13,15,922.0,105.5,3.75,25.35,971.0,726.57,547.2
2018,6,28,13,30,919.0,105.0,3.8,25.3,956.0,681.66,513.85
2018,6,28,13,45,914.0,104.5,3.9,25.25,934.0,633.44,477.35
2018,6,28,14,0,909.0,104.0,4.0,25.2,912.0,583.49,438.48
2018,6,28,14,15,902.5,103.5,4.0,25.05,884.0,531.28,396.67
2018,6,28,14,30,896.0,103.0,4.0,24.9,856.0,477.91,352.71
2018,6,28,14,45,887.5,101.5,4.05,24.75,821.5,422.12,305.72
2018,6,28,15,0,879.0,100.0,4.1,24.6,787.0,365.88,257.26
2018,6,28,15,15,868.0,98.5,4.1,24.6,748.0,308.75,207.5
2018,6,28,15,30,857.0,97.0,4.1,24.6,709.0,251.93,158.81
2018,6,28,15,45,832.5,98.5,4.1,24.1,662.5,195.67,114.67
2018,6,28,16,0,808.0,100.0,4.1,23.6,616.0,133.27,73.19
2018,6,28,16,15,802.0,93.0,4.1,23.2,572.5,76.17,59.08
2018,6,28,16,30,796.0,86.0,4.1,22.8,529.0,66.3,51.03
2018,6,28,16,45,772.5,83.0,4.15,22.4,480.0,65.02,50.21
2018,6,28,17,0,749.0,80.0,4.2,22.0,431.0,63.68,49.32
2018,6,28,17,15,718.0,76.5,4.2,21.45,381.5,61.82,48.0
2018,6,28,17,30,687.0,73.0,4.2,20.9,332.0,54.97,42.31
2018,6,28,17,45,643.5,68.5,4.2,20.3,283.0,52.34,40.2
2018,6,28,18,0,600.0,64.0,4.2,19.7,234.0,49.69,37.97
2018,6,28,18,15,535.5,58.0,4.1,19.05,187.5,45.69,34.44
2018,6,28,18,30,471.0,52.0,4.0,18.4,141.0,41.7,30.72
2018,6,28,18,45,374.0,43.0,3.95,17.75,101.0,34.98,24.4
2018,6,28,19,0,277.0,34.0,3.9,17.1,61.0,28.21,16.99
2018,6,28,19,15,164.5,21.0,3.8,16.7,35.0,16.4,0.0
2018,6,28,19,30,52.0,8.0,3.7,16.3,9.0,6.83,0.0
2018,6,28,19,45,26.0,4.0,3.65,15.85,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,29,4,45,58.0,7.0,0.9,14.2,8.5,0.0,0.0
2018,6,29,5,0,116.0,14.0,0.9,14.5,17.0,36.26,0.0
2018,6,29,5,15,236.5,24.0,1.0,15.25,45.5,100.04,35.45
2018,6,29,5,30,357.0,34.0,1.1,16.0,74.0,170.09,121.45
2018,6,29,5,45,447.0,41.0,1.2,16.7,116.0,234.04,178.99
2018,6,29,6,0,537.0,48.0,1.3,17.4,158.0,307.33,242.05
2018,6,29,6,15,595.5,53.0,1.35,18.05,205.5,371.62,296.76
2018,6,29,6,30,654.0,58.0,1.4,18.7,253.0,438.87,351.86
2018,6,29,6,45,695.0,61.5,1.45,19.4,303.5,500.47,400.4
2018,6,29,7,0,736.0,65.0,1.5,20.1,354.0,564.1,448.5
2018,6,29,7,15,764.5,68.0,1.55,20.9,404.0,620.18,488.96
2018,6,29,7,30,793.0,71.0,1.6,21.7,454.0,676.39,526.82
2018,6,29,7,45,815.5,73.0,1.6,22.5,503.5,719.92,553.85
2018,6,29,8,0,838.0,75.0,1.6,23.3,553.0,768.57,583.82
2018,6,29,8,15,854.5,77.5,1.65,23.95,600.0,811.44,609.87
2018,6,29,8,30,871.0,80.0,1.7,24.6,647.0,852.24,634.12
2018,6,29,8,45,866.5,88.5,1.75,25.25,684.5,878.79,648.59
2018,6,29,9,0,862.0,97.0,1.8,25.9,722.0,901.54,660.61
2018,6,29,9,15,868.5,101.0,1.9,26.4,760.0,925.83,674.56
2018,6,29,9,30,875.0,105.0,2.0,26.9,798.0,946.75,686.29
2018,6,29,9,45,860.0,119.0,2.05,27.4,824.0,954.0,688.74
2018,6,29,10,0,845.0,133.0,2.1,27.9,850.0,956.79,688.57
2018,6,29,10,15,848.5,136.5,2.15,28.2,876.5,962.98,691.29
2018,6,29,10,30,852.0,140.0,2.2,28.5,903.0,965.54,691.75
2018,6,29,10,45,829.5,155.5,2.25,28.85,912.5,964.84,690.15
2018,6,29,11,0,807.0,171.0,2.3,29.2,922.0,947.25,677.91
2018,6,29,11,15,829.5,161.0,2.4,29.35,943.0,943.91,676.03
2018,6,29,11,30,852.0,151.0,2.5,29.5,964.0,923.66,663.2
2018,6,29,11,45,895.0,127.0,2.6,29.6,986.0,919.92,661.29
2018,6,29,12,0,938.0,103.0,2.7,29.7,1008.0,910.97,655.92
2018,6,29,12,15,915.5,116.5,2.75,29.75,999.5,874.91,632.71
2018,6,29,12,30,893.0,130.0,2.8,29.8,991.0,836.49,607.97
2018,6,29,12,45,847.0,154.5,2.9,29.8,966.0,786.64,575.76
2018,6,29,13,0,801.0,179.0,3.0,29.8,941.0,745.77,546.88
2018,6,29,13,15,800.5,176.0,3.05,29.75,927.0,705.63,518.75
2018,6,29,13,30,800.0,173.0,3.1,29.7,913.0,663.43,488.46
2018,6,29,13,45,818.5,158.0,3.15,29.6,900.0,621.13,457.59
2018,6,29,14,0,837.0,143.0,3.2,29.5,887.0,574.19,422.33
2018,6,29,14,15,853.5,129.5,3.25,29.35,867.0,527.25,385.74
2018,6,29,14,30,870.0,116.0,3.3,29.2,847.0,476.91,345.22
2018,6,29,14,45,832.5,127.0,3.3,29.1,803.5,420.09,299.02
2018,6,29,15,0,795.0,138.0,3.3,29.0,760.0,362.06,251.33
2018,6,29,15,15,790.5,131.5,3.3,29.0,723.5,306.47,204.27
2018,6,29,15,30,786.0,125.0,3.3,29.0,687.0,250.72,157.64
2018,6,29,15,45,779.0,118.5,3.35,28.5,646.0,194.65,113.92
2018,6,29,16,0,772.0,112.0,3.4,28.0,605.0,139.13,77.49
2018,6,29,16,15,765.5,103.5,3.4,27.6,561.5,83.01,63.63
2018,6,29,16,30,759.0,95.0,3.4,27.2,518.0,71.91,54.76
2018,6,29,16,45,753.0,87.0,3.35,26.85,473.5,67.57,51.41
2018,6,29,17,0,747.0,79.0,3.3,26.5,429.0,62.91,47.74
2018,6,29,17,15,721.5,74.0,3.3,25.85,380.5,59.95,45.53
2018,6,29,17,30,696.0,69.0,3.3,25.2,332.0,56.86,43.15
2018,6,29,17,45,655.0,65.0,3.25,24.5,283.5,49.85,37.35
2018,6,29,18,0,614.0,61.0,3.2,23.8,235.0,47.48,35.42
2018,6,29,18,15,552.5,55.0,3.15,22.95,188.5,43.4,31.89
2018,6,29,18,30,491.0,49.0,3.1,22.1,142.0,39.29,28.17
2018,6,29,18,45,396.5,41.0,3.05,21.25,102.0,33.33,22.62
2018,6,29,19,0,302.0,33.0,3.0,20.4,62.0,27.37,16.06
2018,6,29,19,15,181.5,21.0,3.0,19.9,36.0,17.57,0.0
2018,6,29,19,30,61.0,9.0,3.0,19.4,10.0,7.68,0.0
2018,6,29,19,45,30.5,4.5,2.95,18.9,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.85,18.1,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,18.4,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,6,30,4,45,74.0,7.5,1.1,18.8,9.0,0.0,0.0
2018,6,30,5,0,148.0,15.0,1.1,19.0,18.0,43.72,0.0
2018,6,30,5,15,277.5,23.5,1.05,19.65,47.5,110.1,35.11
2018,6,30,5,30,407.0,32.0,1.0,20.3,77.0,184.17,128.67
2018,6,30,5,45,491.5,38.0,1.0,20.95,119.0,247.46,185.47
2018,6,30,6,0,576.0,44.0,1.0,21.6,161.0,317.28,244.86
2018,6,30,6,15,631.0,48.5,0.95,22.2,209.0,381.65,298.37
2018,6,30,6,30,686.0,53.0,0.9,22.8,257.0,450.29,352.8
2018,6,30,6,45,723.5,57.0,0.85,23.4,307.5,511.84,399.41
2018,6,30,7,0,761.0,61.0,0.8,24.0,358.0,575.11,445.01
2018,6,30,7,15,788.0,63.5,0.85,24.7,408.5,630.64,483.83
2018,6,30,7,30,815.0,66.0,0.9,25.4,459.0,680.11,515.56
2018,6,30,7,45,803.5,77.5,0.9,26.1,499.5,722.64,541.03
2018,6,30,8,0,792.0,89.0,0.9,26.8,540.0,755.29,559.31
2018,6,30,8,15,791.0,98.5,1.0,27.5,581.0,790.57,580.39
2018,6,30,8,30,790.0,108.0,1.1,28.2,622.0,822.71,599.1
2018,6,30,8,45,799.0,113.5,1.15,28.85,663.5,856.05,617.85
2018,6,30,9,0,808.0,119.0,1.2,29.5,705.0,886.6,634.58
2018,6,30,9,15,814.5,125.0,1.3,30.05,742.5,912.36,649.13
2018,6,30,9,30,821.0,131.0,1.4,30.6,780.0,934.85,661.63
2018,6,30,9,45,860.5,118.0,1.45,31.2,824.0,953.76,671.08
2018,6,30,10,0,900.0,105.0,1.5,31.8,868.0,981.61,686.07
2018,6,30,10,15,922.0,97.5,1.55,32.15,901.0,995.05,692.79
2018,6,30,10,30,944.0,90.0,1.6,32.5,934.0,1004.86,697.53
2018,6,30,10,45,946.5,91.0,1.65,32.9,954.0,1000.88,693.87
2018,6,30,11,0,949.0,92.0,1.7,33.3,974.0,993.02,688.09
2018,6,30,11,15,951.0,92.0,1.75,33.45,987.5,979.86,679.91
2018,6,30,11,30,953.0,92.0,1.8,33.6,1001.0,962.93,669.52
2018,6,30,11,45,954.0,92.5,1.85,33.8,1008.0,941.91,656.52
2018,6,30,12,0,955.0,93.0,1.9,34.0,1015.0,917.35,641.35
2018,6,30,12,15,952.5,95.0,1.95,34.05,1014.0,887.8,623.42
2018,6,30,12,30,950.0,97.0,2.0,34.1,1013.0,855.15,603.44
2018,6,30,12,45,942.5,100.0,2.05,34.15,1002.5,816.58,579.5
2018,6,30,13,0,935.0,103.0,2.1,34.2,992.0,775.58,553.77
2018,6,30,13,15,931.5,102.5,2.15,34.15,976.5,732.26,524.71
2018,6,30,13,30,928.0,102.0,2.2,34.1,961.0,686.65,493.1
2018,6,30,13,45,923.5,101.0,2.25,34.1,939.0,637.96,458.33
2018,6,30,14,0,919.0,100.0,2.3,34.1,917.0,587.47,421.23
2018,6,30,14,15,913.0,99.5,2.4,33.95,889.0,535.03,381.89
2018,6,30,14,30,907.0,99.0,2.5,33.8,861.0,481.36,340.21
2018,6,30,14,45,899.0,97.0,2.55,33.65,826.5,424.8,294.96
2018,6,30,15,0,891.0,95.0,2.6,33.5,792.0,367.73,248.09
2018,6,30,15,15,880.0,93.5,2.6,33.5,752.5,309.94,199.92
2018,6,30,15,30,869.0,92.0,2.6,33.5,713.0,252.45,152.64
2018,6,30,15,45,850.0,92.5,2.7,32.85,668.5,195.65,109.58
2018,6,30,16,0,831.0,93.0,2.8,32.2,624.0,140.48,74.96
2018,6,30,16,15,803.0,93.0,2.8,31.65,574.5,77.51,58.04
2018,6,30,16,30,775.0,93.0,2.8,31.1,525.0,70.77,52.91
2018,6,30,16,45,725.5,95.5,2.85,30.55,470.0,73.31,55.32
2018,6,30,17,0,676.0,98.0,2.9,30.0,415.0,69.54,52.52
2018,6,30,17,15,629.0,95.0,2.95,29.0,363.5,68.6,52.13
2018,6,30,17,30,582.0,92.0,3.0,28.0,312.0,67.72,51.77
2018,6,30,17,45,539.0,84.5,3.0,27.05,265.0,63.49,48.49
2018,6,30,18,0,496.0,77.0,3.0,26.1,218.0,59.1,44.94
2018,6,30,18,15,431.0,68.0,2.95,25.05,173.0,53.17,39.93
2018,6,30,18,30,366.0,59.0,2.9,24.0,128.0,44.87,32.66
2018,6,30,18,45,279.5,46.0,2.9,23.0,90.0,35.24,24.04
2018,6,30,19,0,193.0,33.0,2.9,22.0,52.0,25.47,14.42
2018,6,30,19,15,114.0,20.0,2.85,21.5,29.5,15.55,0.0
2018,6,30,19,30,35.0,7.0,2.8,21.0,7.0,5.97,0.0
2018,6,30,19,45,17.5,3.5,2.8,20.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.8,19.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.65,18.45,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,1,4,45,32.0,6.0,2.45,16.4,6.5,0.0,0.0
2018,7,1,5,0,64.0,12.0,2.5,16.5,13.0,23.58,0.0
2018,7,1,5,15,150.0,25.0,2.55,16.9,38.5,76.82,21.22
2018,7,1,5,30,236.0,38.0,2.6,17.3,64.0,133.33,94.59
2018,7,1,5,45,306.0,50.0,2.6,17.7,101.0,186.68,143.05
2018,7,1,6,0,376.0,62.0,2.6,18.1,138.0,247.86,196.42
2018,7,1,6,15,412.0,74.0,2.6,18.6,178.5,299.53,241.35
2018,7,1,6,30,448.0,86.0,2.6,19.1,219.0,354.25,287.31
2018,7,1,6,45,488.5,96.0,2.55,19.55,265.5,412.03,334.13
2018,7,1,7,0,529.0,106.0,2.5,20.0,312.0,479.34,386.52
2018,7,1,7,15,555.0,115.5,2.45,20.55,358.0,532.38,426.09
2018,7,1,7,30,581.0,125.0,2.4,21.1,404.0,585.85,464.69
2018,7,1,7,45,597.5,134.0,2.35,21.65,448.0,631.59,496.29
2018,7,1,8,0,614.0,143.0,2.3,22.2,492.0,676.38,526.29
2018,7,1,8,15,623.5,153.0,2.3,22.65,533.0,715.16,551.59
2018,7,1,8,30,633.0,163.0,2.3,23.1,574.0,752.0,574.95
2018,7,1,8,45,499.0,221.0,2.3,23.6,558.5,701.37,533.84
2018,7,1,9,0,365.0,279.0,2.3,24.1,543.0,631.21,479.44
2018,7,1,9,15,374.5,294.0,2.35,24.55,577.5,660.42,498.95
2018,7,1,9,30,384.0,309.0,2.4,25.0,612.0,705.57,528.23
2018,7,1,9,45,545.0,253.5,2.45,25.45,704.0,805.0,598.63
2018,7,1,10,0,706.0,198.0,2.5,25.9,796.0,911.07,669.45
2018,7,1,10,15,714.5,202.0,2.55,26.2,824.0,922.13,674.48
2018,7,1,10,30,723.0,206.0,2.6,26.5,852.0,929.88,678.29
2018,7,1,10,45,755.5,195.0,2.65,26.75,884.0,933.21,679.48
2018,7,1,11,0,788.0,184.0,2.7,27.0,916.0,942.73,684.83
2018,7,1,11,15,807.0,177.5,2.8,27.1,937.0,939.8,682.92
2018,7,1,11,30,826.0,171.0,2.9,27.2,958.0,933.04,678.68
2018,7,1,11,45,815.5,178.5,3.0,27.25,960.5,908.85,663.2
2018,7,1,12,0,805.0,186.0,3.1,27.3,963.0,881.71,645.83
2018,7,1,12,15,805.5,186.0,3.2,27.3,963.0,854.68,628.57
2018,7,1,12,30,806.0,186.0,3.3,27.3,963.0,824.86,609.22
2018,7,1,12,45,805.0,185.5,3.35,27.25,956.0,790.83,585.76
2018,7,1,13,0,804.0,185.0,3.4,27.2,949.0,754.42,560.25
2018,7,1,13,15,797.0,186.0,3.45,27.0,933.5,712.84,530.85
2018,7,1,13,30,790.0,187.0,3.5,26.8,918.0,669.66,499.63
2018,7,1,13,45,778.0,188.0,3.5,26.6,894.0,622.08,464.31
2018,7,1,14,0,766.0,189.0,3.5,26.4,870.0,573.8,427.59
2018,7,1,14,15,757.0,187.0,3.5,26.15,842.0,524.3,389.07
