Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,14,30,748.0,185.0,3.5,25.9,814.0,471.52,347.05
2018,7,1,14,45,736.0,183.0,3.5,25.6,780.5,419.0,304.16
2018,7,1,15,0,724.0,181.0,3.5,25.3,747.0,366.79,260.53
2018,7,1,15,15,709.5,177.0,3.5,25.3,708.5,313.05,215.09
2018,7,1,15,30,695.0,173.0,3.5,25.3,670.0,260.42,171.13
2018,7,1,15,45,680.0,166.5,3.5,24.5,627.5,207.36,129.85
2018,7,1,16,0,665.0,160.0,3.5,23.7,585.0,155.96,95.7
2018,7,1,16,15,647.0,152.5,3.5,23.2,540.0,105.66,74.75
2018,7,1,16,30,629.0,145.0,3.5,22.7,495.0,96.2,76.33
2018,7,1,16,45,606.0,136.0,3.5,22.2,448.0,92.65,73.74
2018,7,1,17,0,583.0,127.0,3.5,21.7,401.0,88.8,70.86
2018,7,1,17,15,548.0,118.5,3.5,21.15,352.5,84.89,67.89
2018,7,1,17,30,513.0,110.0,3.5,20.6,304.0,78.84,63.01
2018,7,1,17,45,469.5,100.0,3.45,20.0,257.5,72.62,57.88
2018,7,1,18,0,426.0,90.0,3.4,19.4,211.0,66.19,52.41
2018,7,1,18,15,364.0,78.0,3.35,18.85,167.0,58.0,45.21
2018,7,1,18,30,302.0,66.0,3.3,18.3,123.0,49.61,37.6
2018,7,1,18,45,225.5,51.0,3.25,17.75,86.5,38.73,27.61
2018,7,1,19,0,149.0,36.0,3.2,17.2,50.0,27.61,16.49
2018,7,1,19,15,85.5,21.5,3.15,16.95,28.5,16.87,0.0
2018,7,1,19,30,22.0,7.0,3.1,16.7,7.0,5.97,0.0
2018,7,1,19,45,11.0,3.5,3.05,16.4,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,2,4,45,17.5,4.0,1.65,14.9,4.5,0.0,0.0
2018,7,2,5,0,35.0,8.0,1.7,15.1,9.0,14.1,0.0
2018,7,2,5,15,92.0,22.0,1.7,15.5,30.5,52.57,10.88
2018,7,2,5,30,149.0,36.0,1.7,15.9,52.0,102.7,72.62
2018,7,2,5,45,203.5,51.5,1.75,16.35,85.5,149.35,114.69
2018,7,2,6,0,258.0,67.0,1.8,16.8,119.0,202.0,160.53
2018,7,2,6,15,302.0,83.0,1.75,17.3,160.0,255.65,206.48
2018,7,2,6,30,346.0,99.0,1.7,17.8,201.0,313.37,254.47
2018,7,2,6,45,390.5,111.0,1.65,18.35,246.5,370.67,300.61
2018,7,2,7,0,435.0,123.0,1.6,18.9,292.0,431.3,347.75
2018,7,2,7,15,397.5,146.0,1.55,19.45,317.0,450.58,360.67
2018,7,2,7,30,360.0,169.0,1.5,20.0,342.0,449.64,358.05
2018,7,2,7,45,444.0,170.0,1.5,20.55,406.0,544.92,428.88
2018,7,2,8,0,528.0,171.0,1.5,21.1,470.0,629.27,488.9
2018,7,2,8,15,594.0,165.5,1.5,21.65,529.0,703.6,539.68
2018,7,2,8,30,660.0,160.0,1.5,22.2,588.0,772.28,584.82
2018,7,2,8,45,514.5,217.5,1.55,22.75,565.0,711.65,537.69
2018,7,2,9,0,369.0,275.0,1.6,23.3,542.0,630.82,476.84
2018,7,2,9,15,374.5,295.5,1.65,23.75,579.0,662.24,497.74
2018,7,2,9,30,380.0,316.0,1.7,24.2,616.0,691.88,516.22
2018,7,2,9,45,502.0,281.0,1.75,24.6,695.0,792.33,585.47
2018,7,2,10,0,624.0,246.0,1.8,25.0,774.0,880.46,644.12
2018,7,2,10,15,630.5,251.5,1.9,25.35,800.0,890.57,649.08
2018,7,2,10,30,637.0,257.0,2.0,25.7,826.0,897.56,652.84
2018,7,2,10,45,610.5,276.5,2.05,26.05,832.0,882.74,641.18
2018,7,2,11,0,584.0,296.0,2.1,26.4,838.0,864.71,627.69
2018,7,2,11,15,585.5,299.0,2.25,26.55,849.5,855.55,622.16
2018,7,2,11,30,587.0,302.0,2.4,26.7,861.0,843.46,614.54
2018,7,2,11,45,584.0,305.0,2.5,26.9,864.5,824.52,601.74
2018,7,2,12,0,581.0,308.0,2.6,27.1,868.0,803.07,587.21
2018,7,2,12,15,576.0,309.5,2.75,27.05,864.5,776.43,569.9
2018,7,2,12,30,571.0,311.0,2.9,27.0,861.0,750.38,552.64
2018,7,2,12,45,567.5,309.5,3.0,26.95,852.5,719.22,531.42
2018,7,2,13,0,564.0,308.0,3.1,26.9,844.0,686.51,508.77
2018,7,2,13,15,580.0,295.5,3.2,26.65,839.0,654.53,486.96
2018,7,2,13,30,596.0,283.0,3.3,26.4,834.0,622.73,464.54
2018,7,2,13,45,627.5,263.0,3.4,26.15,831.0,591.82,442.17
2018,7,2,14,0,659.0,243.0,3.5,25.9,828.0,556.79,415.83
2018,7,2,14,15,652.5,237.5,3.5,25.5,801.5,509.54,379.5
2018,7,2,14,30,646.0,232.0,3.5,25.1,775.0,461.89,341.86
2018,7,2,14,45,639.5,225.5,3.55,24.75,744.5,413.3,302.47
2018,7,2,15,0,633.0,219.0,3.6,24.4,714.0,364.7,262.13
2018,7,2,15,15,618.0,213.0,3.6,24.4,676.0,314.34,219.85
2018,7,2,15,30,603.0,207.0,3.6,24.4,638.0,265.34,179.2
2018,7,2,15,45,597.0,195.5,3.6,23.5,600.0,215.45,140.22
2018,7,2,16,0,591.0,184.0,3.6,22.6,562.0,166.28,106.86
2018,7,2,16,15,583.5,171.5,3.6,22.1,521.0,117.26,84.63
2018,7,2,16,30,576.0,159.0,3.6,21.6,480.0,105.02,84.12
2018,7,2,16,45,565.0,146.0,3.6,21.1,436.5,99.16,79.6
2018,7,2,17,0,554.0,133.0,3.6,20.6,393.0,91.91,73.83
2018,7,2,17,15,527.5,122.5,3.6,20.1,347.0,86.12,69.24
2018,7,2,17,30,501.0,112.0,3.6,19.6,301.0,80.04,64.31
2018,7,2,17,45,473.5,99.0,3.6,19.1,257.0,71.98,57.54
2018,7,2,18,0,446.0,86.0,3.6,18.6,213.0,63.56,50.29
2018,7,2,18,15,391.0,74.5,3.5,18.15,170.0,55.69,43.32
2018,7,2,18,30,336.0,63.0,3.4,17.7,127.0,47.62,35.96
2018,7,2,18,45,267.0,49.5,3.35,17.25,91.0,37.79,26.86
2018,7,2,19,0,198.0,36.0,3.3,16.8,55.0,27.75,16.61
2018,7,2,19,15,116.0,22.0,3.25,16.45,31.5,17.1,0.0
2018,7,2,19,30,34.0,8.0,3.2,16.1,8.0,6.83,0.0
2018,7,2,19,45,17.0,4.0,3.2,15.8,4.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,3,4,45,22.0,6.0,1.7,13.35,6.5,0.0,0.0
2018,7,3,5,0,44.0,12.0,1.7,13.6,13.0,19.36,0.0
2018,7,3,5,15,124.0,26.5,1.65,14.15,38.0,71.09,13.39
2018,7,3,5,30,204.0,41.0,1.6,14.7,63.0,126.59,90.18
2018,7,3,5,45,278.5,54.0,1.55,15.2,100.0,180.77,139.41
2018,7,3,6,0,353.0,67.0,1.5,15.7,137.0,243.39,193.76
2018,7,3,6,15,406.0,78.0,1.4,16.25,180.5,300.97,243.07
2018,7,3,6,30,459.0,89.0,1.3,16.8,224.0,363.45,294.63
2018,7,3,6,45,518.0,97.0,1.2,17.35,276.0,436.16,352.03
2018,7,3,7,0,577.0,105.0,1.1,17.9,328.0,508.81,406.94
2018,7,3,7,15,611.5,111.5,1.05,18.35,377.5,566.74,448.96
2018,7,3,7,30,646.0,118.0,1.0,18.8,427.0,625.6,490.14
2018,7,3,7,45,672.0,123.5,1.0,19.25,475.5,677.41,525.24
2018,7,3,8,0,698.0,129.0,1.0,19.7,524.0,728.73,558.42
2018,7,3,8,15,720.0,133.0,1.05,20.2,570.5,774.21,586.98
2018,7,3,8,30,742.0,137.0,1.1,20.7,617.0,818.24,614.12
2018,7,3,8,45,760.5,138.5,1.15,21.2,660.0,849.12,632.11
2018,7,3,9,0,779.0,140.0,1.2,21.7,703.0,883.34,652.29
2018,7,3,9,15,787.0,145.0,1.25,22.15,740.0,908.88,666.71
2018,7,3,9,30,795.0,150.0,1.3,22.6,777.0,931.29,679.16
2018,7,3,9,45,796.0,157.5,1.4,23.0,808.0,946.28,687.76
2018,7,3,10,0,797.0,165.0,1.5,23.4,839.0,957.68,694.19
2018,7,3,10,15,804.5,167.0,1.6,23.7,866.5,966.28,699.19
2018,7,3,10,30,812.0,169.0,1.7,24.0,894.0,971.33,702.01
2018,7,3,10,45,817.5,170.0,1.8,24.3,914.5,969.86,700.78
2018,7,3,11,0,823.0,171.0,1.9,24.6,935.0,964.75,697.36
2018,7,3,11,15,826.0,172.5,2.0,24.8,949.0,954.15,690.75
2018,7,3,11,30,829.0,174.0,2.1,25.0,963.0,939.99,681.92
2018,7,3,11,45,829.5,175.0,2.2,25.2,969.5,919.66,669.09
2018,7,3,12,0,830.0,176.0,2.3,25.4,976.0,896.08,654.14
2018,7,3,12,15,830.0,175.5,2.4,25.5,975.0,867.69,636.18
2018,7,3,12,30,830.0,175.0,2.5,25.6,974.0,836.46,616.2
2018,7,3,12,45,829.0,173.5,2.6,25.65,966.5,800.92,592.6
2018,7,3,13,0,828.0,172.0,2.7,25.7,959.0,762.95,566.4
2018,7,3,13,15,823.0,172.0,2.8,25.65,944.0,721.13,537.07
2018,7,3,13,30,818.0,172.0,2.9,25.6,929.0,677.48,505.67
2018,7,3,13,45,810.0,171.5,2.95,25.55,906.0,629.98,470.46
2018,7,3,14,0,802.0,171.0,3.0,25.5,883.0,581.32,433.44
2018,7,3,14,15,794.0,168.5,3.0,25.35,854.5,530.21,393.59
2018,7,3,14,30,786.0,166.0,3.0,25.2,826.0,478.43,352.06
2018,7,3,14,45,775.0,163.5,3.05,25.0,792.0,425.05,308.34
2018,7,3,15,0,764.0,161.0,3.1,24.8,758.0,371.8,263.64
2018,7,3,15,15,750.0,157.5,3.1,24.8,719.0,311.75,213.14
2018,7,3,15,30,736.0,154.0,3.1,24.8,680.0,257.34,167.45
2018,7,3,15,45,720.0,149.0,3.1,24.2,637.0,202.81,124.66
2018,7,3,16,0,704.0,144.0,3.1,23.6,594.0,149.97,89.32
2018,7,3,16,15,684.0,138.0,3.1,23.1,548.0,98.27,67.87
2018,7,3,16,30,664.0,132.0,3.1,22.6,502.0,88.01,69.44
2018,7,3,16,45,638.0,125.5,3.1,22.15,454.0,85.81,67.94
2018,7,3,17,0,612.0,119.0,3.1,21.7,406.0,83.42,66.27
2018,7,3,17,15,576.0,112.0,3.1,21.1,357.5,80.37,64.03
2018,7,3,17,30,540.0,105.0,3.1,20.5,309.0,77.18,61.6
2018,7,3,17,45,493.5,96.5,3.1,19.95,262.0,70.47,56.03
2018,7,3,18,0,447.0,88.0,3.1,19.4,215.0,64.97,51.35
2018,7,3,18,15,384.0,76.5,3.05,18.8,170.5,57.08,44.41
2018,7,3,18,30,321.0,65.0,3.0,18.2,126.0,48.99,37.08
2018,7,3,18,45,241.0,50.5,2.95,17.65,89.0,38.43,27.35
2018,7,3,19,0,161.0,36.0,2.9,17.1,52.0,27.65,16.47
2018,7,3,19,15,93.0,21.5,2.9,16.75,29.5,16.87,0.0
2018,7,3,19,30,25.0,7.0,2.9,16.4,7.0,5.97,0.0
2018,7,3,19,45,12.5,3.5,2.9,16.05,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,45,24.5,5.0,2.4,13.1,5.5,0.0,0.0
2018,7,4,5,0,49.0,10.0,2.5,13.3,11.0,18.66,0.0
2018,7,4,5,15,150.5,25.0,2.6,13.75,38.5,76.12,10.36
2018,7,4,5,30,252.0,40.0,2.7,14.2,66.0,140.95,100.27
2018,7,4,5,45,248.5,49.5,2.8,14.65,86.5,164.12,126.82
2018,7,4,6,0,245.0,59.0,2.9,15.1,107.0,187.05,149.68
2018,7,4,6,15,158.0,83.0,2.85,15.5,117.5,174.51,141.73
2018,7,4,6,30,71.0,107.0,2.8,15.9,128.0,142.34,115.32
2018,7,4,6,45,110.5,129.5,2.75,16.3,169.0,201.94,165.39
2018,7,4,7,0,150.0,152.0,2.7,16.7,210.0,255.51,209.46
2018,7,4,7,15,141.0,172.5,2.7,17.1,233.0,276.73,225.72
2018,7,4,7,30,132.0,193.0,2.7,17.5,256.0,296.66,240.58
2018,7,4,7,45,123.0,211.0,2.7,17.9,274.5,312.58,251.92
2018,7,4,8,0,114.0,229.0,2.7,18.3,293.0,327.35,262.13
2018,7,4,8,15,102.0,244.5,2.7,18.7,305.5,335.78,267.16
2018,7,4,8,30,90.0,260.0,2.7,19.1,318.0,326.27,258.34
2018,7,4,8,45,96.0,271.0,2.75,19.45,337.0,343.15,270.66
2018,7,4,9,0,102.0,282.0,2.8,19.8,356.0,377.57,296.05
2018,7,4,9,15,171.5,298.0,2.85,20.15,430.0,458.71,358.27
2018,7,4,9,30,241.0,314.0,2.9,20.5,504.0,559.24,432.68
2018,7,4,9,45,276.0,309.0,2.95,20.8,535.5,587.43,452.61
2018,7,4,10,0,311.0,304.0,3.0,21.1,567.0,615.01,472.35
2018,7,4,10,15,437.5,271.5,3.05,21.35,654.5,720.43,549.48
2018,7,4,10,30,564.0,239.0,3.1,21.6,742.0,811.33,614.13
2018,7,4,10,45,726.5,186.0,3.15,21.8,850.0,898.86,674.4
2018,7,4,11,0,889.0,133.0,3.2,22.0,958.0,978.23,726.29
2018,7,4,11,15,894.5,132.5,3.2,22.15,973.0,968.1,717.95
2018,7,4,11,30,900.0,132.0,3.2,22.3,988.0,954.31,708.06
2018,7,4,11,45,904.5,130.0,3.25,22.45,996.0,934.71,694.75
2018,7,4,12,0,909.0,128.0,3.3,22.6,1004.0,911.67,679.2
2018,7,4,12,15,911.5,126.5,3.3,22.6,1004.5,884.05,660.64
2018,7,4,12,30,914.0,125.0,3.3,22.6,1005.0,853.31,639.95
2018,7,4,12,45,917.5,121.0,3.25,22.65,998.5,818.28,615.86
2018,7,4,13,0,921.0,117.0,3.2,22.7,992.0,780.28,589.62
2018,7,4,13,15,919.0,116.0,3.2,22.7,977.5,738.0,558.66
2018,7,4,13,30,917.0,115.0,3.2,22.7,963.0,693.37,525.32
2018,7,4,13,45,915.0,112.5,3.15,22.65,942.0,645.35,488.63
2018,7,4,14,0,913.0,110.0,3.1,22.6,921.0,595.34,449.48
2018,7,4,14,15,907.5,108.0,3.1,22.55,892.5,542.15,406.97
2018,7,4,14,30,902.0,106.0,3.1,22.5,864.0,487.7,362.18
2018,7,4,14,45,895.0,104.0,3.05,22.4,830.0,431.65,314.82
2018,7,4,15,0,888.0,102.0,3.0,22.3,796.0,374.95,265.8
2018,7,4,15,15,877.5,100.5,3.0,22.3,757.0,317.25,215.44
2018,7,4,15,30,867.0,99.0,3.0,22.3,718.0,259.77,165.88
2018,7,4,15,45,855.5,96.0,3.0,21.9,675.0,201.57,119.04
2018,7,4,16,0,844.0,93.0,3.0,21.5,632.0,144.22,80.3
2018,7,4,16,15,827.5,90.0,3.0,21.15,585.0,78.65,50.84
2018,7,4,16,30,811.0,87.0,3.0,20.8,538.0,67.23,52.25
2018,7,4,16,45,788.5,83.5,3.0,20.45,488.5,65.62,51.13
2018,7,4,17,0,766.0,80.0,3.0,20.1,439.0,63.92,49.92
2018,7,4,17,15,734.5,76.0,3.0,19.65,388.0,61.65,48.21
2018,7,4,17,30,703.0,72.0,3.0,19.2,337.0,59.32,46.41
2018,7,4,17,45,659.5,67.5,3.0,18.7,287.0,51.76,39.97
2018,7,4,18,0,616.0,63.0,3.0,18.2,237.0,49.06,37.67
2018,7,4,18,15,554.0,56.5,2.9,17.65,190.0,44.63,33.72
2018,7,4,18,30,492.0,50.0,2.8,17.1,143.0,40.16,29.55
2018,7,4,18,45,397.5,42.0,2.7,16.55,103.0,34.24,23.89
2018,7,4,19,0,303.0,34.0,2.6,16.0,63.0,28.33,17.07
2018,7,4,19,15,182.0,21.5,2.5,15.65,36.5,18.08,0.0
2018,7,4,19,30,61.0,9.0,2.4,15.3,10.0,7.68,0.0
2018,7,4,19,45,30.5,4.5,2.35,14.95,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,41.5,5.0,1.7,11.8,5.5,0.0,0.0
2018,7,5,5,0,83.0,10.0,1.8,12.1,11.0,25.65,0.0
2018,7,5,5,15,224.5,21.0,1.9,12.7,40.5,91.6,7.54
2018,7,5,5,30,366.0,32.0,2.0,13.3,70.0,169.89,120.08
2018,7,5,5,45,286.0,37.0,2.1,13.9,76.0,167.38,129.07
2018,7,5,6,0,206.0,42.0,2.2,14.5,82.0,149.13,118.79
2018,7,5,6,15,103.0,57.5,2.2,15.05,77.5,117.35,94.23
2018,7,5,6,30,0.0,73.0,2.2,15.6,73.0,61.98,47.19
2018,7,5,6,45,0.0,90.5,2.2,16.15,90.5,77.61,60.31
2018,7,5,7,0,0.0,108.0,2.2,16.7,108.0,93.21,73.11
2018,7,5,7,15,4.5,133.0,2.1,17.25,135.0,119.17,94.35
2018,7,5,7,30,9.0,158.0,2.0,17.8,162.0,145.52,115.51
2018,7,5,7,45,21.0,182.5,1.95,18.35,194.0,177.44,141.03
2018,7,5,8,0,33.0,207.0,1.9,18.9,226.0,223.5,177.29
2018,7,5,8,15,49.0,235.5,1.85,19.45,266.0,265.96,210.01
2018,7,5,8,30,65.0,264.0,1.8,20.0,306.0,309.08,242.56
2018,7,5,8,45,301.5,235.5,1.75,20.55,450.0,522.9,408.4
2018,7,5,9,0,538.0,207.0,1.7,21.1,594.0,732.93,559.36
2018,7,5,9,15,729.5,144.0,1.65,21.6,700.0,855.14,639.48
2018,7,5,9,30,921.0,81.0,1.6,22.1,806.0,966.17,708.02
2018,7,5,9,45,930.0,81.0,1.6,22.65,840.0,982.89,714.69
2018,7,5,10,0,939.0,81.0,1.6,23.2,874.0,996.0,720.21
2018,7,5,10,15,944.5,82.0,1.55,23.7,902.0,1003.05,721.41
2018,7,5,10,30,950.0,83.0,1.5,24.2,930.0,1006.23,720.32
2018,7,5,10,45,953.5,84.5,1.5,24.7,951.5,1004.05,716.8
2018,7,5,11,0,957.0,86.0,1.5,25.2,973.0,997.92,711.01
2018,7,5,11,15,959.5,86.0,1.55,25.55,987.0,985.43,702.55
2018,7,5,11,30,962.0,86.0,1.6,25.9,1001.0,969.12,691.83
2018,7,5,11,45,963.5,86.0,1.65,26.25,1008.0,948.17,678.26
2018,7,5,12,0,965.0,86.0,1.7,26.6,1015.0,923.63,662.44
2018,7,5,12,15,960.5,89.0,1.75,26.8,1013.5,893.28,643.27
2018,7,5,12,30,956.0,92.0,1.8,27.0,1012.0,859.85,622.04
2018,7,5,12,45,946.0,97.5,1.9,27.15,1002.0,821.43,597.95
2018,7,5,13,0,936.0,103.0,2.0,27.3,992.0,780.63,571.96
2018,7,5,13,15,933.5,102.0,2.05,27.35,977.0,737.56,542.4
2018,7,5,13,30,931.0,101.0,2.1,27.4,962.0,692.11,509.99
2018,7,5,13,45,928.5,99.5,2.15,27.4,941.0,644.06,474.91
2018,7,5,14,0,926.0,98.0,2.2,27.4,920.0,594.01,437.26
2018,7,5,14,15,920.5,97.0,2.25,27.35,892.0,541.03,396.32
2018,7,5,14,30,915.0,96.0,2.3,27.3,864.0,486.75,353.0
2018,7,5,14,45,909.5,92.5,2.3,27.25,830.0,429.52,305.98
2018,7,5,15,0,904.0,89.0,2.3,27.2,796.0,371.5,257.09
2018,7,5,15,15,893.5,88.0,2.3,27.2,757.0,313.38,207.46
2018,7,5,15,30,883.0,87.0,2.3,27.2,718.0,255.47,158.52
2018,7,5,15,45,872.0,84.0,2.3,26.9,674.5,196.54,111.91
2018,7,5,16,0,861.0,81.0,2.3,26.6,631.0,138.39,73.26
2018,7,5,16,15,825.5,84.0,2.3,26.3,578.5,84.43,54.01
2018,7,5,16,30,790.0,87.0,2.3,26.0,526.0,66.89,50.82
2018,7,5,16,45,782.0,79.5,2.25,25.75,480.5,62.69,47.53
2018,7,5,17,0,774.0,72.0,2.2,25.5,435.0,58.18,43.94
2018,7,5,17,15,754.0,66.5,2.2,24.95,386.5,54.71,41.25
2018,7,5,17,30,734.0,61.0,2.2,24.4,338.0,51.06,38.34
2018,7,5,17,45,671.5,60.0,2.15,23.9,284.5,50.43,37.95
2018,7,5,18,0,609.0,59.0,2.1,23.4,231.0,45.93,34.15
2018,7,5,18,15,502.5,55.0,2.05,22.45,178.5,43.08,31.69
2018,7,5,18,30,396.0,51.0,2.0,21.5,126.0,40.48,29.26
2018,7,5,18,45,249.0,40.5,1.95,20.6,83.0,31.04,20.74
2018,7,5,19,0,102.0,30.0,1.9,19.7,40.0,23.56,12.96
2018,7,5,19,15,70.0,18.5,2.0,19.35,23.5,14.65,0.0
2018,7,5,19,30,38.0,7.0,2.1,19.0,7.0,5.97,0.0
2018,7,5,19,45,19.0,3.5,2.25,18.6,3.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,3.0,1.8,17.1,3.0,0.0,0.0
2018,7,6,5,0,0.0,6.0,1.8,17.2,6.0,5.12,0.0
2018,7,6,5,15,4.5,19.5,1.8,17.45,20.0,18.12,0.0
2018,7,6,5,30,9.0,33.0,1.8,17.7,34.0,32.48,19.48
2018,7,6,5,45,22.0,50.5,1.8,17.95,54.5,58.01,41.88
2018,7,6,6,0,35.0,68.0,1.8,18.2,75.0,81.69,62.4
2018,7,6,6,15,38.5,86.0,1.85,18.45,95.5,102.49,80.39
2018,7,6,6,30,42.0,104.0,1.9,18.7,116.0,123.47,98.18
2018,7,6,6,45,43.0,117.5,1.9,19.0,132.0,138.11,110.31
2018,7,6,7,0,44.0,131.0,1.9,19.3,148.0,152.9,122.26
2018,7,6,7,15,22.5,100.0,1.95,19.65,108.5,106.18,83.24
2018,7,6,7,30,1.0,69.0,2.0,20.0,69.0,57.95,42.66
2018,7,6,7,45,14.0,95.0,2.0,20.4,102.5,95.64,73.86
2018,7,6,8,0,27.0,121.0,2.0,20.8,136.0,131.25,102.76
2018,7,6,8,15,31.5,173.0,1.95,21.2,192.0,186.66,146.45
2018,7,6,8,30,36.0,225.0,1.9,21.6,248.0,243.22,189.92
2018,7,6,8,45,23.5,221.0,1.85,22.05,236.5,227.39,176.18
2018,7,6,9,0,11.0,217.0,1.8,22.5,225.0,198.47,152.59
2018,7,6,9,15,7.5,191.0,1.8,23.0,196.5,170.98,130.6
2018,7,6,9,30,4.0,165.0,1.8,23.5,168.0,144.2,109.18
2018,7,6,9,45,4.0,153.0,1.8,24.0,156.0,133.54,100.51
2018,7,6,10,0,4.0,141.0,1.8,24.5,144.0,123.04,91.99
2018,7,6,10,15,19.5,213.0,1.85,24.95,230.0,211.93,160.74
2018,7,6,10,30,35.0,285.0,1.9,25.4,316.0,294.14,222.22
2018,7,6,10,45,80.5,318.0,1.95,25.9,392.0,383.33,288.27
2018,7,6,11,0,126.0,351.0,2.0,26.4,468.0,454.65,339.68
2018,7,6,11,15,243.5,312.0,2.05,26.7,542.0,535.16,399.46
2018,7,6,11,30,361.0,273.0,2.1,27.0,616.0,611.55,454.7
2018,7,6,11,45,436.5,308.0,2.2,27.3,726.0,698.68,514.12
2018,7,6,12,0,512.0,343.0,2.3,27.6,836.0,778.53,567.12
2018,7,6,12,15,445.5,384.0,2.4,27.7,813.0,735.95,536.14
2018,7,6,12,30,379.0,425.0,2.5,27.8,790.0,688.87,502.88
2018,7,6,12,45,495.5,348.0,2.6,27.95,821.0,698.63,512.4
2018,7,6,13,0,612.0,271.0,2.7,28.1,852.0,692.69,510.37
2018,7,6,13,15,605.0,272.5,2.75,28.05,839.5,656.96,484.96
2018,7,6,13,30,598.0,274.0,2.8,28.0,827.0,620.14,458.47
2018,7,6,13,45,657.5,234.0,2.9,28.0,828.5,590.6,437.39
2018,7,6,14,0,717.0,194.0,3.0,28.0,830.0,554.24,410.24
2018,7,6,14,15,749.0,172.0,3.1,27.85,818.0,512.84,378.12
2018,7,6,14,30,781.0,150.0,3.2,27.7,806.0,466.43,340.87
2018,7,6,14,45,805.5,131.5,3.25,27.55,784.0,415.19,298.4
2018,7,6,15,0,830.0,113.0,3.3,27.4,762.0,365.06,255.15
2018,7,6,15,15,803.5,118.0,3.3,27.4,720.0,305.17,204.84
2018,7,6,15,30,777.0,123.0,3.3,27.4,678.0,252.15,160.51
2018,7,6,15,45,752.5,122.0,3.4,26.9,632.0,197.64,118.06
2018,7,6,16,0,728.0,121.0,3.5,26.4,586.0,145.73,83.87
2018,7,6,16,15,744.0,104.5,3.45,26.05,548.5,87.08,56.68
2018,7,6,16,30,760.0,88.0,3.4,25.7,511.0,67.1,51.08
2018,7,6,16,45,754.5,80.5,3.3,25.35,467.5,62.99,47.88
2018,7,6,17,0,749.0,73.0,3.2,25.0,424.0,58.57,44.37
2018,7,6,17,15,636.5,84.5,3.15,24.55,358.5,61.28,46.92
2018,7,6,17,30,524.0,96.0,3.1,24.1,293.0,70.15,54.72
2018,7,6,17,45,444.0,91.5,3.0,23.65,241.5,66.6,51.86
2018,7,6,18,0,364.0,87.0,2.9,23.2,190.0,63.61,49.37
2018,7,6,18,15,337.5,71.5,2.8,22.75,152.0,53.21,40.34
2018,7,6,18,30,311.0,56.0,2.7,22.3,114.0,42.4,30.78
2018,7,6,18,45,279.5,43.5,2.65,21.85,84.5,33.4,22.58
2018,7,6,19,0,248.0,31.0,2.6,21.4,55.0,25.48,14.28
2018,7,6,19,15,148.5,19.5,2.55,21.1,31.5,15.23,0.0
2018,7,6,19,30,49.0,8.0,2.5,20.8,8.0,6.83,0.0
2018,7,6,19,45,24.5,4.0,2.5,20.55,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.5,20.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.45,19.6,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.4,18.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,7,4,45,44.5,5.0,2.3,15.7,5.5,0.0,0.0
2018,7,7,5,0,89.0,10.0,2.4,15.9,11.0,26.81,0.0
2018,7,7,5,15,236.5,20.5,2.45,16.35,40.0,93.39,0.0
2018,7,7,5,30,384.0,31.0,2.5,16.8,69.0,174.43,120.32
2018,7,7,5,45,474.5,37.5,2.55,17.25,111.0,239.16,181.92
2018,7,7,6,0,565.0,44.0,2.6,17.7,153.0,313.34,247.09
2018,7,7,6,15,622.5,48.5,2.55,18.4,201.0,375.98,301.58
2018,7,7,6,30,680.0,53.0,2.5,19.1,249.0,445.74,359.54
2018,7,7,6,45,718.5,56.5,2.5,19.75,299.0,507.25,408.94
2018,7,7,7,0,757.0,60.0,2.5,20.4,349.0,570.57,457.65
2018,7,7,7,15,785.0,63.0,2.55,21.1,400.0,627.53,499.74
2018,7,7,7,30,813.0,66.0,2.6,21.8,451.0,678.48,534.4
2018,7,7,7,45,833.5,68.5,2.65,22.5,500.5,728.41,567.25
2018,7,7,8,0,854.0,71.0,2.7,23.2,550.0,777.14,598.46
2018,7,7,8,15,842.0,82.0,2.75,23.75,588.5,807.12,616.31
2018,7,7,8,30,830.0,93.0,2.8,24.3,627.0,832.94,631.2
2018,7,7,8,45,842.5,97.0,2.85,24.85,671.0,868.71,652.8
2018,7,7,9,0,855.0,101.0,2.9,25.4,715.0,901.76,672.23
2018,7,7,9,15,892.0,91.0,2.95,25.8,762.5,939.42,694.96
2018,7,7,9,30,929.0,81.0,3.0,26.2,810.0,974.74,715.88
2018,7,7,9,45,872.5,116.0,3.05,26.65,824.0,966.36,707.94
2018,7,7,10,0,816.0,151.0,3.1,27.1,838.0,964.06,704.53
2018,7,7,10,15,782.0,177.0,3.15,27.35,853.0,956.85,698.54
2018,7,7,10,30,748.0,203.0,3.2,27.6,868.0,954.56,695.94
2018,7,7,10,45,630.0,271.5,3.25,27.8,841.0,899.93,657.27
2018,7,7,11,0,512.0,340.0,3.3,28.0,814.0,840.08,613.66
2018,7,7,11,15,630.0,276.5,3.35,28.1,868.5,880.51,643.77
2018,7,7,11,30,748.0,213.0,3.4,28.2,923.0,913.57,667.17
2018,7,7,11,45,753.0,214.0,3.45,28.3,933.5,898.1,656.46
2018,7,7,12,0,758.0,215.0,3.5,28.4,944.0,879.29,643.95
2018,7,7,12,15,685.5,255.5,3.55,28.4,914.5,826.89,606.97
2018,7,7,12,30,613.0,296.0,3.6,28.4,885.0,773.59,569.17
2018,7,7,12,45,672.5,260.5,3.65,28.45,902.0,761.97,562.3
2018,7,7,13,0,732.0,225.0,3.7,28.5,919.0,744.07,550.45
2018,7,7,13,15,748.0,209.5,3.75,28.45,909.5,706.15,523.78
2018,7,7,13,30,764.0,194.0,3.8,28.4,900.0,663.36,493.15
2018,7,7,13,45,574.5,285.0,3.85,28.35,809.0,580.42,430.94
2018,7,7,14,0,385.0,376.0,3.9,28.3,718.0,511.72,379.06
2018,7,7,14,15,414.5,350.0,4.0,28.15,707.5,478.08,353.97
2018,7,7,14,30,444.0,324.0,4.1,28.0,697.0,442.91,326.57
2018,7,7,14,45,439.5,309.0,4.15,27.8,665.5,398.76,291.91
2018,7,7,15,0,435.0,294.0,4.2,27.6,634.0,354.87,256.78
2018,7,7,15,15,474.0,264.5,4.2,27.6,617.5,313.69,221.73
2018,7,7,15,30,513.0,235.0,4.2,27.6,601.0,268.2,183.02
2018,7,7,15,45,529.5,209.5,4.3,26.95,566.5,217.54,142.91
2018,7,7,16,0,546.0,184.0,4.4,26.3,532.0,165.36,105.85
2018,7,7,16,15,670.0,133.5,4.4,25.9,528.0,96.96,65.07
2018,7,7,16,30,794.0,83.0,4.4,25.5,524.0,64.25,48.73
2018,7,7,16,45,787.0,76.0,4.4,25.15,479.0,60.33,45.67
2018,7,7,17,0,780.0,69.0,4.4,24.8,434.0,56.11,42.33
2018,7,7,17,15,752.0,65.5,4.35,24.25,384.0,53.95,40.73
2018,7,7,17,30,724.0,62.0,4.3,23.7,334.0,51.73,39.03
2018,7,7,17,45,658.0,61.5,4.2,23.2,281.0,51.53,39.01
2018,7,7,18,0,592.0,61.0,4.1,22.7,228.0,47.35,35.46
2018,7,7,18,15,480.5,57.0,4.0,22.05,175.0,44.56,33.01
2018,7,7,18,30,369.0,53.0,3.9,21.4,122.0,42.07,30.61
2018,7,7,18,45,361.5,41.5,3.75,20.8,92.5,33.71,22.94
2018,7,7,19,0,354.0,30.0,3.6,20.2,63.0,24.9,13.84
2018,7,7,19,15,216.0,19.5,3.6,19.75,36.5,16.33,0.0
2018,7,7,19,30,78.0,9.0,3.6,19.3,10.0,7.68,0.0
2018,7,7,19,45,39.0,4.5,3.55,18.9,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.45,17.7,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,4,45,41.0,5.0,2.9,13.75,5.5,0.0,0.0
2018,7,8,5,0,82.0,10.0,3.0,13.9,11.0,25.34,0.0
2018,7,8,5,15,222.5,20.5,3.0,14.35,39.0,89.24,0.0
2018,7,8,5,30,363.0,31.0,3.0,14.8,67.0,167.56,115.78
2018,7,8,5,45,452.5,38.0,3.0,15.25,108.0,231.29,177.34
2018,7,8,6,0,542.0,45.0,3.0,15.7,149.0,304.44,242.23
2018,7,8,6,15,599.5,50.0,3.05,16.45,196.0,368.49,298.46
2018,7,8,6,30,657.0,55.0,3.1,17.2,243.0,435.5,355.15
2018,7,8,6,45,696.5,59.0,3.1,17.9,293.0,497.16,405.4
2018,7,8,7,0,736.0,63.0,3.1,18.6,343.0,560.78,455.1
2018,7,8,7,15,764.0,66.0,3.15,19.35,393.0,616.89,497.22
2018,7,8,7,30,792.0,69.0,3.2,20.1,443.0,673.11,536.62
2018,7,8,7,45,812.0,72.5,3.2,20.85,492.0,716.89,565.23
2018,7,8,8,0,832.0,76.0,3.2,21.6,541.0,765.64,596.78
2018,7,8,8,15,847.5,78.0,3.25,22.25,587.5,807.36,623.08
2018,7,8,8,30,863.0,80.0,3.3,22.9,634.0,847.0,647.51
2018,7,8,8,45,875.0,82.0,3.3,23.5,677.0,881.16,667.63
2018,7,8,9,0,887.0,84.0,3.3,24.1,720.0,912.53,685.63
2018,7,8,9,15,894.5,87.0,3.35,24.65,758.5,937.82,699.82
2018,7,8,9,30,902.0,90.0,3.4,25.2,797.0,959.72,711.73
2018,7,8,9,45,905.0,94.0,3.45,25.8,829.5,974.86,719.03
2018,7,8,10,0,908.0,98.0,3.5,26.4,862.0,986.22,723.93
2018,7,8,10,15,914.5,98.5,3.5,26.75,890.0,993.49,726.62
2018,7,8,10,30,921.0,99.0,3.5,27.1,918.0,996.99,726.99
2018,7,8,10,45,927.0,99.5,3.55,27.5,940.5,996.18,724.89
2018,7,8,11,0,933.0,100.0,3.6,27.9,963.0,991.49,720.42
2018,7,8,11,15,936.5,100.0,3.65,28.05,977.5,980.1,712.43
2018,7,8,11,30,940.0,100.0,3.7,28.2,992.0,964.92,702.11
2018,7,8,11,45,942.0,100.0,3.75,28.3,999.5,944.69,688.68
2018,7,8,12,0,944.0,100.0,3.8,28.4,1007.0,920.91,672.97
2018,7,8,12,15,943.0,100.5,3.85,28.4,1006.5,891.62,653.86
2018,7,8,12,30,942.0,101.0,3.9,28.4,1006.0,859.19,632.6
2018,7,8,12,45,938.5,102.0,3.95,28.45,998.0,822.27,608.06
2018,7,8,13,0,935.0,103.0,4.0,28.5,990.0,782.67,581.53
2018,7,8,13,15,893.0,124.5,4.05,28.4,961.0,730.37,544.25
2018,7,8,13,30,851.0,146.0,4.1,28.3,932.0,677.94,505.69
2018,7,8,13,45,830.5,153.5,4.1,28.25,905.5,632.31,471.17
2018,7,8,14,0,810.0,161.0,4.1,28.2,879.0,582.14,432.64
2018,7,8,14,15,810.5,154.5,4.1,28.05,853.5,531.76,393.29
2018,7,8,14,30,811.0,148.0,4.1,27.9,828.0,479.85,351.55
2018,7,8,14,45,808.0,141.5,4.15,27.8,796.0,425.2,306.55
2018,7,8,15,0,805.0,135.0,4.2,27.7,764.0,369.78,259.79
2018,7,8,15,15,797.5,130.0,4.2,27.7,726.0,313.64,211.81
2018,7,8,15,30,790.0,125.0,4.2,27.7,688.0,257.64,164.42
2018,7,8,15,45,807.5,109.0,4.25,27.15,653.5,198.04,116.09
2018,7,8,16,0,825.0,93.0,4.3,26.6,619.0,136.29,72.72
2018,7,8,16,15,807.0,90.0,4.3,26.2,572.0,80.16,49.87
2018,7,8,16,30,789.0,87.0,4.3,25.8,525.0,66.91,50.91
2018,7,8,16,45,778.5,80.5,4.3,25.4,479.0,63.37,48.2
2018,7,8,17,0,768.0,74.0,4.3,25.0,433.0,59.58,45.23
2018,7,8,17,15,746.0,69.0,4.3,24.4,384.5,56.51,42.89
2018,7,8,17,30,724.0,64.0,4.3,23.8,336.0,53.3,40.36
2018,7,8,17,45,685.5,59.5,4.25,23.2,286.5,50.19,37.85
2018,7,8,18,0,647.0,55.0,4.2,22.6,237.0,47.02,35.2
2018,7,8,18,15,588.5,49.5,4.1,21.85,190.0,39.35,28.53
2018,7,8,18,30,530.0,44.0,4.0,21.1,143.0,35.45,24.96
2018,7,8,18,45,439.5,36.5,3.95,20.35,102.5,29.73,19.61
2018,7,8,19,0,349.0,29.0,3.9,19.6,62.0,24.01,13.12
2018,7,8,19,15,213.0,18.5,3.85,19.1,35.5,15.42,0.0
2018,7,8,19,30,77.0,8.0,3.8,18.6,9.0,6.83,0.0
2018,7,8,19,45,38.5,4.0,3.8,18.1,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,9,4,45,40.0,4.5,2.95,13.75,5.0,0.0,0.0
2018,7,9,5,0,80.0,9.0,3.0,13.9,10.0,24.05,0.0
2018,7,9,5,15,219.5,19.5,3.05,14.4,37.5,87.18,0.0
2018,7,9,5,30,359.0,30.0,3.1,14.9,65.0,165.26,113.23
2018,7,9,5,45,450.0,37.0,3.1,15.45,106.0,229.18,175.4
2018,7,9,6,0,541.0,44.0,3.1,16.0,147.0,302.78,240.6
2018,7,9,6,15,599.0,49.0,3.05,16.7,194.0,364.85,295.26
2018,7,9,6,30,657.0,54.0,3.0,17.4,241.0,434.33,353.81
2018,7,9,6,45,696.5,57.5,2.95,18.15,290.5,495.42,403.38
2018,7,9,7,0,736.0,61.0,2.9,18.9,340.0,558.45,452.34
2018,7,9,7,15,764.0,64.5,2.9,19.75,390.5,615.19,494.44
2018,7,9,7,30,792.0,68.0,2.9,20.6,441.0,672.06,533.68
2018,7,9,7,45,812.5,71.0,2.9,21.5,490.0,715.7,561.66
2018,7,9,8,0,833.0,74.0,2.9,22.4,539.0,764.35,592.57
2018,7,9,8,15,848.5,76.0,2.85,23.2,585.0,806.18,617.79
2018,7,9,8,30,864.0,78.0,2.8,24.0,631.0,845.92,641.02
2018,7,9,8,45,876.0,80.0,2.7,24.85,674.5,880.19,659.53
2018,7,9,9,0,888.0,82.0,2.6,25.7,718.0,911.67,675.79
2018,7,9,9,15,896.0,84.0,2.55,26.4,756.0,936.41,688.1
2018,7,9,9,30,904.0,86.0,2.5,27.1,794.0,957.81,698.16
2018,7,9,9,45,891.0,98.0,2.5,27.8,821.0,966.4,700.35
2018,7,9,10,0,878.0,110.0,2.5,28.5,848.0,970.54,699.9
2018,7,9,10,15,884.0,112.5,2.5,29.05,876.5,979.14,702.87
2018,7,9,10,30,890.0,115.0,2.5,29.6,905.0,984.01,703.5
2018,7,9,10,45,910.0,106.5,2.55,30.1,931.0,987.69,704.13
2018,7,9,11,0,930.0,98.0,2.6,30.6,957.0,987.53,702.45
2018,7,9,11,15,932.5,98.5,2.7,30.85,971.5,975.79,694.71
2018,7,9,11,30,935.0,99.0,2.8,31.1,986.0,960.3,684.72
2018,7,9,11,45,937.0,99.0,2.9,31.35,993.5,940.21,671.84
2018,7,9,12,0,939.0,99.0,3.0,31.6,1001.0,916.59,656.69
2018,7,9,12,15,939.5,99.0,3.1,31.7,1001.5,888.29,638.86
2018,7,9,12,30,940.0,99.0,3.2,31.8,1002.0,856.78,618.84
2018,7,9,12,45,937.0,100.5,3.35,31.85,994.5,820.78,596.07
2018,7,9,13,0,934.0,102.0,3.5,31.9,987.0,782.04,571.2
2018,7,9,13,15,931.5,101.0,3.6,31.8,972.0,739.02,541.91
2018,7,9,13,30,929.0,100.0,3.7,31.7,957.0,693.62,509.59
2018,7,9,13,45,907.5,109.0,3.8,31.65,930.0,642.5,472.02
2018,7,9,14,0,886.0,118.0,3.9,31.6,903.0,590.85,433.08
2018,7,9,14,15,847.5,132.5,4.0,31.4,864.0,534.47,389.95
2018,7,9,14,30,809.0,147.0,4.1,31.2,825.0,478.97,346.43
2018,7,9,14,45,804.5,141.5,4.15,31.05,792.5,424.58,302.29
2018,7,9,15,0,800.0,136.0,4.2,30.9,760.0,369.56,256.53
2018,7,9,15,15,792.5,130.0,4.2,30.9,722.0,312.92,208.81
2018,7,9,15,30,785.0,124.0,4.2,30.9,684.0,256.45,161.66
2018,7,9,15,45,777.0,117.5,4.35,30.3,642.5,199.92,117.34
2018,7,9,16,0,769.0,111.0,4.5,29.7,601.0,144.04,79.76
2018,7,9,16,15,758.5,104.0,4.5,29.25,556.5,88.6,56.15
2018,7,9,16,30,748.0,97.0,4.5,28.8,512.0,73.2,55.48
2018,7,9,16,45,738.0,89.0,4.55,28.35,466.5,68.86,52.17
2018,7,9,17,0,728.0,81.0,4.6,27.9,421.0,64.19,48.54
2018,7,9,17,15,711.5,74.0,4.5,27.25,374.0,59.89,45.21
2018,7,9,17,30,695.0,67.0,4.4,26.6,327.0,55.34,41.6
2018,7,9,17,45,668.5,60.0,4.35,25.9,280.0,50.44,37.62
2018,7,9,18,0,642.0,53.0,4.3,25.2,233.0,45.32,33.34
2018,7,9,18,15,584.5,48.0,4.15,24.5,187.0,41.51,30.04
2018,7,9,18,30,527.0,43.0,4.0,23.8,141.0,34.63,23.94
2018,7,9,18,45,437.0,36.0,3.9,23.05,101.0,29.32,18.99
2018,7,9,19,0,347.0,29.0,3.8,22.3,61.0,24.03,12.86
2018,7,9,19,15,212.0,19.0,3.75,21.9,35.0,15.91,0.0
2018,7,9,19,30,77.0,9.0,3.7,21.5,9.0,7.68,0.0
2018,7,9,19,45,38.5,4.5,3.65,21.1,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,20.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.5,20.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.4,20.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.35,19.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.95,18.75,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.8,18.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,10,4,45,45.5,4.5,2.25,15.05,5.0,0.0,0.0
2018,7,10,5,0,91.0,9.0,2.4,15.3,10.0,26.27,0.0
2018,7,10,5,15,240.5,19.0,2.5,15.8,38.0,91.81,0.0
2018,7,10,5,30,390.0,29.0,2.6,16.3,66.0,174.15,117.52
2018,7,10,5,45,481.0,35.5,2.7,16.8,108.0,239.15,181.59
2018,7,10,6,0,572.0,42.0,2.8,17.3,150.0,311.35,245.66
2018,7,10,6,15,630.0,46.5,2.75,18.05,198.0,377.17,303.0
2018,7,10,6,30,688.0,51.0,2.7,18.8,246.0,447.62,361.8
2018,7,10,6,45,727.0,55.0,2.7,19.5,297.0,510.51,412.46
2018,7,10,7,0,766.0,59.0,2.7,20.2,348.0,575.29,462.41
2018,7,10,7,15,793.5,62.0,2.65,21.15,399.0,632.46,503.92
2018,7,10,7,30,821.0,65.0,2.6,22.1,450.0,683.55,537.61
2018,7,10,7,45,841.5,67.5,2.6,23.1,500.0,733.97,569.78
2018,7,10,8,0,862.0,70.0,2.6,24.1,550.0,783.17,600.14
2018,7,10,8,15,878.0,72.0,2.55,24.8,597.5,826.48,625.99
2018,7,10,8,30,894.0,74.0,2.5,25.5,645.0,867.63,649.8
2018,7,10,8,45,905.5,76.0,2.5,26.15,689.0,902.34,669.34
2018,7,10,9,0,917.0,78.0,2.5,26.8,733.0,934.13,686.72
2018,7,10,9,15,924.0,80.5,2.5,27.35,772.0,959.15,699.78
2018,7,10,9,30,931.0,83.0,2.5,27.9,811.0,980.68,710.56
2018,7,10,9,45,917.0,95.5,2.5,28.4,838.5,989.3,713.22
2018,7,10,10,0,903.0,108.0,2.5,28.9,866.0,993.29,713.16
2018,7,10,10,15,891.5,119.5,2.6,29.2,889.0,994.22,712.82
2018,7,10,10,30,880.0,131.0,2.7,29.5,912.0,990.88,709.89
2018,7,10,10,45,916.5,113.0,2.8,29.8,943.5,1001.19,715.79
2018,7,10,11,0,953.0,95.0,2.9,30.1,975.0,1007.29,718.97
2018,7,10,11,15,955.5,95.5,3.0,30.2,989.5,995.33,711.35
2018,7,10,11,30,958.0,96.0,3.1,30.3,1004.0,979.52,701.47
2018,7,10,11,45,959.0,96.5,3.2,30.4,1011.5,958.59,688.33
2018,7,10,12,0,960.0,97.0,3.3,30.5,1019.0,934.07,672.87
2018,7,10,12,15,959.5,97.0,3.45,30.45,1018.5,904.36,654.67
2018,7,10,12,30,959.0,97.0,3.6,30.4,1018.0,871.44,634.17
2018,7,10,12,45,955.5,98.0,3.7,30.35,1009.5,833.97,610.16
2018,7,10,13,0,952.0,99.0,3.8,30.3,1001.0,793.76,584.06
2018,7,10,13,15,949.0,98.0,3.9,30.1,985.5,749.66,554.16
2018,7,10,13,30,946.0,97.0,4.0,29.9,970.0,703.17,520.97
2018,7,10,13,45,941.5,97.0,4.1,29.7,948.5,654.36,485.12
2018,7,10,14,0,937.0,97.0,4.2,29.5,927.0,603.66,446.74
2018,7,10,14,15,931.5,95.5,4.25,29.2,898.5,549.59,404.74
2018,7,10,14,30,926.0,94.0,4.3,28.9,870.0,494.19,360.33
2018,7,10,14,45,918.0,92.5,4.35,28.6,835.5,436.71,312.94
2018,7,10,15,0,910.0,91.0,4.4,28.3,801.0,378.66,263.82
2018,7,10,15,15,900.0,89.5,4.4,28.3,761.5,319.72,213.02
2018,7,10,15,30,890.0,88.0,4.4,28.3,722.0,260.91,162.9
2018,7,10,15,45,877.5,85.5,4.45,27.5,678.0,201.4,115.66
2018,7,10,16,0,865.0,83.0,4.5,26.7,634.0,142.83,76.23
2018,7,10,16,15,848.5,80.5,4.5,26.2,586.5,85.29,52.96
2018,7,10,16,30,832.0,78.0,4.5,25.7,539.0,70.29,53.77
2018,7,10,16,45,811.5,75.0,4.45,25.15,490.0,60.03,45.42
2018,7,10,17,0,791.0,72.0,4.4,24.6,441.0,58.46,44.37
2018,7,10,17,15,762.0,68.5,4.35,24.0,390.0,56.36,42.83
2018,7,10,17,30,733.0,65.0,4.3,23.4,339.0,54.2,41.21
2018,7,10,17,45,692.0,60.5,4.3,22.75,288.5,51.08,38.7
2018,7,10,18,0,651.0,56.0,4.3,22.1,238.0,47.93,36.05
2018,7,10,18,15,589.5,50.5,4.15,21.4,190.5,40.17,29.29
2018,7,10,18,30,528.0,45.0,4.0,20.7,143.0,36.3,25.71
2018,7,10,18,45,432.0,37.5,3.9,20.0,102.0,30.6,20.34
2018,7,10,19,0,336.0,30.0,3.8,19.3,61.0,24.93,13.66
2018,7,10,19,15,203.5,19.5,3.75,18.85,35.0,16.39,0.0
2018,7,10,19,30,71.0,9.0,3.7,18.4,9.0,7.68,0.0
2018,7,10,19,45,35.5,4.5,3.65,17.9,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.5,1.85,13.85,4.5,0.0,0.0
2018,7,11,5,0,73.0,9.0,1.9,14.1,9.0,22.58,0.0
2018,7,11,5,15,207.5,20.0,1.85,14.65,36.0,83.46,0.0
2018,7,11,5,30,342.0,31.0,1.8,15.2,63.0,160.49,107.63
2018,7,11,5,45,439.0,38.0,1.75,15.75,104.0,226.01,171.77
2018,7,11,6,0,536.0,45.0,1.7,16.3,145.0,301.72,237.91
2018,7,11,6,15,369.0,55.0,1.65,16.85,133.5,261.94,211.25
2018,7,11,6,30,202.0,65.0,1.6,17.4,122.0,196.58,159.93
2018,7,11,6,45,102.0,90.0,1.5,18.0,119.0,153.02,123.8
2018,7,11,7,0,2.0,115.0,1.4,18.6,116.0,101.76,79.52
2018,7,11,7,15,10.0,140.0,1.4,19.25,144.5,130.35,102.84
2018,7,11,7,30,18.0,165.0,1.4,19.9,173.0,159.58,126.07
2018,7,11,7,45,45.0,193.5,1.4,20.55,217.5,220.39,174.43
2018,7,11,8,0,72.0,222.0,1.4,21.2,262.0,271.99,214.26
2018,7,11,8,15,118.5,251.5,1.4,21.8,324.0,358.77,280.33
2018,7,11,8,30,165.0,281.0,1.4,22.4,386.0,432.28,334.29
2018,7,11,8,45,231.0,292.5,1.45,23.05,451.0,505.37,387.32
2018,7,11,9,0,297.0,304.0,1.5,23.7,516.0,599.01,453.04
2018,7,11,9,15,524.5,232.5,1.55,24.25,632.0,758.63,566.52
2018,7,11,9,30,752.0,161.0,1.6,24.8,748.0,906.1,663.22
2018,7,11,9,45,835.5,129.0,1.65,25.35,808.0,959.0,693.63
2018,7,11,10,0,919.0,97.0,1.7,25.9,868.0,997.97,715.81
2018,7,11,10,15,925.5,98.0,1.75,26.3,896.5,1005.93,718.93
2018,7,11,10,30,932.0,99.0,1.8,26.7,925.0,1010.06,720.1
2018,7,11,10,45,936.5,99.5,1.85,27.1,946.5,1007.86,717.46
2018,7,11,11,0,941.0,100.0,1.9,27.5,968.0,1001.76,712.56
2018,7,11,11,15,943.5,101.0,1.95,27.8,983.0,990.37,704.76
2018,7,11,11,30,946.0,102.0,2.0,28.1,998.0,975.16,694.68
2018,7,11,11,45,948.0,101.5,2.05,28.4,1005.0,954.35,681.15
2018,7,11,12,0,950.0,101.0,2.1,28.7,1012.0,929.98,665.41
2018,7,11,12,15,950.5,101.0,2.2,28.8,1012.5,901.34,647.91
2018,7,11,12,30,951.0,101.0,2.3,28.9,1013.0,869.44,628.15
