Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,0,646.0,119.0,2.3,21.7,468.0,683.04,533.85
2018,7,21,8,15,583.0,153.0,2.3,22.2,489.5,689.13,534.63
2018,7,21,8,30,520.0,187.0,2.3,22.7,511.0,679.81,524.24
2018,7,21,8,45,581.0,178.5,2.35,23.2,565.0,747.24,571.0
2018,7,21,9,0,642.0,170.0,2.4,23.7,619.0,807.2,610.34
2018,7,21,9,15,692.5,157.5,2.45,24.1,667.5,852.08,638.47
2018,7,21,9,30,743.0,145.0,2.5,24.5,716.0,889.27,661.2
2018,7,21,9,45,743.5,153.5,2.5,24.9,746.5,905.07,669.16
2018,7,21,10,0,744.0,162.0,2.5,25.3,777.0,917.41,675.05
2018,7,21,10,15,753.0,163.5,2.55,25.65,804.5,927.54,680.15
2018,7,21,10,30,762.0,165.0,2.6,26.0,832.0,934.3,683.13
2018,7,21,10,45,770.0,165.5,2.65,26.3,854.0,935.62,682.83
2018,7,21,11,0,778.0,166.0,2.7,26.6,876.0,933.43,680.38
2018,7,21,11,15,719.0,201.5,2.8,26.8,866.0,906.23,662.3
2018,7,21,11,30,660.0,237.0,2.9,27.0,856.0,868.61,636.75
2018,7,21,11,45,727.0,201.0,2.95,27.15,888.0,876.08,642.41
2018,7,21,12,0,794.0,165.0,3.0,27.3,920.0,872.09,639.48
2018,7,21,12,15,800.5,161.0,3.05,27.35,922.0,847.28,623.08
2018,7,21,12,30,807.0,157.0,3.1,27.4,924.0,819.34,604.68
2018,7,21,12,45,818.5,147.5,3.15,27.45,920.5,778.8,577.63
2018,7,21,13,0,830.0,138.0,3.2,27.5,917.0,745.65,555.22
2018,7,21,13,15,828.0,136.5,3.25,27.4,903.5,706.07,527.08
2018,7,21,13,30,826.0,135.0,3.3,27.3,890.0,664.35,496.78
2018,7,21,13,45,783.5,154.5,3.35,27.2,857.0,615.47,460.07
2018,7,21,14,0,741.0,174.0,3.4,27.1,824.0,564.07,420.94
2018,7,21,14,15,754.5,160.0,3.4,26.9,803.5,517.39,384.72
2018,7,21,14,30,768.0,146.0,3.4,26.7,783.0,467.97,345.11
2018,7,21,14,45,766.5,140.0,3.4,26.55,753.5,416.06,302.3
2018,7,21,15,0,765.0,134.0,3.4,26.4,724.0,363.22,257.62
2018,7,21,15,15,753.0,130.5,3.4,26.4,686.0,308.55,210.94
2018,7,21,15,30,741.0,127.0,3.4,26.4,648.0,254.55,165.16
2018,7,21,15,45,731.5,121.5,3.45,25.8,608.0,200.42,121.77
2018,7,21,16,0,722.0,116.0,3.5,25.2,568.0,147.13,84.78
2018,7,21,16,15,697.5,113.5,3.5,24.8,522.0,89.24,56.78
2018,7,21,16,30,673.0,111.0,3.5,24.4,476.0,75.08,58.14
2018,7,21,16,45,659.0,102.0,3.5,24.0,431.0,70.84,54.86
2018,7,21,17,0,645.0,93.0,3.5,23.6,386.0,66.26,51.24
2018,7,21,17,15,615.5,87.0,3.45,23.05,339.0,63.3,48.99
2018,7,21,17,30,586.0,81.0,3.4,22.5,292.0,60.19,46.55
2018,7,21,17,45,541.5,74.0,3.35,21.95,245.5,56.04,43.13
2018,7,21,18,0,497.0,67.0,3.3,21.4,199.0,51.77,39.46
2018,7,21,18,15,430.0,59.0,3.2,20.9,155.5,46.41,34.68
2018,7,21,18,30,363.0,51.0,3.1,20.4,112.0,40.97,29.61
2018,7,21,18,45,272.5,39.0,3.0,19.9,76.5,30.12,19.59
2018,7,21,19,0,182.0,27.0,2.9,19.4,41.0,20.97,7.79
2018,7,21,19,15,105.0,16.5,2.85,19.1,23.0,14.08,0.0
2018,7,21,19,30,28.0,6.0,2.8,18.8,5.0,0.0,0.0
2018,7,21,19,45,14.0,3.0,2.75,18.55,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.1,16.3,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.1,16.4,4.0,0.0,0.0
2018,7,22,5,15,102.0,16.0,2.15,16.75,22.0,40.08,0.0
2018,7,22,5,30,180.0,27.0,2.2,17.1,40.0,100.84,45.33
2018,7,22,5,45,276.5,38.0,2.25,17.5,75.0,163.99,121.26
2018,7,22,6,0,373.0,49.0,2.3,17.9,110.0,236.61,185.25
2018,7,22,6,15,262.0,59.5,2.35,18.35,109.5,211.78,169.82
2018,7,22,6,30,151.0,70.0,2.4,18.8,109.0,165.01,133.27
2018,7,22,6,45,94.0,100.0,2.4,19.3,126.0,161.89,130.65
2018,7,22,7,0,37.0,130.0,2.4,19.8,143.0,150.6,120.21
2018,7,22,7,15,82.0,157.0,2.4,20.35,192.0,210.58,169.44
2018,7,22,7,30,127.0,184.0,2.4,20.9,241.0,288.03,231.13
2018,7,22,7,45,275.5,177.5,2.45,21.45,320.0,413.07,330.5
2018,7,22,8,0,424.0,171.0,2.5,22.0,399.0,552.92,436.75
2018,7,22,8,15,560.5,147.5,2.5,22.45,478.0,665.04,518.78
2018,7,22,8,30,697.0,124.0,2.5,22.9,557.0,774.6,594.08
2018,7,22,8,45,754.0,111.0,2.55,23.4,611.0,824.5,625.39
2018,7,22,9,0,811.0,98.0,2.6,23.9,665.0,868.49,652.62
2018,7,22,9,15,745.5,136.0,2.65,24.3,680.5,873.29,653.36
2018,7,22,9,30,680.0,174.0,2.7,24.7,696.0,867.99,647.75
2018,7,22,9,45,671.5,189.0,2.7,25.15,724.0,881.43,654.51
2018,7,22,10,0,663.0,204.0,2.7,25.6,752.0,891.25,658.75
2018,7,22,10,15,706.5,189.0,2.8,25.8,791.0,917.43,675.35
2018,7,22,10,30,750.0,174.0,2.9,26.0,830.0,932.55,684.51
2018,7,22,10,45,805.0,147.0,2.95,26.25,867.0,952.03,696.18
2018,7,22,11,0,860.0,120.0,3.0,26.5,904.0,955.14,697.13
2018,7,22,11,15,863.5,120.5,3.1,26.6,918.5,945.05,690.45
2018,7,22,11,30,867.0,121.0,3.2,26.7,933.0,931.38,681.58
2018,7,22,11,45,869.5,120.5,3.25,26.8,940.5,912.37,668.91
2018,7,22,12,0,872.0,120.0,3.3,26.9,948.0,890.01,654.07
2018,7,22,12,15,873.5,119.5,3.4,26.9,949.0,863.55,637.04
2018,7,22,12,30,875.0,119.0,3.5,26.9,950.0,834.01,617.85
2018,7,22,12,45,875.5,117.0,3.55,26.95,943.0,799.45,594.75
2018,7,22,13,0,876.0,115.0,3.6,27.0,936.0,762.15,569.64
2018,7,22,13,15,873.0,114.0,3.65,26.9,921.5,720.57,540.43
2018,7,22,13,30,870.0,113.0,3.7,26.8,907.0,676.79,508.43
2018,7,22,13,45,866.0,111.5,3.7,26.75,886.0,629.95,473.16
2018,7,22,14,0,862.0,110.0,3.7,26.7,865.0,581.35,435.66
2018,7,22,14,15,855.5,108.5,3.75,26.55,837.5,529.9,395.23
2018,7,22,14,30,849.0,107.0,3.8,26.4,810.0,477.35,352.69
2018,7,22,14,45,841.0,105.0,3.8,26.2,777.0,422.95,307.46
2018,7,22,15,0,833.0,103.0,3.8,26.0,744.0,368.08,260.67
2018,7,22,15,15,821.5,101.0,3.8,26.0,705.5,311.96,212.13
2018,7,22,15,30,810.0,99.0,3.8,26.0,667.0,256.24,164.31
2018,7,22,15,45,796.0,96.0,3.75,25.5,624.5,192.65,113.21
2018,7,22,16,0,782.0,93.0,3.7,25.0,582.0,136.9,74.52
2018,7,22,16,15,741.5,97.5,3.7,24.7,531.5,86.88,54.35
2018,7,22,16,30,701.0,102.0,3.7,24.4,481.0,69.78,53.68
2018,7,22,16,45,689.5,93.0,3.7,24.05,436.0,65.36,50.21
2018,7,22,17,0,678.0,84.0,3.7,23.7,391.0,60.58,46.39
2018,7,22,17,15,655.5,77.5,3.65,23.3,344.5,57.09,43.62
2018,7,22,17,30,633.0,71.0,3.6,22.9,298.0,53.39,40.62
2018,7,22,17,45,588.0,65.5,3.55,22.5,250.5,50.04,37.84
2018,7,22,18,0,543.0,60.0,3.5,22.1,203.0,46.63,34.9
2018,7,22,18,15,477.0,52.5,3.45,21.65,158.5,41.42,30.24
2018,7,22,18,30,411.0,45.0,3.4,21.2,114.0,36.13,25.34
2018,7,22,18,45,315.0,36.0,3.3,20.75,78.5,29.35,18.81
2018,7,22,19,0,219.0,27.0,3.2,20.3,43.0,22.51,8.05
2018,7,22,19,15,127.0,16.5,3.2,20.0,24.0,14.08,0.0
2018,7,22,19,30,35.0,6.0,3.2,19.7,5.0,0.0,0.0
2018,7,22,19,45,17.5,3.0,3.15,19.4,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,18.15,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,23,4,45,17.5,2.5,2.5,15.35,2.0,0.0,0.0
2018,7,23,5,0,35.0,5.0,2.5,15.4,4.0,0.0,0.0
2018,7,23,5,15,130.5,15.5,2.5,15.8,22.5,47.07,0.0
2018,7,23,5,30,226.0,26.0,2.5,16.2,41.0,113.64,46.5
2018,7,23,5,45,325.5,35.0,2.55,16.65,77.0,181.3,134.16
2018,7,23,6,0,425.0,44.0,2.6,17.1,113.0,254.33,199.61
2018,7,23,6,15,492.5,50.5,2.6,17.7,157.5,319.4,256.79
2018,7,23,6,30,560.0,57.0,2.6,18.3,202.0,390.67,317.21
2018,7,23,6,45,607.0,62.5,2.6,18.9,250.5,454.28,369.43
2018,7,23,7,0,654.0,68.0,2.6,19.5,299.0,521.0,421.97
2018,7,23,7,15,688.0,72.0,2.6,20.15,349.0,577.18,464.42
2018,7,23,7,30,722.0,76.0,2.6,20.8,399.0,636.77,506.91
2018,7,23,7,45,748.0,79.0,2.6,21.4,448.0,689.42,542.43
2018,7,23,8,0,774.0,82.0,2.6,22.0,497.0,741.47,576.59
2018,7,23,8,15,793.5,84.0,2.6,22.65,543.5,785.88,604.4
2018,7,23,8,30,813.0,86.0,2.6,23.3,590.0,819.97,624.51
2018,7,23,8,45,828.5,88.0,2.6,23.9,634.0,856.66,646.28
2018,7,23,9,0,844.0,90.0,2.6,24.5,678.0,890.88,666.02
2018,7,23,9,15,857.0,91.0,2.65,25.05,718.0,918.9,681.93
2018,7,23,9,30,870.0,92.0,2.7,25.6,758.0,943.88,695.77
2018,7,23,9,45,881.0,91.5,2.75,26.1,792.5,962.04,705.25
2018,7,23,10,0,892.0,91.0,2.8,26.6,827.0,976.77,712.59
2018,7,23,10,15,898.5,92.5,2.8,27.0,855.5,985.65,716.07
2018,7,23,10,30,905.0,94.0,2.8,27.4,884.0,990.75,717.26
2018,7,23,10,45,910.0,94.5,2.85,27.8,906.0,989.5,714.95
2018,7,23,11,0,915.0,95.0,2.9,28.2,928.0,984.42,710.34
2018,7,23,11,15,918.5,95.5,2.95,28.4,943.5,974.06,703.03
2018,7,23,11,30,922.0,96.0,3.0,28.6,959.0,959.92,693.42
2018,7,23,11,45,922.5,97.0,3.05,28.8,966.5,939.78,680.01
2018,7,23,12,0,923.0,98.0,3.1,29.0,974.0,916.12,664.37
2018,7,23,12,15,919.5,101.0,3.15,29.05,973.5,887.44,645.84
2018,7,23,12,30,916.0,104.0,3.2,29.1,973.0,855.68,625.22
2018,7,23,12,45,909.0,107.5,3.3,29.15,964.5,818.67,601.24
2018,7,23,13,0,902.0,111.0,3.4,29.2,956.0,779.17,575.36
2018,7,23,13,15,899.0,110.5,3.45,29.0,941.5,736.92,546.6
2018,7,23,13,30,896.0,110.0,3.5,28.8,927.0,692.36,514.7
2018,7,23,13,45,891.5,109.5,3.6,28.6,906.0,644.74,479.89
2018,7,23,14,0,887.0,109.0,3.7,28.4,885.0,595.32,442.66
2018,7,23,14,15,882.0,106.5,3.75,28.2,857.0,542.49,401.63
2018,7,23,14,30,877.0,104.0,3.8,28.0,829.0,488.36,358.27
2018,7,23,14,45,871.0,101.5,3.85,27.75,796.0,432.77,312.46
2018,7,23,15,0,865.0,99.0,3.9,27.5,763.0,376.43,264.76
2018,7,23,15,15,853.5,97.5,3.9,27.5,724.0,318.75,215.11
2018,7,23,15,30,842.0,96.0,3.9,27.5,685.0,261.42,166.13
2018,7,23,15,45,830.5,91.5,3.85,27.05,641.5,202.59,118.8
2018,7,23,16,0,819.0,87.0,3.8,26.6,598.0,144.65,78.77
2018,7,23,16,15,780.5,91.0,3.75,26.25,546.5,83.79,51.01
2018,7,23,16,30,742.0,95.0,3.7,25.9,495.0,72.24,55.42
2018,7,23,16,45,724.0,88.5,3.65,25.6,447.5,68.79,52.78
2018,7,23,17,0,706.0,82.0,3.6,25.3,400.0,65.11,49.91
2018,7,23,17,15,675.0,76.5,3.55,24.8,350.5,56.66,42.98
2018,7,23,17,30,644.0,71.0,3.5,24.3,301.0,53.55,40.52
2018,7,23,17,45,530.0,72.5,3.4,23.8,242.0,54.9,41.81
2018,7,23,18,0,416.0,74.0,3.3,23.3,183.0,55.21,42.09
2018,7,23,18,15,360.0,62.0,3.25,22.65,141.5,46.79,34.71
2018,7,23,18,30,304.0,50.0,3.2,22.0,100.0,38.15,26.95
2018,7,23,18,45,242.0,37.5,3.1,21.35,69.0,28.91,18.33
2018,7,23,19,0,180.0,25.0,3.0,20.7,38.0,19.45,5.47
2018,7,23,19,15,109.5,15.5,3.0,20.25,21.5,13.23,0.0
2018,7,23,19,30,39.0,6.0,3.0,19.8,5.0,0.0,0.0
2018,7,23,19,45,19.5,3.0,3.05,19.35,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,18.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,24,4,45,13.5,2.5,2.7,15.95,2.0,0.0,0.0
2018,7,24,5,0,27.0,5.0,2.7,16.0,4.0,0.0,0.0
2018,7,24,5,15,113.5,15.5,2.75,16.35,21.5,42.69,0.0
2018,7,24,5,30,200.0,26.0,2.8,16.7,39.0,105.43,37.1
2018,7,24,5,45,288.0,37.0,2.8,17.0,73.5,169.07,124.5
2018,7,24,6,0,376.0,48.0,2.8,17.3,108.0,237.34,186.17
2018,7,24,6,15,332.5,64.5,2.8,17.85,131.5,253.07,203.61
2018,7,24,6,30,289.0,81.0,2.8,18.4,155.0,266.27,216.79
2018,7,24,6,45,234.0,102.0,2.8,18.95,170.5,259.32,211.91
2018,7,24,7,0,179.0,123.0,2.8,19.5,186.0,258.36,210.49
2018,7,24,7,15,251.0,135.0,2.75,20.15,238.5,328.49,267.28
2018,7,24,7,30,323.0,147.0,2.7,20.8,291.0,404.44,326.8
2018,7,24,7,45,507.0,127.5,2.7,21.4,384.0,553.92,442.37
2018,7,24,8,0,691.0,108.0,2.7,22.0,477.0,708.98,554.83
2018,7,24,8,15,745.0,101.0,2.7,22.65,532.5,765.7,591.08
2018,7,24,8,30,799.0,94.0,2.7,23.3,588.0,826.8,630.16
2018,7,24,8,45,816.0,95.0,2.7,23.9,631.5,854.31,645.4
2018,7,24,9,0,833.0,96.0,2.7,24.5,675.0,888.47,665.25
2018,7,24,9,15,843.5,98.5,2.75,25.05,714.5,915.55,680.57
2018,7,24,9,30,854.0,101.0,2.8,25.6,754.0,939.51,693.78
2018,7,24,9,45,860.0,104.5,2.85,26.2,787.5,956.88,702.51
2018,7,24,10,0,866.0,108.0,2.9,26.8,821.0,970.67,708.98
2018,7,24,10,15,874.0,108.5,2.95,27.25,849.5,979.62,712.81
2018,7,24,10,30,882.0,109.0,3.0,27.7,878.0,984.91,714.41
2018,7,24,10,45,890.0,108.5,3.0,28.15,901.0,985.44,712.67
2018,7,24,11,0,898.0,108.0,3.0,28.6,924.0,982.19,708.66
2018,7,24,11,15,902.0,108.0,3.05,28.9,939.5,971.79,701.01
2018,7,24,11,30,906.0,108.0,3.1,29.2,955.0,957.66,691.11
2018,7,24,11,45,909.5,107.0,3.15,29.45,963.0,938.47,678.15
2018,7,24,12,0,913.0,106.0,3.2,29.7,971.0,915.73,662.97
2018,7,24,12,15,911.5,107.0,3.3,29.8,970.5,887.05,644.61
2018,7,24,12,30,910.0,108.0,3.4,29.9,970.0,855.26,624.1
2018,7,24,12,45,905.5,110.5,3.45,30.0,963.0,819.45,600.52
2018,7,24,13,0,901.0,113.0,3.5,30.1,956.0,781.01,575.02
2018,7,24,13,15,899.0,111.5,3.6,30.0,941.5,738.59,546.19
2018,7,24,13,30,897.0,110.0,3.7,29.9,927.0,693.8,514.2
2018,7,24,13,45,893.5,108.5,3.75,29.85,906.0,645.88,478.83
2018,7,24,14,0,890.0,107.0,3.8,29.8,885.0,596.08,441.08
2018,7,24,14,15,884.0,105.5,3.8,29.6,857.0,543.31,400.16
2018,7,24,14,30,878.0,104.0,3.8,29.4,829.0,489.32,357.03
2018,7,24,14,45,871.0,102.5,3.85,29.2,796.0,433.94,311.58
2018,7,24,15,0,864.0,101.0,3.9,29.0,763.0,377.91,264.35
2018,7,24,15,15,852.5,99.0,3.9,29.0,723.5,319.82,214.7
2018,7,24,15,30,841.0,97.0,3.9,29.0,684.0,262.09,165.7
2018,7,24,15,45,827.5,94.5,3.95,28.4,641.0,204.28,119.61
2018,7,24,16,0,814.0,92.0,4.0,27.8,598.0,139.46,74.5
2018,7,24,16,15,776.5,94.0,4.0,27.4,546.0,85.7,52.39
2018,7,24,16,30,739.0,96.0,4.0,27.0,494.0,72.97,55.78
2018,7,24,16,45,727.0,88.5,4.0,26.6,448.0,68.89,52.65
2018,7,24,17,0,715.0,81.0,4.0,26.2,402.0,64.52,49.24
2018,7,24,17,15,693.5,74.5,3.95,25.6,354.5,60.53,46.13
2018,7,24,17,30,672.0,68.0,3.9,25.0,307.0,51.7,38.82
2018,7,24,17,45,628.0,62.5,3.85,24.4,258.0,48.23,35.98
2018,7,24,18,0,584.0,57.0,3.8,23.8,209.0,44.69,32.96
2018,7,24,18,15,518.0,50.5,3.75,23.15,163.5,40.15,28.93
2018,7,24,18,30,452.0,44.0,3.7,22.5,118.0,35.59,24.68
2018,7,24,18,45,352.5,35.0,3.65,21.9,80.5,28.73,18.05
2018,7,24,19,0,253.0,26.0,3.6,21.3,43.0,21.81,5.83
2018,7,24,19,15,147.0,16.0,3.55,20.9,24.0,13.66,0.0
2018,7,24,19,30,41.0,6.0,3.5,20.5,5.0,0.0,0.0
2018,7,24,19,45,20.5,3.0,3.5,20.15,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,19.55,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,4,45,22.0,2.5,2.45,16.65,2.0,0.0,0.0
2018,7,25,5,0,44.0,5.0,2.5,16.8,4.0,0.0,0.0
2018,7,25,5,15,154.5,14.0,2.5,17.25,22.0,52.1,0.0
2018,7,25,5,30,265.0,23.0,2.5,17.7,40.0,122.73,35.52
2018,7,25,5,45,369.0,31.0,2.55,18.2,77.0,194.15,141.58
2018,7,25,6,0,473.0,39.0,2.6,18.7,114.0,270.23,210.3
2018,7,25,6,15,539.5,45.5,2.5,19.3,160.0,337.25,268.98
2018,7,25,6,30,606.0,52.0,2.4,19.9,206.0,410.47,330.49
2018,7,25,6,45,649.0,56.5,2.35,20.5,254.5,470.65,379.57
2018,7,25,7,0,692.0,61.0,2.3,21.1,303.0,535.87,430.28
2018,7,25,7,15,724.0,65.0,2.25,21.95,353.5,594.97,473.69
2018,7,25,7,30,756.0,69.0,2.2,22.8,404.0,654.69,514.3
2018,7,25,7,45,778.0,72.5,2.2,23.65,453.0,706.28,547.7
2018,7,25,8,0,800.0,76.0,2.2,24.5,502.0,756.91,579.46
2018,7,25,8,15,817.5,78.5,2.2,25.4,549.0,793.21,600.34
2018,7,25,8,30,835.0,81.0,2.2,26.3,596.0,835.19,624.74
2018,7,25,8,45,847.5,83.5,2.2,27.25,639.5,870.49,643.96
2018,7,25,9,0,860.0,86.0,2.2,28.2,683.0,903.09,661.09
2018,7,25,9,15,869.0,89.0,2.2,28.85,722.5,930.02,675.08
2018,7,25,9,30,878.0,92.0,2.2,29.5,762.0,953.67,686.89
2018,7,25,9,45,881.5,96.5,2.2,30.2,795.0,970.16,693.97
2018,7,25,10,0,885.0,101.0,2.2,30.9,828.0,982.91,698.77
2018,7,25,10,15,891.0,102.0,2.3,31.25,856.0,990.61,702.53
2018,7,25,10,30,897.0,103.0,2.4,31.6,884.0,994.55,704.06
2018,7,25,10,45,900.5,105.0,2.5,32.0,906.0,993.26,702.29
2018,7,25,11,0,904.0,107.0,2.6,32.4,928.0,988.12,698.24
2018,7,25,11,15,906.5,108.5,2.75,32.5,943.0,977.68,692.24
2018,7,25,11,30,909.0,110.0,2.9,32.6,958.0,963.49,683.89
2018,7,25,11,45,910.0,110.5,3.05,32.7,965.5,943.3,671.7
2018,7,25,12,0,911.0,111.0,3.2,32.8,973.0,919.61,657.22
2018,7,25,12,15,912.5,110.0,3.3,32.7,973.5,891.64,640.1
2018,7,25,12,30,914.0,109.0,3.4,32.6,974.0,860.44,620.75
2018,7,25,12,45,914.5,107.5,3.55,32.45,967.5,824.91,598.73
2018,7,25,13,0,915.0,106.0,3.7,32.3,961.0,786.48,574.48
2018,7,25,13,15,912.0,106.0,3.8,32.1,946.5,744.05,546.27
2018,7,25,13,30,909.0,106.0,3.9,31.9,932.0,699.25,514.63
2018,7,25,13,45,888.0,114.0,3.95,31.7,905.0,647.6,476.96
2018,7,25,14,0,867.0,122.0,4.0,31.5,878.0,595.44,437.94
2018,7,25,14,15,831.0,136.0,4.05,31.2,841.5,540.02,395.64
2018,7,25,14,30,795.0,150.0,4.1,30.9,805.0,485.57,353.0
2018,7,25,14,45,790.0,144.5,4.15,30.55,772.5,430.77,308.91
2018,7,25,15,0,785.0,139.0,4.2,30.2,740.0,375.4,263.12
2018,7,25,15,15,777.0,133.0,4.2,30.2,701.5,318.45,215.04
2018,7,25,15,30,769.0,127.0,4.2,30.2,663.0,261.73,167.42
2018,7,25,15,45,766.0,118.5,4.25,29.3,623.0,204.43,121.91
2018,7,25,16,0,763.0,110.0,4.3,28.4,583.0,147.22,82.32
2018,7,25,16,15,771.5,98.0,4.25,27.8,543.5,88.25,54.47
2018,7,25,16,30,780.0,86.0,4.2,27.2,504.0,66.61,50.43
2018,7,25,16,45,740.0,85.5,4.2,26.55,451.0,66.94,51.03
2018,7,25,17,0,700.0,85.0,4.2,25.9,398.0,61.71,46.93
2018,7,25,17,15,683.0,78.0,4.15,25.2,352.0,57.91,43.99
2018,7,25,17,30,666.0,71.0,4.1,24.5,306.0,53.87,40.76
2018,7,25,17,45,620.0,65.0,4.0,23.8,256.5,50.09,37.67
2018,7,25,18,0,574.0,59.0,3.9,23.1,207.0,46.23,34.38
2018,7,25,18,15,503.5,52.0,3.8,22.55,161.0,41.34,30.01
2018,7,25,18,30,433.0,45.0,3.7,22.0,115.0,36.42,25.41
2018,7,25,18,45,327.0,35.5,3.6,21.45,78.0,29.16,18.36
2018,7,25,19,0,221.0,26.0,3.5,20.9,41.0,21.83,4.68
2018,7,25,19,15,125.5,15.5,3.4,20.6,22.5,13.23,0.0
2018,7,25,19,30,30.0,5.0,3.3,20.3,4.0,0.0,0.0
2018,7,25,19,45,15.0,2.5,3.25,20.0,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.15,19.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.1,18.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,17.25,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,26,5,15,75.5,11.5,2.3,16.75,16.0,29.46,0.0
2018,7,26,5,30,151.0,23.0,2.3,17.2,32.0,85.54,16.78
2018,7,26,5,45,251.5,36.0,2.25,17.6,68.0,153.8,111.69
2018,7,26,6,0,352.0,49.0,2.2,18.0,104.0,228.25,178.01
2018,7,26,6,15,302.0,66.0,2.15,18.55,125.0,240.81,192.66
2018,7,26,6,30,252.0,83.0,2.1,19.1,146.0,237.21,192.17
2018,7,26,6,45,187.5,108.0,2.05,19.7,161.0,239.83,194.56
2018,7,26,7,0,123.0,133.0,2.0,20.3,176.0,222.53,179.64
2018,7,26,7,15,112.5,156.5,1.9,21.0,200.5,245.41,197.08
2018,7,26,7,30,102.0,180.0,1.8,21.7,225.0,266.82,212.59
2018,7,26,7,45,131.0,203.0,1.75,22.4,268.0,316.86,250.91
2018,7,26,8,0,160.0,226.0,1.7,23.1,311.0,368.54,289.33
2018,7,26,8,15,258.0,230.5,1.7,23.75,382.5,476.44,370.31
2018,7,26,8,30,356.0,235.0,1.7,24.4,454.0,573.33,440.14
2018,7,26,8,45,509.0,205.0,1.7,25.05,543.5,706.5,533.99
2018,7,26,9,0,662.0,175.0,1.7,25.7,633.0,835.62,619.69
2018,7,26,9,15,710.0,165.5,1.75,26.25,683.0,882.34,646.95
2018,7,26,9,30,758.0,156.0,1.8,26.8,733.0,920.06,668.8
2018,7,26,9,45,757.5,163.5,1.85,27.35,762.5,933.99,675.24
2018,7,26,10,0,757.0,171.0,1.9,27.9,792.0,944.38,679.74
2018,7,26,10,15,751.0,181.5,2.0,28.25,816.0,957.46,687.15
2018,7,26,10,30,745.0,192.0,2.1,28.6,840.0,958.83,687.15
2018,7,26,10,45,779.5,178.0,2.25,28.9,871.0,962.62,689.54
2018,7,26,11,0,814.0,164.0,2.4,29.2,902.0,971.71,695.32
2018,7,26,11,15,833.0,156.0,2.5,29.3,922.0,967.65,692.8
2018,7,26,11,30,852.0,148.0,2.6,29.4,942.0,946.44,679.48
2018,7,26,11,45,857.0,146.5,2.75,29.5,951.0,928.62,668.86
2018,7,26,12,0,862.0,145.0,2.9,29.6,960.0,907.39,655.9
2018,7,26,12,15,859.5,147.0,3.0,29.55,959.5,879.35,638.45
2018,7,26,12,30,857.0,149.0,3.1,29.5,959.0,848.43,618.99
2018,7,26,12,45,831.5,162.5,3.15,29.45,943.5,815.77,597.94
2018,7,26,13,0,806.0,176.0,3.2,29.4,928.0,771.65,567.51
2018,7,26,13,15,723.5,217.5,3.3,29.25,884.5,712.86,525.66
2018,7,26,13,30,641.0,259.0,3.4,29.1,841.0,653.06,482.59
2018,7,26,13,45,609.5,267.0,3.45,28.9,809.5,602.67,446.19
2018,7,26,14,0,578.0,275.0,3.5,28.7,778.0,553.65,409.98
2018,7,26,14,15,505.0,298.0,3.55,28.45,727.0,497.46,367.88
2018,7,26,14,30,432.0,321.0,3.6,28.2,676.0,445.78,328.81
2018,7,26,14,45,416.5,313.0,3.6,27.95,643.5,401.88,294.76
2018,7,26,15,0,401.0,305.0,3.6,27.7,611.0,359.34,261.17
2018,7,26,15,15,510.0,245.5,3.6,27.7,613.5,318.82,224.97
2018,7,26,15,30,619.0,186.0,3.6,27.7,616.0,264.9,176.92
2018,7,26,15,45,671.0,155.5,3.65,27.05,594.0,208.92,130.35
2018,7,26,16,0,723.0,125.0,3.7,26.4,572.0,147.1,84.36
2018,7,26,16,15,710.5,117.5,3.7,26.0,527.5,92.32,59.02
2018,7,26,16,30,698.0,110.0,3.7,25.6,483.0,75.2,57.99
2018,7,26,16,45,685.5,101.0,3.7,25.15,437.0,70.89,54.68
2018,7,26,17,0,673.0,92.0,3.7,24.7,391.0,66.25,51.03
2018,7,26,17,15,653.0,84.0,3.65,24.15,344.5,61.89,47.59
2018,7,26,17,30,633.0,76.0,3.6,23.6,298.0,57.26,43.84
2018,7,26,17,45,594.5,68.5,3.6,23.0,250.5,52.59,39.96
2018,7,26,18,0,556.0,61.0,3.6,22.4,203.0,47.73,35.78
2018,7,26,18,15,489.0,53.5,3.55,21.8,158.0,42.54,31.14
2018,7,26,18,30,422.0,46.0,3.5,21.2,113.0,37.3,26.23
2018,7,26,18,45,320.0,36.0,3.4,20.6,76.5,29.66,18.75
2018,7,26,19,0,218.0,26.0,3.3,20.0,40.0,21.92,3.3
2018,7,26,19,15,124.0,15.5,3.35,19.7,22.0,13.23,0.0
2018,7,26,19,30,30.0,5.0,3.4,19.4,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,19.05,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,17.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,5,15,52.5,10.5,3.3,15.45,13.5,22.65,0.0
2018,7,27,5,30,105.0,21.0,3.3,15.8,27.0,68.05,5.86
2018,7,27,5,45,186.0,37.0,3.35,16.15,60.5,130.93,94.93
2018,7,27,6,0,267.0,53.0,3.4,16.5,94.0,194.65,152.82
2018,7,27,6,15,249.5,69.5,3.35,17.0,119.0,219.67,177.17
2018,7,27,6,30,232.0,86.0,3.3,17.5,144.0,230.54,188.4
2018,7,27,6,45,211.5,108.5,3.3,18.0,170.5,255.21,209.38
2018,7,27,7,0,191.0,131.0,3.3,18.5,197.0,276.99,226.83
2018,7,27,7,15,172.0,154.5,3.2,19.1,221.0,284.63,232.07
2018,7,27,7,30,153.0,178.0,3.1,19.7,245.0,302.42,244.8
2018,7,27,7,45,159.0,201.5,3.05,20.3,278.5,337.33,271.15
2018,7,27,8,0,165.0,225.0,3.0,20.9,312.0,372.0,296.62
2018,7,27,8,15,282.5,225.5,3.0,21.45,391.5,492.2,389.58
2018,7,27,8,30,400.0,226.0,3.0,22.0,471.0,621.13,484.94
2018,7,27,8,45,534.0,202.5,2.95,22.5,555.5,727.24,561.35
2018,7,27,9,0,668.0,179.0,2.9,23.0,640.0,846.41,642.96
2018,7,27,9,15,697.0,177.0,2.95,23.45,683.0,883.54,665.15
2018,7,27,9,30,726.0,175.0,3.0,23.9,726.0,918.39,686.23
2018,7,27,9,45,742.0,175.0,3.0,24.4,761.0,940.17,697.91
2018,7,27,10,0,758.0,175.0,3.0,24.9,796.0,958.85,707.61
2018,7,27,10,15,780.0,171.5,3.05,25.3,830.0,968.52,712.08
2018,7,27,10,30,802.0,168.0,3.1,25.7,864.0,983.08,719.93
2018,7,27,10,45,822.0,161.5,3.15,26.1,890.5,988.97,722.14
2018,7,27,11,0,842.0,155.0,3.2,26.5,917.0,990.98,721.99
2018,7,27,11,15,847.5,154.5,3.25,26.75,932.5,981.14,714.7
2018,7,27,11,30,853.0,154.0,3.3,27.0,948.0,953.84,696.16
2018,7,27,11,45,842.5,162.0,3.35,27.25,951.5,943.81,689.16
2018,7,27,12,0,832.0,170.0,3.4,27.5,955.0,916.84,670.9
2018,7,27,12,15,853.0,158.0,3.45,27.6,963.0,883.99,649.24
2018,7,27,12,30,874.0,146.0,3.5,27.7,971.0,861.01,634.15
2018,7,27,12,45,861.5,151.0,3.6,27.85,959.0,821.27,607.73
2018,7,27,13,0,849.0,156.0,3.7,28.0,947.0,787.76,584.72
2018,7,27,13,15,846.5,154.5,3.75,27.95,932.5,745.0,554.45
2018,7,27,13,30,844.0,153.0,3.8,27.9,918.0,700.05,521.99
2018,7,27,13,45,826.0,158.0,3.85,27.9,892.0,648.86,484.01
2018,7,27,14,0,808.0,163.0,3.9,27.9,866.0,597.19,444.78
2018,7,27,14,15,790.0,165.5,3.9,27.75,834.0,543.43,403.19
2018,7,27,14,30,772.0,168.0,3.9,27.6,802.0,489.91,360.67
2018,7,27,14,45,772.0,160.0,3.9,27.5,771.0,436.2,316.65
2018,7,27,15,0,772.0,152.0,3.9,27.4,740.0,381.41,270.6
2018,7,27,15,15,765.0,145.0,3.9,27.4,702.0,324.5,222.23
2018,7,27,15,30,758.0,138.0,3.9,27.4,664.0,267.73,174.23
2018,7,27,15,45,747.0,131.0,3.85,26.95,621.0,204.29,123.7
2018,7,27,16,0,736.0,124.0,3.8,26.5,578.0,147.69,84.35
2018,7,27,16,15,719.5,118.0,3.75,26.15,532.0,92.87,59.42
2018,7,27,16,30,703.0,112.0,3.7,25.8,486.0,76.68,59.19
2018,7,27,16,45,695.0,103.0,3.7,25.4,442.0,72.46,55.96
2018,7,27,17,0,687.0,94.0,3.7,25.0,398.0,67.9,52.37
2018,7,27,17,15,652.5,88.5,3.75,24.3,348.5,65.21,50.4
2018,7,27,17,30,618.0,83.0,3.8,23.6,299.0,62.43,48.28
2018,7,27,17,45,555.5,77.5,3.8,22.9,248.0,59.33,45.78
2018,7,27,18,0,493.0,72.0,3.8,22.2,197.0,56.27,43.17
2018,7,27,18,15,413.0,62.5,3.85,21.4,151.0,49.76,37.38
2018,7,27,18,30,333.0,53.0,3.9,20.6,105.0,40.57,29.05
2018,7,27,18,45,224.0,38.0,3.9,19.8,67.5,29.27,18.38
2018,7,27,19,0,115.0,23.0,3.9,19.0,30.0,17.83,0.17
2018,7,27,19,15,59.0,12.0,3.85,18.55,15.5,10.24,0.0
2018,7,27,19,30,3.0,1.0,3.8,18.1,1.0,0.0,0.0
2018,7,27,19,45,1.5,0.5,3.8,17.65,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,28,5,15,19.5,7.0,1.95,14.65,8.0,11.07,0.0
2018,7,28,5,30,39.0,14.0,2.0,15.1,16.0,31.29,0.0
2018,7,28,5,45,79.0,32.5,2.0,15.55,42.5,75.73,52.95
2018,7,28,6,0,119.0,51.0,2.0,16.0,69.0,118.56,91.82
2018,7,28,6,15,144.5,72.5,1.95,16.45,102.5,161.95,129.83
2018,7,28,6,30,170.0,94.0,1.9,16.9,136.0,207.33,168.78
2018,7,28,6,45,178.0,115.0,1.85,17.4,168.0,232.28,190.0
2018,7,28,7,0,186.0,136.0,1.8,17.9,200.0,267.73,218.79
2018,7,28,7,15,144.5,156.0,1.75,18.45,210.5,267.89,217.47
2018,7,28,7,30,103.0,176.0,1.7,19.0,221.0,263.8,212.35
2018,7,28,7,45,111.0,200.0,1.65,19.6,254.0,298.86,239.0
2018,7,28,8,0,119.0,224.0,1.6,20.2,287.0,333.96,264.87
2018,7,28,8,15,153.5,246.5,1.55,20.75,335.5,389.78,306.67
2018,7,28,8,30,188.0,269.0,1.5,21.3,384.0,447.05,348.32
2018,7,28,8,45,262.0,279.0,1.5,21.85,452.5,545.94,420.14
2018,7,28,9,0,336.0,289.0,1.5,22.4,521.0,629.35,478.41
2018,7,28,9,15,429.0,284.0,1.55,22.85,598.0,734.72,550.93
2018,7,28,9,30,522.0,279.0,1.6,23.3,675.0,824.15,610.47
2018,7,28,9,45,536.5,283.5,1.65,23.8,706.5,846.7,622.93
2018,7,28,10,0,551.0,288.0,1.7,24.3,738.0,866.84,634.44
2018,7,28,10,15,566.0,292.5,1.8,24.75,769.0,884.86,645.21
2018,7,28,10,30,581.0,297.0,1.9,25.2,800.0,900.08,654.16
2018,7,28,10,45,581.5,303.5,2.0,25.65,818.0,900.08,652.98
2018,7,28,11,0,582.0,310.0,2.1,26.1,836.0,897.09,650.05
2018,7,28,11,15,593.0,310.0,2.2,26.5,853.5,894.86,648.11
2018,7,28,11,30,604.0,310.0,2.3,26.9,871.0,889.68,644.23
2018,7,28,11,45,598.0,314.5,2.4,27.3,874.0,868.96,629.87
2018,7,28,12,0,592.0,319.0,2.5,27.7,877.0,846.92,614.65
2018,7,28,12,15,621.0,302.5,2.55,27.95,888.0,832.75,605.5
2018,7,28,12,30,650.0,286.0,2.6,28.2,899.0,815.77,594.22
2018,7,28,12,45,660.0,274.5,2.7,28.4,892.5,783.8,572.84
2018,7,28,13,0,670.0,263.0,2.8,28.6,886.0,749.12,549.3
2018,7,28,13,15,653.0,265.5,2.9,28.6,865.0,704.0,518.05
2018,7,28,13,30,636.0,268.0,3.0,28.6,844.0,658.4,485.84
2018,7,28,13,45,586.5,283.0,3.1,28.55,804.0,602.19,445.21
2018,7,28,14,0,537.0,298.0,3.2,28.5,764.0,550.44,407.05
2018,7,28,14,15,589.0,266.0,3.25,28.35,761.5,516.72,381.53
2018,7,28,14,30,641.0,234.0,3.3,28.2,759.0,478.08,350.9
2018,7,28,14,45,649.5,220.0,3.35,28.0,732.5,428.9,311.44
2018,7,28,15,0,658.0,206.0,3.4,27.8,706.0,378.07,269.55
2018,7,28,15,15,664.0,192.5,3.4,27.8,674.5,325.38,225.16
2018,7,28,15,30,670.0,179.0,3.4,27.8,643.0,271.59,179.94
2018,7,28,15,45,677.0,165.5,3.4,27.25,608.0,217.02,136.19
2018,7,28,16,0,684.0,152.0,3.4,26.7,573.0,161.53,97.05
2018,7,28,16,15,662.0,145.0,3.4,26.25,525.5,108.71,72.87
2018,7,28,16,30,640.0,138.0,3.4,25.8,478.0,93.41,73.18
2018,7,28,16,45,607.0,131.5,3.4,25.35,428.0,91.28,71.8
2018,7,28,17,0,574.0,125.0,3.4,24.9,378.0,89.03,70.28
2018,7,28,17,15,532.5,116.5,3.4,24.25,328.0,82.99,65.55
2018,7,28,17,30,491.0,108.0,3.4,23.6,278.0,77.94,61.55
2018,7,28,17,45,436.5,97.0,3.35,22.9,230.0,70.87,55.7
2018,7,28,18,0,382.0,86.0,3.3,22.2,182.0,63.6,49.46
2018,7,28,18,15,316.5,70.5,3.25,21.5,138.0,52.8,39.95
2018,7,28,18,30,251.0,55.0,3.2,20.8,94.0,41.7,29.94
2018,7,28,18,45,169.5,38.0,3.15,20.1,60.0,29.12,18.1
2018,7,28,19,0,88.0,21.0,3.1,19.4,26.0,16.6,0.0
2018,7,28,19,15,44.0,10.5,3.15,19.0,13.0,8.96,0.0
2018,7,28,19,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,29,5,15,25.5,8.0,2.3,15.5,9.5,13.5,0.0
2018,7,29,5,30,51.0,16.0,2.3,15.7,19.0,37.98,0.0
2018,7,29,5,45,73.5,33.5,2.3,15.9,42.0,75.73,52.49
2018,7,29,6,0,96.0,51.0,2.3,16.1,65.0,100.89,77.37
2018,7,29,6,15,124.5,70.0,2.3,16.45,96.0,140.13,111.93
2018,7,29,6,30,153.0,89.0,2.3,16.8,127.0,192.29,156.63
2018,7,29,6,45,173.5,109.5,2.3,17.15,161.5,234.8,192.5
2018,7,29,7,0,194.0,130.0,2.3,17.5,196.0,278.78,228.61
2018,7,29,7,15,185.5,152.5,2.3,18.0,224.0,292.63,239.11
2018,7,29,7,30,177.0,175.0,2.3,18.5,252.0,317.61,257.89
2018,7,29,7,45,161.5,199.5,2.25,19.0,276.5,338.03,272.24
2018,7,29,8,0,146.0,224.0,2.2,19.5,301.0,356.48,284.65
2018,7,29,8,15,191.5,243.0,2.2,20.1,354.0,418.63,331.9
2018,7,29,8,30,237.0,262.0,2.2,20.7,407.0,501.02,392.55
2018,7,29,8,45,300.5,270.0,2.2,21.35,467.5,571.61,443.45
2018,7,29,9,0,364.0,278.0,2.2,22.0,528.0,644.13,494.35
2018,7,29,9,15,458.5,264.0,2.2,22.4,598.0,743.09,563.44
2018,7,29,9,30,553.0,250.0,2.2,22.8,668.0,824.91,618.82
2018,7,29,9,45,604.5,239.5,2.25,23.2,716.0,874.55,650.86
2018,7,29,10,0,656.0,229.0,2.3,23.6,764.0,917.12,678.14
2018,7,29,10,15,661.0,235.0,2.35,23.7,790.5,927.31,683.61
2018,7,29,10,30,666.0,241.0,2.4,23.8,817.0,934.21,687.29
2018,7,29,10,45,654.5,252.5,2.45,23.9,830.5,926.87,681.33
2018,7,29,11,0,643.0,264.0,2.5,24.0,844.0,916.22,673.41
2018,7,29,11,15,682.5,247.0,2.6,23.9,872.0,924.57,680.48
2018,7,29,11,30,722.0,230.0,2.7,23.8,900.0,928.52,684.21
2018,7,29,11,45,611.0,289.0,2.75,23.75,859.0,859.85,635.73
2018,7,29,12,0,500.0,348.0,2.8,23.7,818.0,792.22,587.55
2018,7,29,12,15,546.0,323.5,2.85,23.6,837.0,788.41,586.75
2018,7,29,12,30,592.0,299.0,2.9,23.5,856.0,779.46,581.79
2018,7,29,12,45,618.5,287.0,3.0,23.4,865.0,762.16,570.6
2018,7,29,13,0,645.0,275.0,3.1,23.3,874.0,741.01,556.45
2018,7,29,13,15,575.0,304.5,3.15,23.2,832.0,682.07,513.49
2018,7,29,13,30,505.0,334.0,3.2,23.1,790.0,625.74,472.06
2018,7,29,13,45,519.5,316.5,3.25,23.0,776.0,589.0,445.36
2018,7,29,14,0,534.0,299.0,3.3,22.9,762.0,550.06,416.16
2018,7,29,14,15,501.0,303.0,3.35,22.75,726.0,500.63,378.27
2018,7,29,14,30,468.0,307.0,3.4,22.6,690.0,453.52,341.51
2018,7,29,14,45,427.0,304.5,3.4,22.45,642.5,401.25,300.48
2018,7,29,15,0,386.0,302.0,3.4,22.3,595.0,356.74,265.05
2018,7,29,15,15,283.0,308.5,3.4,22.3,517.0,302.15,223.83
2018,7,29,15,30,180.0,315.0,3.4,22.3,439.0,265.34,197.86
2018,7,29,15,45,182.5,291.5,3.55,22.0,410.0,233.27,172.99
2018,7,29,16,0,185.0,268.0,3.7,21.7,381.0,201.36,149.57
2018,7,29,16,15,177.0,245.5,3.7,21.4,346.5,169.81,129.89
2018,7,29,16,30,169.0,223.0,3.7,21.1,312.0,152.37,124.36
2018,7,29,16,45,208.0,187.5,3.75,20.85,286.0,132.71,108.32
2018,7,29,17,0,247.0,152.0,3.8,20.6,260.0,106.17,86.19
2018,7,29,17,15,369.5,125.5,3.8,20.2,264.0,87.13,70.22
2018,7,29,17,30,492.0,99.0,3.8,19.8,268.0,71.9,57.28
2018,7,29,17,45,438.5,89.0,3.8,19.4,221.5,65.38,51.73
2018,7,29,18,0,385.0,79.0,3.8,19.0,175.0,58.69,45.85
2018,7,29,18,15,320.5,66.0,3.65,18.6,133.5,49.59,37.64
2018,7,29,18,30,256.0,53.0,3.5,18.2,92.0,40.26,29.01
2018,7,29,18,45,171.5,36.5,3.4,17.85,58.5,28.01,17.23
2018,7,29,19,0,87.0,20.0,3.3,17.5,25.0,15.84,0.0
2018,7,29,19,15,43.5,10.0,3.25,17.3,12.5,8.54,0.0
2018,7,29,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,30,5,15,16.0,6.5,2.6,14.65,7.5,9.75,0.0
2018,7,30,5,30,32.0,13.0,2.6,14.9,15.0,27.69,0.0
2018,7,30,5,45,63.0,31.0,2.65,15.15,39.0,61.25,41.14
2018,7,30,6,0,94.0,49.0,2.7,15.4,63.0,97.74,74.95
2018,7,30,6,15,93.5,69.5,2.65,15.85,88.0,124.73,99.32
2018,7,30,6,30,93.0,90.0,2.6,16.3,113.0,150.96,122.33
2018,7,30,6,45,94.0,111.0,2.55,16.75,138.5,178.19,145.42
2018,7,30,7,0,95.0,132.0,2.5,17.2,164.0,205.09,167.52
2018,7,30,7,15,124.0,154.5,2.4,17.85,203.5,252.9,206.34
2018,7,30,7,30,153.0,177.0,2.3,18.5,243.0,302.81,245.77
2018,7,30,7,45,203.0,195.5,2.25,19.1,294.5,366.23,295.37
2018,7,30,8,0,253.0,214.0,2.2,19.7,346.0,449.51,358.42
2018,7,30,8,15,322.0,229.0,2.15,20.35,414.0,531.76,419.13
2018,7,30,8,30,391.0,244.0,2.1,21.0,482.0,617.19,480.04
2018,7,30,8,45,425.5,255.5,2.1,21.65,532.0,687.71,527.58
2018,7,30,9,0,460.0,267.0,2.1,22.3,582.0,740.82,562.13
2018,7,30,9,15,481.0,275.5,2.15,22.8,622.5,777.23,585.13
2018,7,30,9,30,502.0,284.0,2.2,23.3,663.0,811.98,606.83
2018,7,30,9,45,514.0,290.0,2.25,23.85,693.5,833.42,619.13
2018,7,30,10,0,526.0,296.0,2.3,24.4,724.0,852.47,629.88
2018,7,30,10,15,534.0,303.0,2.4,24.7,751.0,866.01,637.88
2018,7,30,10,30,542.0,310.0,2.5,25.0,778.0,876.78,644.11
2018,7,30,10,45,559.0,310.5,2.55,25.35,804.0,887.08,649.88
2018,7,30,11,0,576.0,311.0,2.6,25.7,830.0,894.34,653.68
2018,7,30,11,15,583.0,312.5,2.65,25.9,845.5,889.79,649.96
2018,7,30,11,30,590.0,314.0,2.7,26.1,861.0,882.18,644.36
2018,7,30,11,45,589.0,316.5,2.75,26.3,866.0,865.08,632.38
2018,7,30,12,0,588.0,319.0,2.8,26.5,871.0,845.28,618.64
2018,7,30,12,15,605.5,308.0,2.85,26.65,877.0,825.96,605.84
2018,7,30,12,30,623.0,297.0,2.9,26.8,883.0,804.48,591.4
2018,7,30,12,45,653.5,274.0,2.95,27.0,884.0,780.06,575.04
2018,7,30,13,0,684.0,251.0,3.0,27.2,885.0,751.43,555.46
2018,7,30,13,15,684.0,246.5,3.0,27.2,872.0,712.18,527.71
2018,7,30,13,30,684.0,242.0,3.0,27.2,859.0,671.08,498.18
2018,7,30,13,45,682.0,236.0,3.05,27.15,838.5,625.85,465.34
2018,7,30,14,0,680.0,230.0,3.1,27.1,818.0,579.31,430.68
2018,7,30,14,15,675.0,224.5,3.1,26.95,792.0,530.48,393.4
2018,7,30,14,30,670.0,219.0,3.1,26.8,766.0,480.99,354.55
2018,7,30,14,45,666.0,211.0,3.1,26.65,735.0,429.58,313.16
2018,7,30,15,0,662.0,203.0,3.1,26.5,704.0,377.83,270.44
2018,7,30,15,15,647.0,197.0,3.1,26.5,665.0,324.25,225.81
2018,7,30,15,30,632.0,191.0,3.1,26.5,626.0,272.01,182.51
2018,7,30,15,45,607.0,186.5,3.1,25.95,582.0,220.81,142.72
2018,7,30,16,0,582.0,182.0,3.1,25.4,538.0,172.29,109.85
2018,7,30,16,15,548.5,177.5,3.15,24.9,491.0,126.17,88.92
2018,7,30,16,30,515.0,173.0,3.2,24.4,444.0,114.09,90.93
2018,7,30,16,45,469.0,165.5,3.2,23.95,393.5,110.82,88.67
2018,7,30,17,0,423.0,158.0,3.2,23.5,343.0,107.42,86.25
2018,7,30,17,15,381.0,143.5,3.2,22.75,294.0,99.28,79.84
2018,7,30,17,30,339.0,129.0,3.2,22.0,245.0,93.35,75.18
2018,7,30,17,45,284.5,111.5,3.2,21.25,197.5,81.55,65.28
2018,7,30,18,0,230.0,94.0,3.2,20.5,150.0,69.46,54.85
2018,7,30,18,15,183.5,72.0,3.2,19.85,110.0,54.14,41.34
2018,7,30,18,30,137.0,50.0,3.2,19.2,70.0,38.39,27.24
2018,7,30,18,45,89.5,31.5,3.15,18.55,42.5,24.65,14.28
2018,7,30,19,0,42.0,13.0,3.1,17.9,15.0,10.52,0.0
2018,7,30,19,15,21.0,6.5,3.1,17.6,7.5,5.55,0.0
2018,7,30,19,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
