Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,31,5,15,18.0,6.0,2.1,14.2,7.0,9.86,0.0
2018,7,31,5,30,36.0,12.0,2.1,14.6,14.0,27.6,0.0
2018,7,31,5,45,74.0,29.5,2.15,14.95,38.5,70.93,47.97
2018,7,31,6,0,112.0,47.0,2.2,15.3,63.0,111.52,86.05
2018,7,31,6,15,140.0,68.0,2.15,15.8,96.0,155.4,124.67
2018,7,31,6,30,168.0,89.0,2.1,16.3,129.0,201.54,164.48
2018,7,31,6,45,181.5,108.5,2.05,16.75,161.5,239.43,196.5
2018,7,31,7,0,195.0,128.0,2.0,17.2,194.0,278.13,228.14
2018,7,31,7,15,185.5,150.5,1.95,17.75,221.5,291.34,238.03
2018,7,31,7,30,176.0,173.0,1.9,18.3,249.0,315.63,256.1
2018,7,31,7,45,156.0,197.5,1.85,18.85,271.0,332.53,267.48
2018,7,31,8,0,136.0,222.0,1.8,19.4,293.0,347.13,276.7
2018,7,31,8,15,159.0,244.5,1.85,20.0,335.0,393.9,311.66
2018,7,31,8,30,182.0,267.0,1.9,20.6,377.0,441.38,346.24
2018,7,31,8,45,262.5,276.0,1.9,21.2,448.5,545.27,422.8
2018,7,31,9,0,343.0,285.0,1.9,21.8,520.0,633.92,485.6
2018,7,31,9,15,441.5,273.5,1.9,22.4,594.5,738.59,557.94
2018,7,31,9,30,540.0,262.0,1.9,23.0,669.0,826.98,616.87
2018,7,31,9,45,586.0,249.5,1.95,23.6,710.0,862.83,639.02
2018,7,31,10,0,632.0,237.0,2.0,24.2,751.0,903.62,664.48
2018,7,31,10,15,637.0,244.0,2.05,24.65,777.5,914.68,669.6
2018,7,31,10,30,642.0,251.0,2.1,25.1,804.0,922.5,672.94
2018,7,31,10,45,644.0,255.5,2.15,25.5,822.5,921.67,670.92
2018,7,31,11,0,646.0,260.0,2.2,25.9,841.0,917.57,666.93
2018,7,31,11,15,642.5,265.5,2.3,26.15,851.5,905.87,658.82
2018,7,31,11,30,639.0,271.0,2.4,26.4,862.0,891.08,648.74
2018,7,31,11,45,647.0,268.5,2.45,26.7,871.0,876.69,638.72
2018,7,31,12,0,655.0,266.0,2.5,27.0,880.0,859.13,626.57
2018,7,31,12,15,654.5,265.5,2.55,27.05,879.5,832.87,609.05
2018,7,31,12,30,654.0,265.0,2.6,27.1,879.0,804.09,589.7
2018,7,31,12,45,658.0,260.5,2.7,27.15,874.0,773.17,569.06
2018,7,31,13,0,662.0,256.0,2.8,27.2,869.0,739.84,546.37
2018,7,31,13,15,664.5,249.5,2.85,27.15,856.5,701.53,519.75
2018,7,31,13,30,667.0,243.0,2.9,27.1,844.0,661.26,491.17
2018,7,31,13,45,675.0,231.5,2.95,27.05,827.0,618.57,460.24
2018,7,31,14,0,683.0,220.0,3.0,27.0,810.0,573.73,426.86
2018,7,31,14,15,685.0,211.5,3.05,26.85,786.5,526.07,390.49
2018,7,31,14,30,687.0,203.0,3.1,26.7,763.0,477.06,351.93
2018,7,31,14,45,689.5,192.0,3.1,26.5,733.5,425.15,309.96
2018,7,31,15,0,692.0,181.0,3.1,26.3,704.0,372.18,265.97
2018,7,31,15,15,682.5,174.0,3.1,26.3,666.5,317.8,220.18
2018,7,31,15,30,673.0,167.0,3.1,26.3,629.0,264.04,175.1
2018,7,31,15,45,671.5,155.0,3.15,25.75,590.0,208.88,130.95
2018,7,31,16,0,670.0,143.0,3.2,25.2,551.0,153.84,92.25
2018,7,31,16,15,658.0,133.5,3.25,24.75,507.0,100.44,67.3
2018,7,31,16,30,646.0,124.0,3.3,24.3,463.0,84.27,65.99
2018,7,31,16,45,631.0,114.0,3.3,23.85,417.0,79.55,62.36
2018,7,31,17,0,616.0,104.0,3.3,23.4,371.0,74.47,58.36
2018,7,31,17,15,587.0,96.0,3.3,22.75,324.0,70.36,55.17
2018,7,31,17,30,558.0,88.0,3.3,22.1,277.0,66.03,51.7
2018,7,31,17,45,508.0,79.0,3.25,21.45,229.0,60.5,47.06
2018,7,31,18,0,458.0,70.0,3.2,20.8,181.0,54.77,42.08
2018,7,31,18,15,385.0,59.5,3.2,20.15,137.5,45.3,33.64
2018,7,31,18,30,312.0,49.0,3.2,19.5,94.0,37.59,26.48
2018,7,31,18,45,213.5,34.5,3.15,18.9,60.0,26.66,15.65
2018,7,31,19,0,115.0,20.0,3.1,18.3,26.0,15.56,0.0
2018,7,31,19,15,57.5,10.0,3.1,17.95,13.0,8.54,0.0
2018,7,31,19,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,1,5,15,32.0,8.5,2.4,14.0,10.0,15.69,0.0
2018,8,1,5,30,64.0,17.0,2.4,14.4,20.0,43.75,0.0
2018,8,1,5,45,131.0,35.0,2.4,14.75,50.5,101.94,70.0
2018,8,1,6,0,198.0,53.0,2.4,15.1,81.0,158.2,123.51
2018,8,1,6,15,217.5,69.0,2.3,15.6,111.0,195.51,157.7
2018,8,1,6,30,237.0,85.0,2.2,16.1,141.0,234.75,192.29
2018,8,1,6,45,244.0,104.0,2.1,16.65,174.0,271.87,223.68
2018,8,1,7,0,251.0,123.0,2.0,17.2,207.0,308.97,253.77
2018,8,1,7,15,227.0,145.5,1.95,17.8,231.0,328.58,268.25
2018,8,1,7,30,203.0,168.0,1.9,18.4,255.0,330.27,268.1
2018,8,1,7,45,187.0,194.0,1.9,19.0,282.0,353.21,284.34
2018,8,1,8,0,171.0,220.0,1.9,19.6,309.0,374.02,298.35
2018,8,1,8,15,283.0,222.0,1.9,20.25,386.0,492.13,388.82
2018,8,1,8,30,395.0,224.0,1.9,20.9,463.0,618.62,480.92
2018,8,1,8,45,508.0,207.0,1.95,21.55,538.5,713.19,547.71
2018,8,1,9,0,621.0,190.0,2.0,22.2,614.0,819.31,620.17
2018,8,1,9,15,664.5,183.5,2.1,22.7,661.5,865.1,648.46
2018,8,1,9,30,708.0,177.0,2.2,23.2,709.0,908.94,675.66
2018,8,1,9,45,751.5,163.5,2.25,23.75,752.0,942.72,695.33
2018,8,1,10,0,795.0,150.0,2.3,24.3,795.0,967.25,708.87
2018,8,1,10,15,790.5,159.5,2.4,24.7,820.0,972.66,711.0
2018,8,1,10,30,786.0,169.0,2.5,25.1,845.0,974.23,710.92
2018,8,1,10,45,772.0,181.0,2.6,25.5,859.5,965.11,704.01
2018,8,1,11,0,758.0,193.0,2.7,25.9,874.0,952.28,694.86
2018,8,1,11,15,756.5,197.0,2.8,26.15,886.0,940.59,686.95
2018,8,1,11,30,755.0,201.0,2.9,26.4,898.0,925.53,676.87
2018,8,1,11,45,761.5,200.0,3.0,26.6,908.0,910.09,666.73
2018,8,1,12,0,768.0,199.0,3.1,26.8,918.0,891.27,654.35
2018,8,1,12,15,786.0,188.5,3.15,26.95,924.5,870.72,640.67
2018,8,1,12,30,804.0,178.0,3.2,27.1,931.0,846.35,624.44
2018,8,1,12,45,800.5,178.0,3.25,27.2,923.0,810.2,600.14
2018,8,1,13,0,797.0,178.0,3.3,27.3,915.0,771.7,573.09
2018,8,1,13,15,778.5,184.5,3.35,27.35,894.5,725.71,540.25
2018,8,1,13,30,760.0,191.0,3.4,27.4,874.0,678.87,506.19
2018,8,1,13,45,761.5,185.0,3.45,27.4,855.0,633.97,473.12
2018,8,1,14,0,763.0,179.0,3.5,27.4,836.0,587.15,437.71
2018,8,1,14,15,775.0,166.0,3.55,27.35,814.5,538.47,399.99
2018,8,1,14,30,787.0,153.0,3.6,27.3,793.0,487.11,358.94
2018,8,1,14,45,783.5,147.0,3.6,27.2,761.0,432.37,314.05
2018,8,1,15,0,780.0,141.0,3.6,27.1,729.0,376.9,267.41
2018,8,1,15,15,758.0,140.0,3.6,27.1,686.0,319.46,218.91
2018,8,1,15,30,736.0,139.0,3.6,27.1,643.0,258.14,167.94
2018,8,1,15,45,730.5,130.5,3.65,26.6,602.5,201.2,122.24
2018,8,1,16,0,725.0,122.0,3.7,26.1,562.0,144.76,82.85
2018,8,1,16,15,702.5,118.0,3.75,25.65,515.5,91.39,59.54
2018,8,1,16,30,680.0,114.0,3.8,25.2,469.0,78.16,60.64
2018,8,1,16,45,651.5,108.5,3.8,24.8,420.5,76.11,59.23
2018,8,1,17,0,623.0,103.0,3.8,24.4,372.0,73.95,57.69
2018,8,1,17,15,584.0,96.5,3.8,23.65,323.0,70.82,55.37
2018,8,1,17,30,545.0,90.0,3.8,22.9,274.0,67.57,52.86
2018,8,1,17,45,480.5,82.5,3.8,22.15,224.5,63.21,49.27
2018,8,1,18,0,416.0,75.0,3.8,21.4,175.0,56.18,43.17
2018,8,1,18,15,343.0,62.0,3.75,20.6,131.5,46.91,34.92
2018,8,1,18,30,270.0,49.0,3.7,19.8,88.0,37.43,26.25
2018,8,1,18,45,179.0,33.5,3.65,19.05,55.0,25.82,14.72
2018,8,1,19,0,88.0,18.0,3.6,18.3,22.0,13.99,0.0
2018,8,1,19,15,44.0,9.0,3.65,17.9,11.0,7.68,0.0
2018,8,1,19,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,2,5,15,30.0,8.0,2.55,13.65,9.5,14.76,0.0
2018,8,2,5,30,60.0,16.0,2.6,14.0,19.0,41.08,0.0
2018,8,2,5,45,125.5,34.0,2.7,14.4,49.0,99.04,66.95
2018,8,2,6,0,191.0,52.0,2.8,14.8,79.0,154.41,120.51
2018,8,2,6,15,138.5,62.5,2.75,15.3,86.0,148.43,119.09
2018,8,2,6,30,86.0,73.0,2.7,15.8,93.0,127.01,102.54
2018,8,2,6,45,73.0,98.5,2.7,16.25,118.5,151.5,123.37
2018,8,2,7,0,60.0,124.0,2.7,16.7,144.0,162.22,132.02
2018,8,2,7,15,162.5,144.0,2.7,17.35,210.5,268.68,220.91
2018,8,2,7,30,265.0,164.0,2.7,18.0,277.0,386.91,315.87
2018,8,2,7,45,337.5,173.5,2.7,18.6,336.0,463.4,375.02
2018,8,2,8,0,410.0,183.0,2.7,19.2,395.0,562.51,449.24
2018,8,2,8,15,490.0,182.0,2.75,19.8,460.0,643.47,508.34
2018,8,2,8,30,570.0,181.0,2.8,20.4,525.0,727.46,568.0
2018,8,2,8,45,623.0,178.5,2.85,21.0,580.5,796.23,614.46
2018,8,2,9,0,676.0,176.0,2.9,21.6,636.0,857.16,653.77
2018,8,2,9,15,700.5,176.5,3.0,22.1,678.5,893.09,675.85
2018,8,2,9,30,725.0,177.0,3.1,22.6,721.0,926.58,696.3
2018,8,2,9,45,732.5,181.5,3.15,23.15,753.0,945.03,706.0
2018,8,2,10,0,740.0,186.0,3.2,23.7,785.0,960.19,713.66
2018,8,2,10,15,763.0,182.0,3.25,24.1,819.0,978.19,723.71
2018,8,2,10,30,786.0,178.0,3.3,24.5,853.0,984.33,725.93
2018,8,2,10,45,791.5,179.5,3.35,24.9,874.5,983.98,724.09
2018,8,2,11,0,797.0,181.0,3.4,25.3,896.0,979.95,720.01
2018,8,2,11,15,804.0,180.5,3.45,25.5,912.0,971.78,713.9
2018,8,2,11,30,811.0,180.0,3.5,25.7,928.0,959.92,705.5
2018,8,2,11,45,818.0,178.0,3.55,25.9,937.5,943.01,693.85
2018,8,2,12,0,825.0,176.0,3.6,26.1,947.0,922.52,679.93
2018,8,2,12,15,846.5,164.0,3.65,26.15,955.5,901.93,666.4
2018,8,2,12,30,868.0,152.0,3.7,26.2,964.0,866.76,643.01
2018,8,2,12,45,874.0,147.0,3.7,26.25,959.0,833.32,620.52
2018,8,2,13,0,880.0,142.0,3.7,26.3,954.0,796.74,595.77
2018,8,2,13,15,844.5,158.0,3.75,26.2,927.0,751.22,562.89
2018,8,2,13,30,809.0,174.0,3.8,26.1,900.0,698.38,524.33
2018,8,2,13,45,809.5,168.5,3.8,26.05,879.5,650.95,489.1
2018,8,2,14,0,810.0,163.0,3.8,26.0,859.0,601.58,451.44
2018,8,2,14,15,808.5,157.5,3.8,25.8,832.5,549.39,410.84
2018,8,2,14,30,807.0,152.0,3.8,25.6,806.0,495.81,367.89
2018,8,2,14,45,789.0,152.0,3.75,25.4,768.5,438.65,321.01
2018,8,2,15,0,771.0,152.0,3.7,25.2,731.0,382.32,273.72
2018,8,2,15,15,763.5,145.0,3.7,25.2,692.5,324.82,224.5
2018,8,2,15,30,756.0,138.0,3.7,25.2,654.0,261.81,171.31
2018,8,2,15,45,738.0,134.0,3.75,24.6,609.5,204.67,125.65
2018,8,2,16,0,720.0,130.0,3.8,24.0,565.0,149.45,87.57
2018,8,2,16,15,697.0,125.0,3.8,23.55,517.5,95.55,63.73
2018,8,2,16,30,674.0,120.0,3.8,23.1,470.0,82.24,64.63
2018,8,2,16,45,647.0,113.0,3.85,22.65,421.0,79.32,62.51
2018,8,2,17,0,620.0,106.0,3.9,22.2,372.0,76.21,60.17
2018,8,2,17,15,579.5,100.5,3.85,21.55,323.5,73.91,58.53
2018,8,2,17,30,539.0,95.0,3.8,20.9,275.0,71.58,56.78
2018,8,2,17,45,470.5,87.5,3.8,20.2,225.0,64.78,51.02
2018,8,2,18,0,402.0,80.0,3.8,19.5,175.0,59.68,46.55
2018,8,2,18,15,328.5,65.0,3.7,18.9,130.5,49.04,37.0
2018,8,2,18,30,255.0,50.0,3.6,18.3,86.0,38.14,26.97
2018,8,2,18,45,167.0,33.5,3.55,17.65,53.5,25.8,14.5
2018,8,2,19,0,79.0,17.0,3.5,17.0,21.0,13.21,0.0
2018,8,2,19,15,39.5,8.5,3.45,16.7,10.5,7.26,0.0
2018,8,2,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,3,5,15,10.5,4.0,2.05,13.35,4.5,3.41,0.0
2018,8,3,5,30,21.0,8.0,2.1,13.8,9.0,13.57,0.0
2018,8,3,5,45,46.5,22.0,2.1,14.2,27.5,43.46,25.98
2018,8,3,6,0,72.0,36.0,2.1,14.6,46.0,72.14,53.86
2018,8,3,6,15,101.5,59.5,2.05,15.1,80.0,117.37,93.35
2018,8,3,6,30,131.0,83.0,2.0,15.6,114.0,164.79,134.36
2018,8,3,6,45,158.5,109.5,1.95,16.1,156.0,217.1,178.54
2018,8,3,7,0,186.0,136.0,1.9,16.6,198.0,271.3,223.06
2018,8,3,7,15,212.5,161.5,1.8,17.1,243.5,325.34,266.04
2018,8,3,7,30,239.0,187.0,1.7,17.6,289.0,395.53,320.02
2018,8,3,7,45,264.0,208.5,1.6,18.1,334.0,447.46,358.32
2018,8,3,8,0,289.0,230.0,1.5,18.6,379.0,500.3,396.15
2018,8,3,8,15,311.0,250.0,1.4,19.4,424.5,549.43,429.52
2018,8,3,8,30,333.0,270.0,1.3,20.2,470.0,598.62,461.81
2018,8,3,8,45,354.5,285.5,1.25,20.95,513.0,642.07,489.54
2018,8,3,9,0,376.0,301.0,1.2,21.7,556.0,684.99,516.19
2018,8,3,9,15,420.0,299.5,1.2,22.55,600.5,729.94,544.67
2018,8,3,9,30,464.0,298.0,1.2,23.4,645.0,793.46,584.4
2018,8,3,9,45,535.0,275.0,1.15,24.3,693.5,842.74,614.12
2018,8,3,10,0,606.0,252.0,1.1,25.2,742.0,895.77,645.36
2018,8,3,10,15,618.5,257.0,1.15,25.85,772.5,912.21,653.38
2018,8,3,10,30,631.0,262.0,1.2,26.5,803.0,925.47,659.84
2018,8,3,10,45,637.0,266.0,1.2,27.2,824.5,928.06,658.71
2018,8,3,11,0,643.0,270.0,1.2,27.9,846.0,927.32,655.71
2018,8,3,11,15,642.5,274.5,1.3,28.3,858.0,917.41,649.24
2018,8,3,11,30,642.0,279.0,1.4,28.7,870.0,904.33,640.83
2018,8,3,11,45,642.0,281.0,1.55,29.1,876.0,886.4,629.95
2018,8,3,12,0,642.0,283.0,1.7,29.5,882.0,865.54,616.99
2018,8,3,12,15,626.5,290.5,1.85,29.7,875.0,833.17,596.52
2018,8,3,12,30,611.0,298.0,2.0,29.9,868.0,799.0,574.53
2018,8,3,12,45,592.0,306.5,2.15,30.05,855.5,761.38,549.84
2018,8,3,13,0,573.0,315.0,2.3,30.2,843.0,724.77,525.28
2018,8,3,13,15,568.5,312.0,2.4,30.2,828.5,687.15,499.89
2018,8,3,13,30,564.0,309.0,2.5,30.2,814.0,648.31,473.06
2018,8,3,13,45,565.0,300.5,2.6,30.2,796.0,607.47,444.29
2018,8,3,14,0,566.0,292.0,2.7,30.2,778.0,565.37,413.82
2018,8,3,14,15,570.0,281.0,2.8,30.0,756.0,521.79,381.7
2018,8,3,14,30,574.0,270.0,2.9,29.8,734.0,476.94,347.57
2018,8,3,14,45,570.0,260.0,3.0,29.65,704.0,428.43,309.67
2018,8,3,15,0,566.0,250.0,3.1,29.5,674.0,379.76,270.65
2018,8,3,15,15,554.0,241.0,3.1,29.5,637.5,329.52,229.78
2018,8,3,15,30,542.0,232.0,3.1,29.5,601.0,280.37,189.97
2018,8,3,15,45,526.0,220.5,3.2,28.8,558.5,230.2,151.72
2018,8,3,16,0,510.0,209.0,3.3,28.1,516.0,182.01,119.1
2018,8,3,16,15,488.0,196.0,3.35,27.5,470.0,134.83,96.26
2018,8,3,16,30,466.0,183.0,3.4,26.9,424.0,119.99,94.96
2018,8,3,16,45,437.5,169.5,3.4,26.25,377.0,113.36,90.03
2018,8,3,17,0,409.0,156.0,3.4,25.6,330.0,106.36,84.7
2018,8,3,17,15,371.5,140.0,3.4,24.85,282.5,97.22,77.48
2018,8,3,17,30,334.0,124.0,3.4,24.1,235.0,90.13,71.83
2018,8,3,17,45,288.0,105.5,3.4,23.3,189.5,77.67,61.39
2018,8,3,18,0,242.0,87.0,3.4,22.5,144.0,64.86,50.39
2018,8,3,18,15,192.0,66.5,3.3,21.9,104.5,50.37,37.62
2018,8,3,18,30,142.0,46.0,3.2,21.3,65.0,35.49,24.32
2018,8,3,18,45,92.5,29.0,3.1,20.65,39.5,22.74,11.58
2018,8,3,19,0,43.0,12.0,3.0,20.0,14.0,10.24,0.0
2018,8,3,19,15,21.5,6.0,2.95,19.7,7.0,5.12,0.0
2018,8,3,19,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.85,19.15,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,18.1,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,4,5,15,10.0,3.5,1.75,16.5,4.0,2.99,0.0
2018,8,4,5,30,20.0,7.0,1.8,16.9,8.0,12.41,0.0
2018,8,4,5,45,45.0,21.0,1.85,17.25,26.0,41.66,23.71
2018,8,4,6,0,70.0,35.0,1.9,17.6,44.0,70.28,51.62
2018,8,4,6,15,98.5,57.5,1.95,18.0,76.5,113.71,89.23
2018,8,4,6,30,127.0,80.0,2.0,18.4,109.0,159.26,128.34
2018,8,4,6,45,153.5,106.5,2.0,18.8,150.5,210.88,171.66
2018,8,4,7,0,180.0,133.0,2.0,19.2,192.0,264.3,215.33
2018,8,4,7,15,206.0,159.0,2.05,19.7,237.5,318.44,258.32
2018,8,4,7,30,232.0,185.0,2.1,20.2,283.0,374.03,301.27
2018,8,4,7,45,257.5,208.0,2.1,20.7,329.5,442.57,352.61
2018,8,4,8,0,283.0,231.0,2.1,21.2,376.0,497.36,392.26
2018,8,4,8,15,308.0,247.5,2.15,21.9,420.0,544.87,425.61
2018,8,4,8,30,333.0,264.0,2.2,22.6,464.0,592.75,458.49
2018,8,4,8,45,361.0,277.0,2.25,23.3,508.5,639.44,489.95
2018,8,4,9,0,389.0,290.0,2.3,24.0,553.0,685.96,520.64
2018,8,4,9,15,455.0,279.0,2.4,24.85,605.0,760.96,571.29
2018,8,4,9,30,521.0,268.0,2.5,25.7,657.0,819.03,609.35
2018,8,4,9,45,615.5,232.0,2.55,26.55,713.0,884.54,652.28
2018,8,4,10,0,710.0,196.0,2.6,27.4,769.0,943.6,688.46
2018,8,4,10,15,723.5,198.0,2.75,27.85,800.0,958.49,696.63
2018,8,4,10,30,737.0,200.0,2.9,28.3,831.0,969.97,703.03
2018,8,4,10,45,756.5,196.0,3.0,28.7,858.0,977.56,706.74
2018,8,4,11,0,776.0,192.0,3.1,29.1,885.0,972.28,702.26
2018,8,4,11,15,763.5,203.0,3.25,29.2,894.5,965.91,698.47
2018,8,4,11,30,751.0,214.0,3.4,29.3,904.0,946.95,686.52
2018,8,4,11,45,764.5,209.5,3.5,29.4,917.0,933.76,678.11
2018,8,4,12,0,778.0,205.0,3.6,29.5,930.0,908.56,661.77
2018,8,4,12,15,770.0,209.5,3.7,29.5,927.0,886.0,647.48
2018,8,4,12,30,762.0,214.0,3.8,29.5,924.0,852.52,625.15
2018,8,4,12,45,775.0,204.0,3.9,29.45,921.0,814.62,600.15
2018,8,4,13,0,788.0,194.0,4.0,29.4,918.0,780.72,577.16
2018,8,4,13,15,796.5,186.5,4.05,29.3,908.0,742.34,550.33
2018,8,4,13,30,805.0,179.0,4.1,29.2,898.0,701.05,520.81
2018,8,4,13,45,779.5,187.0,4.2,29.1,869.5,648.36,482.19
2018,8,4,14,0,754.0,195.0,4.3,29.0,841.0,596.17,443.03
2018,8,4,14,15,730.0,199.0,4.35,28.75,807.0,541.17,401.09
2018,8,4,14,30,706.0,203.0,4.4,28.5,773.0,487.13,358.77
2018,8,4,14,45,684.0,202.5,4.4,28.25,735.0,431.84,314.45
2018,8,4,15,0,662.0,202.0,4.4,28.0,697.0,378.08,270.4
2018,8,4,15,15,650.5,194.5,4.4,28.0,658.5,324.03,225.18
2018,8,4,15,30,639.0,187.0,4.4,28.0,620.0,270.92,180.99
2018,8,4,15,45,613.5,182.5,4.4,27.2,575.5,218.91,140.75
2018,8,4,16,0,588.0,178.0,4.4,26.4,531.0,170.01,107.97
2018,8,4,16,15,557.0,173.5,4.35,25.85,485.5,122.91,87.04
2018,8,4,16,30,526.0,169.0,4.3,25.3,440.0,112.35,89.3
2018,8,4,16,45,489.0,159.5,4.25,24.8,391.0,107.84,85.99
2018,8,4,17,0,452.0,150.0,4.2,24.3,342.0,103.1,82.45
2018,8,4,17,15,419.0,134.5,4.1,23.6,294.0,94.18,75.32
2018,8,4,17,30,386.0,119.0,4.0,22.9,246.0,84.84,67.67
2018,8,4,17,45,350.0,101.5,3.9,22.25,201.5,73.66,58.22
2018,8,4,18,0,314.0,84.0,3.8,21.6,157.0,62.03,48.12
2018,8,4,18,15,257.5,66.5,3.7,20.9,116.5,49.83,37.28
2018,8,4,18,30,201.0,49.0,3.6,20.2,76.0,37.23,25.84
2018,8,4,18,45,138.5,32.5,3.5,19.55,47.5,25.01,12.91
2018,8,4,19,0,76.0,16.0,3.4,18.9,19.0,13.66,0.0
2018,8,4,19,15,38.0,8.0,3.4,18.55,9.5,6.83,0.0
2018,8,4,19,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.4,17.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.4,17.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,5,15,10.0,4.5,2.4,13.8,5.0,0.0,0.0
2018,8,5,5,30,20.0,9.0,2.5,14.1,10.0,14.13,0.0
2018,8,5,5,45,49.5,25.0,2.55,14.4,30.5,49.51,28.73
2018,8,5,6,0,79.0,41.0,2.6,14.7,51.0,82.96,62.44
2018,8,5,6,15,116.0,66.0,2.55,15.15,88.5,134.45,107.4
2018,8,5,6,30,153.0,91.0,2.5,15.6,126.0,188.65,154.24
2018,8,5,6,45,190.0,116.5,2.45,16.05,171.0,257.75,212.27
2018,8,5,7,0,227.0,142.0,2.4,16.5,216.0,319.4,262.77
2018,8,5,7,15,260.0,163.5,2.3,17.0,262.0,376.05,307.67
2018,8,5,7,30,293.0,185.0,2.2,17.5,308.0,434.82,352.79
2018,8,5,7,45,324.0,201.5,2.15,18.05,354.0,487.91,392.24
2018,8,5,8,0,355.0,218.0,2.1,18.6,400.0,542.34,431.55
2018,8,5,8,15,378.5,233.0,2.05,19.25,444.0,589.53,464.11
2018,8,5,8,30,402.0,248.0,2.0,19.9,488.0,636.77,495.85
2018,8,5,8,45,422.5,261.0,2.0,20.5,530.5,678.69,523.37
2018,8,5,9,0,443.0,274.0,2.0,21.1,573.0,737.86,562.01
2018,8,5,9,15,469.0,278.5,2.0,21.8,612.5,774.84,584.79
2018,8,5,9,30,495.0,283.0,2.0,22.5,652.0,810.33,606.34
2018,8,5,9,45,536.0,277.0,2.05,23.15,693.5,847.94,630.06
2018,8,5,10,0,577.0,271.0,2.1,23.8,735.0,883.58,652.13
2018,8,5,10,15,589.0,276.0,2.15,24.4,764.5,899.41,660.29
2018,8,5,10,30,601.0,281.0,2.2,25.0,794.0,915.63,668.81
2018,8,5,10,45,615.0,281.0,2.25,25.55,818.0,922.51,671.61
2018,8,5,11,0,629.0,281.0,2.3,26.1,842.0,925.99,672.34
2018,8,5,11,15,628.5,285.0,2.4,26.5,853.5,915.65,664.71
2018,8,5,11,30,628.0,289.0,2.5,26.9,865.0,902.18,655.16
2018,8,5,11,45,624.5,292.5,2.55,27.25,869.5,882.45,641.22
2018,8,5,12,0,621.0,296.0,2.6,27.6,874.0,859.95,625.47
2018,8,5,12,15,620.0,294.5,2.65,27.8,871.5,832.8,607.08
2018,8,5,12,30,619.0,293.0,2.7,28.0,869.0,803.25,586.93
2018,8,5,12,45,659.0,269.0,2.75,28.25,877.5,785.43,575.24
2018,8,5,13,0,699.0,245.0,2.8,28.5,886.0,762.58,559.73
2018,8,5,13,15,686.0,247.5,2.85,28.55,868.0,718.87,529.09
2018,8,5,13,30,673.0,250.0,2.9,28.6,850.0,674.21,497.31
2018,8,5,13,45,672.5,243.5,2.95,28.7,830.5,629.48,464.87
2018,8,5,14,0,672.0,237.0,3.0,28.8,811.0,583.33,430.56
2018,8,5,14,15,667.0,230.5,3.05,28.7,784.0,533.58,393.04
2018,8,5,14,30,662.0,224.0,3.1,28.6,757.0,483.22,353.94
2018,8,5,14,45,652.5,217.5,3.15,28.5,723.5,430.64,312.11
2018,8,5,15,0,643.0,211.0,3.2,28.4,690.0,378.35,269.47
2018,8,5,15,15,635.0,202.0,3.2,28.4,653.0,325.18,225.35
2018,8,5,15,30,627.0,193.0,3.2,28.4,616.0,272.58,181.89
2018,8,5,15,45,606.5,185.5,3.3,27.95,572.0,219.87,141.09
2018,8,5,16,0,586.0,178.0,3.4,27.5,528.0,169.11,106.79
2018,8,5,16,15,551.5,172.0,3.4,27.05,479.5,121.53,85.78
2018,8,5,16,30,517.0,166.0,3.4,26.6,431.0,110.48,87.24
2018,8,5,16,45,474.0,159.0,3.35,26.15,382.0,107.43,85.15
2018,8,5,17,0,431.0,152.0,3.3,25.7,333.0,104.25,82.92
2018,8,5,17,15,386.0,137.5,3.25,24.85,283.5,95.92,76.39
2018,8,5,17,30,341.0,123.0,3.2,24.0,234.0,89.54,71.36
2018,8,5,17,45,283.5,104.5,3.15,23.2,186.0,76.94,60.78
2018,8,5,18,0,226.0,86.0,3.1,22.4,138.0,64.03,49.65
2018,8,5,18,15,175.5,64.5,3.05,21.7,98.5,48.85,36.28
2018,8,5,18,30,125.0,43.0,3.0,21.0,59.0,33.26,22.34
2018,8,5,18,45,78.5,26.0,2.95,20.25,34.5,20.47,9.04
2018,8,5,19,0,32.0,9.0,2.9,19.5,10.0,7.68,0.0
2018,8,5,19,15,16.0,4.5,2.9,19.15,5.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.6,14.8,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.6,15.1,7.0,10.94,0.0
2018,8,6,5,45,42.0,19.0,1.6,15.45,24.0,37.94,19.8
2018,8,6,6,0,66.0,32.0,1.6,15.8,41.0,73.01,54.01
2018,8,6,6,15,94.5,54.0,1.5,16.25,72.5,108.02,84.99
2018,8,6,6,30,123.0,76.0,1.4,16.7,104.0,152.93,123.75
2018,8,6,6,45,151.0,102.0,1.35,17.1,145.0,204.84,167.48
2018,8,6,7,0,179.0,128.0,1.3,17.5,186.0,258.7,211.59
2018,8,6,7,15,204.5,154.0,1.25,18.0,231.0,312.64,254.26
2018,8,6,7,30,230.0,180.0,1.2,18.5,276.0,382.79,307.88
2018,8,6,7,45,253.0,203.0,1.1,19.0,321.5,434.77,345.71
2018,8,6,8,0,276.0,226.0,1.0,19.5,367.0,487.49,382.87
2018,8,6,8,15,295.5,246.5,1.0,20.25,411.0,534.75,415.05
2018,8,6,8,30,315.0,267.0,1.0,21.0,455.0,581.97,446.34
2018,8,6,8,45,332.0,285.0,1.0,21.75,496.5,623.73,472.99
2018,8,6,9,0,349.0,303.0,1.0,22.5,538.0,664.75,498.56
2018,8,6,9,15,365.5,315.5,1.05,23.35,575.0,698.24,518.9
2018,8,6,9,30,382.0,328.0,1.1,24.2,612.0,730.53,538.19
2018,8,6,9,45,397.0,336.0,1.2,25.05,643.5,755.03,552.67
2018,8,6,10,0,412.0,344.0,1.3,25.9,675.0,777.84,565.97
2018,8,6,10,15,424.0,352.0,1.35,26.6,703.5,812.62,586.34
2018,8,6,10,30,436.0,360.0,1.4,27.3,732.0,828.03,594.2
2018,8,6,10,45,449.0,363.5,1.5,28.0,755.0,837.5,599.1
2018,8,6,11,0,462.0,367.0,1.6,28.7,778.0,844.27,602.31
2018,8,6,11,15,469.5,369.5,1.75,29.1,793.5,841.94,600.85
2018,8,6,11,30,477.0,372.0,1.9,29.5,809.0,836.84,597.62
2018,8,6,11,45,484.5,371.0,2.0,29.9,818.0,825.75,590.12
2018,8,6,12,0,492.0,370.0,2.1,30.3,827.0,811.96,580.86
2018,8,6,12,15,519.0,353.0,2.25,30.65,835.0,798.32,572.7
2018,8,6,12,30,546.0,336.0,2.4,31.0,843.0,781.2,562.03
2018,8,6,12,45,598.0,300.5,2.55,31.3,851.5,763.71,551.63
2018,8,6,13,0,650.0,265.0,2.7,31.6,860.0,742.95,538.56
2018,8,6,13,15,659.0,257.0,2.75,31.65,851.5,708.06,514.61
2018,8,6,13,30,668.0,249.0,2.8,31.7,843.0,670.65,488.45
2018,8,6,13,45,655.0,248.5,2.9,31.7,819.0,623.12,454.7
2018,8,6,14,0,642.0,248.0,3.0,31.7,795.0,575.28,419.9
2018,8,6,14,15,622.0,247.5,3.05,31.6,762.5,523.8,381.63
2018,8,6,14,30,602.0,247.0,3.1,31.5,730.0,473.33,343.14
2018,8,6,14,45,594.5,239.0,3.15,31.35,698.5,423.6,304.23
2018,8,6,15,0,587.0,231.0,3.2,31.2,667.0,374.08,264.51
2018,8,6,15,15,579.0,221.0,3.2,31.2,631.0,322.83,222.74
2018,8,6,15,30,571.0,211.0,3.2,31.2,595.0,272.48,181.85
2018,8,6,15,45,537.5,206.5,3.25,30.6,548.5,222.52,144.45
2018,8,6,16,0,504.0,202.0,3.3,30.0,502.0,176.49,114.41
2018,8,6,16,15,463.0,196.5,3.25,29.4,454.0,133.7,95.57
2018,8,6,16,30,422.0,191.0,3.2,28.8,406.0,124.73,98.15
2018,8,6,16,45,373.0,180.0,3.15,28.15,355.0,124.34,98.43
2018,8,6,17,0,324.0,169.0,3.1,27.5,304.0,117.53,93.34
2018,8,6,17,15,286.0,148.5,3.05,26.55,256.0,104.87,83.36
2018,8,6,17,30,248.0,128.0,3.0,25.6,208.0,91.77,72.76
2018,8,6,17,45,203.0,104.0,2.95,24.6,162.0,75.94,59.56
2018,8,6,18,0,158.0,80.0,2.9,23.6,116.0,59.59,45.59
2018,8,6,18,15,121.0,57.5,2.85,22.85,81.0,43.76,31.74
2018,8,6,18,30,84.0,35.0,2.8,22.1,46.0,27.38,17.25
2018,8,6,18,45,52.5,21.0,2.8,21.3,27.0,16.71,5.8
2018,8,6,19,0,21.0,7.0,2.8,20.5,8.0,5.97,0.0
2018,8,6,19,15,10.5,3.5,2.8,20.1,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,1.85,14.8,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,1.9,15.2,9.0,16.56,0.0
2018,8,7,5,45,70.0,23.0,1.9,15.65,30.5,61.34,33.78
2018,8,7,6,0,110.0,38.0,1.9,16.1,52.0,101.67,76.8
2018,8,7,6,15,153.5,60.0,1.9,16.45,89.0,155.44,123.93
2018,8,7,6,30,197.0,82.0,1.9,16.8,126.0,212.75,173.3
2018,8,7,6,45,235.0,103.0,1.85,17.15,169.0,269.17,220.83
2018,8,7,7,0,273.0,124.0,1.8,17.5,212.0,328.66,269.4
2018,8,7,7,15,303.5,143.0,1.75,18.05,256.5,383.22,312.22
2018,8,7,7,30,334.0,162.0,1.7,18.6,301.0,439.58,354.98
2018,8,7,7,45,359.0,179.0,1.65,19.1,346.0,490.7,392.36
2018,8,7,8,0,384.0,196.0,1.6,19.6,391.0,542.5,429.11
2018,8,7,8,15,405.5,211.5,1.65,20.25,435.5,607.62,474.32
2018,8,7,8,30,427.0,227.0,1.7,20.9,480.0,655.51,506.24
2018,8,7,8,45,437.5,241.0,1.7,21.5,518.0,691.0,528.45
2018,8,7,9,0,448.0,255.0,1.7,22.1,556.0,724.91,549.25
2018,8,7,9,15,456.0,272.0,1.75,22.55,594.5,757.72,569.57
2018,8,7,9,30,464.0,289.0,1.8,23.0,633.0,788.39,588.21
2018,8,7,9,45,448.0,314.0,1.9,23.45,659.0,801.11,594.41
2018,8,7,10,0,432.0,339.0,2.0,23.9,685.0,810.7,598.71
2018,8,7,10,15,446.5,346.5,2.1,24.15,715.5,830.64,611.46
2018,8,7,10,30,461.0,354.0,2.2,24.4,746.0,848.06,622.43
2018,8,7,10,45,467.0,360.5,2.3,24.7,766.5,853.4,625.16
2018,8,7,11,0,473.0,367.0,2.4,25.0,787.0,856.0,626.23
2018,8,7,11,15,467.0,373.5,2.5,25.15,794.0,844.21,617.95
2018,8,7,11,30,461.0,380.0,2.6,25.3,801.0,829.98,608.16
2018,8,7,11,45,470.5,378.0,2.7,25.45,811.0,820.06,601.7
2018,8,7,12,0,480.0,376.0,2.8,25.6,821.0,807.4,593.33
2018,8,7,12,15,483.5,373.0,2.85,25.7,821.0,785.95,578.69
2018,8,7,12,30,487.0,370.0,2.9,25.8,821.0,762.25,562.48
2018,8,7,12,45,497.5,361.0,2.95,25.85,818.5,736.97,545.32
2018,8,7,13,0,508.0,352.0,3.0,25.9,816.0,709.35,526.27
2018,8,7,13,15,492.0,350.5,3.0,25.9,794.0,666.57,495.82
2018,8,7,13,30,476.0,349.0,3.0,25.9,772.0,623.74,464.97
2018,8,7,13,45,499.0,330.0,3.05,25.9,763.5,591.72,441.92
2018,8,7,14,0,522.0,311.0,3.1,25.9,755.0,556.69,415.87
2018,8,7,14,15,522.5,300.0,3.15,25.8,731.5,513.05,382.79
2018,8,7,14,30,523.0,289.0,3.2,25.7,708.0,468.61,348.22
2018,8,7,14,45,524.0,275.0,3.25,25.55,679.0,421.53,310.77
2018,8,7,15,0,525.0,261.0,3.3,25.4,650.0,373.92,271.94
2018,8,7,15,15,512.5,250.0,3.3,25.4,612.0,324.17,231.01
2018,8,7,15,30,500.0,239.0,3.3,25.4,574.0,275.68,191.31
2018,8,7,15,45,490.5,225.0,3.3,24.9,535.0,227.13,153.4
2018,8,7,16,0,481.0,211.0,3.3,24.4,496.0,179.85,120.61
2018,8,7,16,15,466.5,196.5,3.25,23.95,453.5,133.53,97.81
2018,8,7,16,30,452.0,182.0,3.2,23.5,411.0,119.73,96.11
2018,8,7,16,45,434.0,165.5,3.2,23.1,366.5,111.28,89.48
2018,8,7,17,0,416.0,149.0,3.2,22.7,322.0,102.33,82.33
2018,8,7,17,15,385.0,133.0,3.1,22.0,276.0,93.1,74.88
2018,8,7,17,30,354.0,117.0,3.0,21.3,230.0,83.42,66.88
2018,8,7,17,45,313.0,99.5,2.95,20.65,186.0,72.18,57.28
2018,8,7,18,0,272.0,82.0,2.9,20.0,142.0,61.63,48.02
2018,8,7,18,15,195.0,63.0,2.85,19.35,100.5,47.86,35.71
2018,8,7,18,30,118.0,44.0,2.8,18.7,59.0,33.85,22.91
2018,8,7,18,45,73.5,27.0,2.75,18.1,35.0,21.11,8.18
2018,8,7,19,0,29.0,10.0,2.7,17.5,11.0,8.54,0.0
2018,8,7,19,15,14.5,5.0,2.7,17.2,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,8,5,15,18.5,5.5,1.7,14.05,6.0,0.0,0.0
2018,8,8,5,30,37.0,11.0,1.7,14.5,12.0,21.42,0.0
2018,8,8,5,45,84.5,28.0,1.7,14.9,36.5,75.18,40.44
2018,8,8,6,0,132.0,45.0,1.7,15.3,61.0,122.6,93.51
2018,8,8,6,15,179.0,65.0,1.6,15.8,98.0,175.8,140.65
2018,8,8,6,30,226.0,85.0,1.5,16.3,135.0,233.47,190.27
2018,8,8,6,45,279.0,104.0,1.45,16.8,182.0,297.83,244.05
2018,8,8,7,0,332.0,123.0,1.4,17.3,229.0,366.85,299.72
2018,8,8,7,15,375.5,137.0,1.35,17.9,277.0,441.86,357.49
2018,8,8,7,30,419.0,151.0,1.3,18.5,325.0,506.7,405.49
2018,8,8,7,45,418.5,164.5,1.25,19.1,357.0,538.57,426.74
2018,8,8,8,0,418.0,178.0,1.2,19.7,389.0,568.81,446.3
2018,8,8,8,15,368.5,202.5,1.15,20.3,402.5,548.67,428.04
2018,8,8,8,30,319.0,227.0,1.1,20.9,416.0,541.84,419.49
2018,8,8,8,45,256.0,264.5,1.1,21.55,423.5,532.77,408.83
2018,8,8,9,0,193.0,302.0,1.1,22.2,431.0,499.07,380.8
2018,8,8,9,15,298.0,297.5,1.15,22.75,511.0,615.54,464.77
2018,8,8,9,30,403.0,293.0,1.2,23.3,591.0,734.0,545.4
2018,8,8,9,45,496.0,277.0,1.2,23.9,661.5,811.74,595.76
2018,8,8,10,0,589.0,261.0,1.2,24.5,732.0,888.38,644.25
2018,8,8,10,15,596.0,267.5,1.25,24.95,759.0,905.24,652.58
2018,8,8,10,30,603.0,274.0,1.3,25.4,786.0,914.42,656.88
2018,8,8,10,45,611.5,277.0,1.35,25.85,808.0,918.6,658.27
2018,8,8,11,0,620.0,280.0,1.4,26.3,830.0,919.46,657.67
2018,8,8,11,15,617.5,285.0,1.45,26.6,840.5,908.15,649.62
2018,8,8,11,30,615.0,290.0,1.5,26.9,851.0,893.78,639.77
2018,8,8,11,45,650.0,275.5,1.6,27.25,872.5,893.84,640.59
2018,8,8,12,0,685.0,261.0,1.7,27.6,894.0,889.39,638.28
2018,8,8,12,15,695.0,256.0,1.75,27.75,898.5,867.09,623.85
2018,8,8,12,30,705.0,251.0,1.8,27.9,903.0,841.55,607.3
2018,8,8,12,45,699.0,252.5,1.85,28.1,894.5,805.68,583.31
2018,8,8,13,0,693.0,254.0,1.9,28.3,886.0,767.81,557.66
2018,8,8,13,15,691.5,250.5,1.95,28.35,872.0,727.25,530.18
2018,8,8,13,30,690.0,247.0,2.0,28.4,858.0,684.89,500.82
2018,8,8,13,45,676.0,247.0,2.05,28.45,833.0,635.93,466.04
2018,8,8,14,0,662.0,247.0,2.1,28.5,808.0,586.7,430.2
2018,8,8,14,15,631.0,250.0,2.15,28.35,770.0,531.01,389.16
2018,8,8,14,30,600.0,253.0,2.2,28.2,732.0,477.44,348.63
2018,8,8,14,45,617.0,235.5,2.3,28.05,709.0,430.36,311.46
2018,8,8,15,0,634.0,218.0,2.4,27.9,686.0,380.7,270.91
2018,8,8,15,15,611.5,213.0,2.4,27.9,643.5,326.66,226.86
2018,8,8,15,30,589.0,208.0,2.4,27.9,601.0,274.11,184.34
2018,8,8,15,45,565.5,199.5,2.5,27.3,555.5,221.89,144.51
2018,8,8,16,0,542.0,191.0,2.6,26.7,510.0,172.48,111.51
2018,8,8,16,15,524.0,178.0,2.6,26.2,465.0,123.42,88.63
2018,8,8,16,30,506.0,165.0,2.6,25.7,420.0,110.07,87.21
2018,8,8,16,45,488.0,151.5,2.65,25.15,376.0,103.18,81.95
2018,8,8,17,0,470.0,138.0,2.7,24.6,332.0,95.89,76.26
2018,8,8,17,15,434.5,123.5,2.7,23.8,283.5,87.35,69.45
2018,8,8,17,30,399.0,109.0,2.7,23.0,235.0,78.43,62.14
2018,8,8,17,45,351.5,93.5,2.7,22.2,190.0,68.34,53.6
2018,8,8,18,0,304.0,78.0,2.7,21.4,145.0,57.88,44.49
2018,8,8,18,15,227.5,61.0,2.6,20.65,103.5,45.82,33.72
2018,8,8,18,30,151.0,44.0,2.5,19.9,62.0,33.92,22.73
2018,8,8,18,45,86.5,26.5,2.45,19.2,36.0,20.73,6.84
2018,8,8,19,0,22.0,9.0,2.4,18.5,10.0,7.68,0.0
2018,8,8,19,15,11.0,4.5,2.4,18.1,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,9,5,15,19.0,4.5,1.5,14.0,5.0,0.0,0.0
2018,8,9,5,30,38.0,9.0,1.5,14.5,10.0,20.08,0.0
2018,8,9,5,45,88.5,24.5,1.5,15.0,33.5,71.11,35.26
2018,8,9,6,0,139.0,40.0,1.5,15.5,57.0,118.83,90.16
2018,8,9,6,15,192.5,60.5,1.4,16.05,96.0,176.97,141.37
2018,8,9,6,30,246.0,81.0,1.3,16.6,135.0,239.98,195.28
2018,8,9,6,45,279.0,96.0,1.25,17.15,172.5,288.36,235.94
2018,8,9,7,0,312.0,111.0,1.2,17.7,210.0,339.61,277.41
2018,8,9,7,15,351.0,129.0,1.15,18.45,259.0,416.52,336.6
2018,8,9,7,30,390.0,147.0,1.1,19.2,308.0,481.47,384.38
2018,8,9,7,45,424.0,162.0,1.05,19.95,358.0,541.05,426.37
2018,8,9,8,0,458.0,177.0,1.0,20.7,408.0,601.7,467.54
2018,8,9,8,15,480.5,190.0,1.0,21.45,453.5,650.86,499.46
2018,8,9,8,30,503.0,203.0,1.0,22.2,499.0,699.46,530.16
2018,8,9,8,45,538.5,209.0,1.0,22.95,548.5,751.47,562.71
2018,8,9,9,0,574.0,215.0,1.0,23.7,598.0,802.86,593.93
2018,8,9,9,15,587.0,222.0,1.0,24.4,635.0,832.61,610.0
2018,8,9,9,30,600.0,229.0,1.0,25.1,672.0,866.55,628.6
2018,8,9,9,45,628.5,228.5,1.0,25.8,712.0,899.54,646.8
2018,8,9,10,0,657.0,228.0,1.0,26.5,752.0,929.77,662.98
2018,8,9,10,15,675.5,228.0,1.05,27.15,784.0,947.45,671.79
2018,8,9,10,30,694.0,228.0,1.1,27.8,816.0,961.79,678.7
2018,8,9,10,45,702.5,230.5,1.1,28.45,839.0,965.19,678.11
2018,8,9,11,0,711.0,233.0,1.1,29.1,862.0,965.03,675.59
2018,8,9,11,15,717.0,234.0,1.15,29.55,877.5,957.38,670.02
2018,8,9,11,30,723.0,235.0,1.2,30.0,893.0,946.19,662.45
2018,8,9,11,45,728.5,234.0,1.3,30.5,901.5,929.14,651.95
2018,8,9,12,0,734.0,233.0,1.4,31.0,910.0,908.7,639.13
2018,8,9,12,15,734.0,234.0,1.5,31.15,911.0,882.01,622.93
2018,8,9,12,30,734.0,235.0,1.6,31.3,912.0,852.42,604.61
2018,8,9,12,45,730.0,235.0,1.75,31.45,903.5,816.0,581.97
2018,8,9,13,0,726.0,235.0,1.9,31.6,895.0,777.38,557.26
2018,8,9,13,15,684.5,249.0,2.0,31.55,863.0,721.59,519.99
2018,8,9,13,30,643.0,263.0,2.1,31.5,831.0,666.85,482.64
2018,8,9,13,45,589.0,278.0,2.15,31.5,788.0,606.75,440.35
2018,8,9,14,0,535.0,293.0,2.2,31.5,745.0,550.88,400.21
2018,8,9,14,15,603.0,257.0,2.3,31.4,750.0,522.23,379.04
2018,8,9,14,30,671.0,221.0,2.4,31.3,755.0,485.96,350.7
2018,8,9,14,45,654.5,217.0,2.45,31.15,718.5,431.63,308.41
2018,8,9,15,0,638.0,213.0,2.5,31.0,682.0,378.39,265.98
2018,8,9,15,15,621.5,206.5,2.5,31.0,642.0,324.65,222.4
2018,8,9,15,30,605.0,200.0,2.5,31.0,602.0,272.53,180.36
2018,8,9,15,45,588.5,190.5,2.55,30.55,559.0,219.26,139.73
2018,8,9,16,0,572.0,181.0,2.6,30.1,516.0,168.5,105.97
2018,8,9,16,15,558.0,168.5,2.6,29.6,472.0,118.08,83.26
2018,8,9,16,30,544.0,156.0,2.6,29.1,428.0,105.13,81.96
2018,8,9,16,45,512.5,144.0,2.55,28.6,378.5,98.82,77.2
2018,8,9,17,0,481.0,132.0,2.5,28.1,329.0,92.19,72.08
2018,8,9,17,15,441.5,119.0,2.4,27.2,280.5,84.49,66.07
2018,8,9,17,30,402.0,106.0,2.3,26.3,232.0,76.47,59.63
2018,8,9,17,45,355.0,91.0,2.25,25.45,187.0,66.67,51.44
2018,8,9,18,0,308.0,76.0,2.2,24.6,142.0,56.52,42.7
2018,8,9,18,15,242.5,58.5,2.2,23.8,102.0,44.1,31.76
2018,8,9,18,30,177.0,41.0,2.2,23.0,62.0,31.31,20.14
2018,8,9,18,45,112.0,26.0,2.2,22.2,37.0,20.09,5.01
2018,8,9,19,0,47.0,11.0,2.2,21.4,12.0,9.39,0.0
2018,8,9,19,15,23.5,5.5,2.25,21.05,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.35,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,19.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
