Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,5,15,6.0,2.0,1.95,14.35,2.0,0.0,0.0
2018,8,20,5,30,12.0,4.0,2.0,14.6,4.0,3.41,0.0
2018,8,20,5,45,12.0,11.5,2.05,14.85,12.0,14.48,0.0
2018,8,20,6,0,12.0,19.0,2.1,15.1,20.0,21.52,10.65
2018,8,20,6,15,6.0,34.0,2.05,15.45,34.5,31.35,20.44
2018,8,20,6,30,0.0,49.0,2.0,15.8,49.0,41.97,29.81
2018,8,20,6,45,0.0,62.5,1.95,16.15,62.5,53.85,40.12
2018,8,20,7,0,0.0,76.0,1.9,16.5,76.0,65.69,50.2
2018,8,20,7,15,0.0,79.5,1.85,16.9,79.5,67.54,51.66
2018,8,20,7,30,0.0,83.0,1.8,17.3,83.0,69.87,53.42
2018,8,20,7,45,110.0,115.0,1.7,17.75,167.5,210.51,172.6
2018,8,20,8,0,220.0,147.0,1.6,18.2,252.0,358.65,291.57
2018,8,20,8,15,232.0,159.5,1.6,18.7,281.0,389.61,313.61
2018,8,20,8,30,244.0,172.0,1.6,19.2,310.0,420.38,335.72
2018,8,20,8,45,260.5,189.0,1.6,19.7,347.5,460.14,364.17
2018,8,20,9,0,277.0,206.0,1.6,20.2,385.0,499.39,391.61
2018,8,20,9,15,331.5,221.0,1.6,20.7,448.5,595.04,459.83
2018,8,20,9,30,386.0,236.0,1.6,21.2,512.0,668.46,510.09
2018,8,20,9,45,296.0,251.0,1.65,21.65,469.0,574.33,439.49
2018,8,20,10,0,206.0,266.0,1.7,22.1,426.0,499.38,382.41
2018,8,20,10,15,181.0,307.5,1.75,22.5,452.0,496.06,378.39
2018,8,20,10,30,156.0,349.0,1.8,22.9,478.0,511.02,386.86
2018,8,20,10,45,318.0,333.0,1.85,23.25,604.5,671.2,503.3
2018,8,20,11,0,480.0,317.0,1.9,23.6,731.0,826.12,609.56
2018,8,20,11,15,566.0,286.5,2.0,23.85,782.5,867.49,637.43
2018,8,20,11,30,652.0,256.0,2.1,24.1,834.0,908.44,665.67
2018,8,20,11,45,684.5,243.0,2.15,24.35,854.0,906.08,663.79
2018,8,20,12,0,717.0,230.0,2.2,24.6,874.0,899.21,659.33
2018,8,20,12,15,721.5,226.5,2.25,24.65,874.5,872.11,641.42
2018,8,20,12,30,726.0,223.0,2.3,24.7,875.0,841.97,621.43
2018,8,20,12,45,738.5,213.0,2.4,24.75,870.5,809.44,600.13
2018,8,20,13,0,751.0,203.0,2.5,24.8,866.0,773.65,576.08
2018,8,20,13,15,748.5,200.0,2.55,24.75,851.0,730.09,545.72
2018,8,20,13,30,746.0,197.0,2.6,24.7,836.0,684.61,513.3
2018,8,20,13,45,743.5,192.0,2.7,24.6,814.0,635.71,477.91
2018,8,20,14,0,741.0,187.0,2.8,24.5,792.0,585.33,440.3
2018,8,20,14,15,735.5,181.5,2.8,24.3,763.5,531.74,398.97
2018,8,20,14,30,730.0,176.0,2.8,24.1,735.0,477.41,355.76
2018,8,20,14,45,724.5,168.5,2.85,23.85,701.0,421.0,309.78
2018,8,20,15,0,719.0,161.0,2.9,23.6,667.0,364.34,262.26
2018,8,20,15,15,718.5,151.5,2.9,23.6,631.0,307.48,213.32
2018,8,20,15,30,718.0,142.0,2.9,23.6,595.0,250.21,164.39
2018,8,20,15,45,701.5,135.5,2.95,22.85,550.5,192.54,119.0
2018,8,20,16,0,685.0,129.0,3.0,22.1,506.0,136.81,82.35
2018,8,20,16,15,654.0,123.0,3.05,21.55,456.0,84.64,67.09
2018,8,20,16,30,623.0,117.0,3.1,21.0,406.0,82.45,65.65
2018,8,20,16,45,607.5,106.5,3.1,20.45,360.5,77.01,61.32
2018,8,20,17,0,592.0,96.0,3.1,19.9,315.0,71.19,56.59
2018,8,20,17,15,551.5,87.5,3.1,19.2,266.5,66.36,52.63
2018,8,20,17,30,511.0,79.0,3.1,18.5,218.0,61.34,48.34
2018,8,20,17,45,444.0,68.0,3.1,17.85,170.0,53.85,41.68
2018,8,20,18,0,377.0,57.0,3.1,17.2,122.0,43.6,32.35
2018,8,20,18,15,281.5,43.5,3.0,16.75,83.0,33.51,22.81
2018,8,20,18,30,186.0,30.0,2.9,16.3,44.0,23.28,9.16
2018,8,20,18,45,105.5,17.5,2.85,15.85,24.0,14.94,0.0
2018,8,20,19,0,25.0,5.0,2.8,15.4,4.0,0.0,0.0
2018,8,20,19,15,12.5,2.5,2.75,15.25,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,5,15,7.5,2.0,2.0,13.6,2.0,0.0,0.0
2018,8,21,5,30,15.0,4.0,2.1,13.9,4.0,3.41,0.0
2018,8,21,5,45,48.0,17.5,2.2,14.25,21.0,33.98,0.0
2018,8,21,6,0,81.0,31.0,2.3,14.6,38.0,88.22,59.79
2018,8,21,6,15,101.5,50.0,2.35,15.0,65.0,125.07,98.02
2018,8,21,6,30,122.0,69.0,2.4,15.4,92.0,152.5,123.52
2018,8,21,6,45,131.0,91.0,2.4,15.75,122.5,188.33,154.82
2018,8,21,7,0,140.0,113.0,2.4,16.1,153.0,224.29,185.27
2018,8,21,7,15,237.0,134.5,2.35,16.5,219.0,337.33,278.7
2018,8,21,7,30,334.0,156.0,2.3,16.9,285.0,445.24,364.62
2018,8,21,7,45,385.5,172.0,2.25,17.3,341.0,516.87,418.89
2018,8,21,8,0,437.0,188.0,2.2,17.7,397.0,608.24,485.9
2018,8,21,8,15,462.0,201.5,2.15,18.15,443.0,659.8,521.15
2018,8,21,8,30,487.0,215.0,2.1,18.6,489.0,710.97,555.42
2018,8,21,8,45,505.5,225.5,2.1,19.05,531.0,752.04,581.98
2018,8,21,9,0,524.0,236.0,2.1,19.5,573.0,791.65,607.1
2018,8,21,9,15,536.0,246.0,2.1,19.9,610.0,822.64,625.88
2018,8,21,9,30,548.0,256.0,2.1,20.3,647.0,851.37,642.96
2018,8,21,9,45,551.5,268.5,2.1,20.7,678.5,871.77,654.05
2018,8,21,10,0,555.0,281.0,2.1,21.1,710.0,889.33,663.27
2018,8,21,10,15,563.5,287.5,2.15,21.4,737.0,902.76,670.75
2018,8,21,10,30,572.0,294.0,2.2,21.7,764.0,913.25,676.37
2018,8,21,10,45,575.0,300.0,2.25,22.05,783.5,914.65,675.85
2018,8,21,11,0,578.0,306.0,2.3,22.4,803.0,912.99,673.48
2018,8,21,11,15,580.0,310.5,2.35,22.6,816.5,905.78,667.94
2018,8,21,11,30,582.0,315.0,2.4,22.8,830.0,895.54,660.5
2018,8,21,11,45,556.5,323.0,2.45,23.0,818.5,859.98,635.69
2018,8,21,12,0,531.0,331.0,2.5,23.2,807.0,822.8,609.85
2018,8,21,12,15,369.5,364.5,2.55,23.3,695.5,676.67,506.36
2018,8,21,12,30,208.0,398.0,2.6,23.4,584.0,541.39,407.72
2018,8,21,12,45,192.5,412.0,2.65,23.5,583.0,527.74,397.93
2018,8,21,13,0,177.0,426.0,2.7,23.6,582.0,513.87,387.28
2018,8,21,13,15,244.0,407.5,2.7,23.5,618.0,537.73,405.75
2018,8,21,13,30,311.0,389.0,2.7,23.4,654.0,547.51,413.43
2018,8,21,13,45,395.0,354.5,2.75,23.35,682.0,548.0,414.26
2018,8,21,14,0,479.0,320.0,2.8,23.3,710.0,542.52,409.79
2018,8,21,14,15,491.5,306.5,2.8,23.1,693.5,504.21,380.25
2018,8,21,14,30,504.0,293.0,2.8,22.9,677.0,463.88,348.4
2018,8,21,14,45,470.0,288.0,2.85,22.65,632.5,409.46,305.73
2018,8,21,15,0,436.0,283.0,2.9,22.4,588.0,358.49,265.16
2018,8,21,15,15,432.0,268.5,2.9,22.4,555.5,312.78,227.29
2018,8,21,15,30,428.0,254.0,2.9,22.4,523.0,267.52,189.99
2018,8,21,15,45,414.5,240.0,2.9,21.75,484.0,225.96,158.14
2018,8,21,16,0,401.0,226.0,2.9,21.1,445.0,182.58,129.13
2018,8,21,16,15,376.0,211.5,2.85,20.65,401.5,142.04,115.96
2018,8,21,16,30,351.0,197.0,2.8,20.2,358.0,133.94,109.76
2018,8,21,16,45,320.5,178.5,2.8,19.75,312.0,123.09,101.04
2018,8,21,17,0,290.0,160.0,2.8,19.3,266.0,111.81,91.81
2018,8,21,17,15,254.5,136.5,2.7,18.8,219.0,97.03,79.34
2018,8,21,17,30,219.0,113.0,2.6,18.3,172.0,81.73,66.13
2018,8,21,17,45,178.5,88.5,2.55,17.8,129.5,65.23,51.56
2018,8,21,18,0,138.0,64.0,2.5,17.3,87.0,48.19,36.25
2018,8,21,18,15,96.0,42.0,2.45,17.0,55.5,32.31,21.64
2018,8,21,18,30,54.0,20.0,2.4,16.7,24.0,15.91,3.3
2018,8,21,18,45,30.0,11.0,2.3,16.35,13.0,9.39,0.0
2018,8,21,19,0,6.0,2.0,2.2,16.0,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,2.15,15.9,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.5,1.05,14.0,1.5,0.0,0.0
2018,8,22,5,30,9.0,3.0,1.1,14.4,3.0,0.0,0.0
2018,8,22,5,45,28.0,15.5,1.15,14.8,17.5,24.38,0.0
2018,8,22,6,0,47.0,28.0,1.2,15.2,32.0,59.09,37.38
2018,8,22,6,15,78.0,47.5,1.25,15.6,59.5,100.08,77.17
2018,8,22,6,30,109.0,67.0,1.3,16.0,87.0,142.97,114.98
2018,8,22,6,45,73.0,84.5,1.3,16.4,100.0,144.02,116.55
2018,8,22,7,0,37.0,102.0,1.3,16.8,113.0,129.0,103.78
2018,8,22,7,15,22.5,109.5,1.3,17.2,116.5,124.61,99.75
2018,8,22,7,30,8.0,117.0,1.3,17.6,120.0,110.1,87.0
2018,8,22,7,45,6.0,132.5,1.25,18.05,135.0,122.52,96.76
2018,8,22,8,0,4.0,148.0,1.2,18.5,150.0,134.77,106.14
2018,8,22,8,15,9.0,169.0,1.25,18.9,174.0,158.58,125.03
2018,8,22,8,30,14.0,190.0,1.3,19.3,198.0,182.64,143.79
2018,8,22,8,45,28.5,220.5,1.3,19.75,238.5,242.49,190.63
2018,8,22,9,0,43.0,251.0,1.3,20.2,279.0,287.98,225.12
2018,8,22,9,15,86.5,287.5,1.35,20.6,347.5,368.7,286.73
2018,8,22,9,30,130.0,324.0,1.4,21.0,416.0,471.16,362.02
2018,8,22,9,45,282.5,309.0,1.45,21.45,522.5,626.39,475.73
2018,8,22,10,0,435.0,294.0,1.5,21.9,629.0,782.82,584.07
2018,8,22,10,15,531.0,271.0,1.6,22.25,695.5,853.66,631.47
2018,8,22,10,30,627.0,248.0,1.7,22.6,762.0,927.91,680.9
2018,8,22,10,45,688.5,226.5,1.75,22.95,805.0,960.61,701.05
2018,8,22,11,0,750.0,205.0,1.8,23.3,848.0,988.23,717.45
2018,8,22,11,15,757.5,204.5,1.9,23.55,863.5,979.58,711.62
2018,8,22,11,30,765.0,204.0,2.0,23.8,879.0,967.23,703.85
2018,8,22,11,45,774.5,200.0,2.1,24.05,888.0,949.56,692.69
2018,8,22,12,0,784.0,196.0,2.2,24.3,897.0,920.31,673.99
2018,8,22,12,15,786.5,194.5,2.25,24.35,897.0,892.49,656.26
2018,8,22,12,30,789.0,193.0,2.3,24.4,897.0,861.55,636.35
2018,8,22,12,45,791.5,189.0,2.35,24.45,889.5,825.43,612.47
2018,8,22,13,0,794.0,185.0,2.4,24.5,882.0,786.53,585.79
2018,8,22,13,15,792.0,182.0,2.45,24.4,866.5,742.61,555.34
2018,8,22,13,30,790.0,179.0,2.5,24.3,851.0,696.59,522.65
2018,8,22,13,45,787.5,175.0,2.55,24.2,829.0,647.52,486.87
2018,8,22,14,0,785.0,171.0,2.6,24.1,807.0,596.81,448.78
2018,8,22,14,15,778.0,167.5,2.65,23.85,778.0,542.77,407.23
2018,8,22,14,30,771.0,164.0,2.7,23.6,749.0,485.76,362.07
2018,8,22,14,45,762.0,158.5,2.7,23.4,713.0,427.12,314.04
2018,8,22,15,0,753.0,153.0,2.7,23.2,677.0,368.52,264.72
2018,8,22,15,15,736.0,149.0,2.7,23.2,635.5,309.17,214.12
2018,8,22,15,30,719.0,145.0,2.7,23.2,594.0,251.28,165.28
2018,8,22,15,45,699.5,138.5,2.75,22.4,548.0,192.96,119.7
2018,8,22,16,0,680.0,132.0,2.8,21.6,502.0,136.98,83.38
2018,8,22,16,15,654.5,126.0,2.8,21.15,454.0,87.18,69.4
2018,8,22,16,30,629.0,120.0,2.8,20.7,406.0,85.15,68.07
2018,8,22,16,45,593.0,112.0,2.75,20.2,356.0,81.37,65.17
2018,8,22,17,0,557.0,104.0,2.7,19.7,306.0,77.43,62.06
2018,8,22,17,15,506.0,94.5,2.65,19.1,255.5,69.51,55.39
2018,8,22,17,30,455.0,85.0,2.6,18.5,205.0,63.22,49.96
2018,8,22,17,45,385.0,72.0,2.55,17.9,158.0,54.14,41.85
2018,8,22,18,0,315.0,59.0,2.5,17.3,111.0,44.83,33.29
2018,8,22,18,15,227.0,43.0,2.4,16.85,73.5,33.0,22.07
2018,8,22,18,30,139.0,27.0,2.3,16.4,36.0,20.92,4.0
2018,8,22,18,45,77.0,15.5,2.2,15.95,19.5,13.23,0.0
2018,8,22,19,0,15.0,4.0,2.1,15.5,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.05,15.3,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.7,13.4,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.8,13.9,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,1.9,14.4,10.0,8.54,0.0
2018,8,23,6,0,0.0,18.0,2.0,14.9,18.0,14.84,4.92
2018,8,23,6,15,0.0,34.0,2.1,15.3,34.0,28.79,18.15
2018,8,23,6,30,0.0,50.0,2.2,15.7,50.0,43.62,31.14
2018,8,23,6,45,3.0,70.0,2.25,16.15,71.0,64.48,49.11
2018,8,23,7,0,6.0,90.0,2.3,16.6,92.0,85.32,66.85
2018,8,23,7,15,6.5,105.5,2.3,16.95,108.0,99.51,78.66
2018,8,23,7,30,7.0,121.0,2.3,17.3,124.0,113.76,90.28
2018,8,23,7,45,13.0,143.0,2.3,17.65,149.0,139.34,111.2
2018,8,23,8,0,19.0,165.0,2.3,18.0,174.0,165.25,132.03
2018,8,23,8,15,50.0,200.0,2.25,18.4,227.0,243.66,195.43
2018,8,23,8,30,81.0,235.0,2.2,18.8,280.0,310.17,247.58
2018,8,23,8,45,114.0,259.0,2.2,19.2,328.5,386.36,305.91
2018,8,23,9,0,147.0,283.0,2.2,19.6,377.0,444.7,349.32
2018,8,23,9,15,232.5,291.5,2.25,20.0,451.0,537.14,419.01
2018,8,23,9,30,318.0,300.0,2.3,20.4,525.0,652.79,502.65
2018,8,23,9,45,444.0,280.0,2.3,20.8,611.5,778.09,591.07
2018,8,23,10,0,570.0,260.0,2.3,21.2,698.0,884.28,663.41
2018,8,23,10,15,617.0,252.5,2.35,21.5,743.0,927.44,690.79
2018,8,23,10,30,664.0,245.0,2.4,21.8,788.0,963.22,713.7
2018,8,23,10,45,671.5,247.0,2.4,22.1,808.5,964.73,712.71
2018,8,23,11,0,679.0,249.0,2.4,22.4,829.0,962.7,709.83
2018,8,23,11,15,682.0,251.5,2.45,22.6,843.0,953.2,702.84
2018,8,23,11,30,685.0,254.0,2.5,22.8,857.0,940.28,693.71
2018,8,23,11,45,685.0,256.0,2.55,23.0,863.0,920.72,680.19
2018,8,23,12,0,685.0,258.0,2.6,23.2,869.0,898.04,664.61
2018,8,23,12,15,685.5,258.0,2.65,23.25,868.5,871.03,646.45
2018,8,23,12,30,686.0,258.0,2.7,23.3,868.0,841.22,626.23
2018,8,23,12,45,684.5,256.0,2.75,23.35,860.0,805.43,601.67
2018,8,23,13,0,683.0,254.0,2.8,23.4,852.0,767.4,575.19
2018,8,23,13,15,679.0,251.0,2.85,23.35,836.0,724.7,545.14
2018,8,23,13,30,675.0,248.0,2.9,23.3,820.0,680.41,513.31
2018,8,23,13,45,670.0,243.0,2.95,23.25,797.5,632.49,478.1
2018,8,23,14,0,665.0,238.0,3.0,23.2,775.0,583.56,441.2
2018,8,23,14,15,655.5,233.0,3.05,23.0,745.5,531.53,401.18
2018,8,23,14,30,646.0,228.0,3.1,22.8,716.0,479.41,359.89
2018,8,23,14,45,635.0,221.0,3.15,22.6,681.0,425.31,315.94
2018,8,23,15,0,624.0,214.0,3.2,22.4,646.0,371.82,271.36
2018,8,23,15,15,605.5,206.5,3.2,22.4,604.5,315.24,223.88
2018,8,23,15,30,587.0,199.0,3.2,22.4,563.0,261.76,179.39
2018,8,23,15,45,567.0,189.0,3.25,21.75,518.5,208.44,138.1
2018,8,23,16,0,547.0,179.0,3.3,21.1,474.0,157.61,104.88
2018,8,23,16,15,520.0,167.5,3.35,20.65,426.5,112.16,90.84
2018,8,23,16,30,493.0,156.0,3.4,20.2,379.0,106.41,86.45
2018,8,23,16,45,458.0,143.5,3.4,19.7,330.5,99.6,81.04
2018,8,23,17,0,423.0,131.0,3.4,19.2,282.0,92.49,75.25
2018,8,23,17,15,377.0,115.0,3.4,18.65,233.5,82.55,66.85
2018,8,23,17,30,331.0,99.0,3.4,18.1,185.0,72.22,57.88
2018,8,23,17,45,273.0,80.5,3.35,17.55,140.5,60.49,47.41
2018,8,23,18,0,215.0,62.0,3.3,17.0,96.0,47.09,35.2
2018,8,23,18,15,146.0,41.5,3.2,16.6,61.0,32.01,21.04
2018,8,23,18,30,77.0,21.0,3.1,16.2,26.0,16.61,0.0
2018,8,23,18,45,38.5,10.5,3.05,15.8,13.0,8.96,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.2,13.2,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.3,13.5,2.0,0.0,0.0
2018,8,24,5,45,3.0,10.5,2.4,13.85,10.5,10.17,0.0
2018,8,24,6,0,3.0,19.0,2.5,14.2,19.0,17.06,6.17
2018,8,24,6,15,1.5,36.0,2.5,14.6,36.0,32.18,20.97
2018,8,24,6,30,0.0,53.0,2.5,15.0,53.0,47.34,34.32
2018,8,24,6,45,3.5,74.0,2.5,15.35,75.0,69.67,53.64
2018,8,24,7,0,7.0,95.0,2.5,15.7,97.0,91.95,72.69
2018,8,24,7,15,5.5,106.5,2.4,16.15,108.5,100.12,79.39
2018,8,24,7,30,4.0,118.0,2.3,16.6,120.0,108.49,86.04
2018,8,24,7,45,3.5,133.5,2.25,17.05,135.0,121.91,96.73
2018,8,24,8,0,3.0,149.0,2.2,17.5,150.0,135.3,107.2
2018,8,24,8,15,5.5,165.0,2.15,17.95,167.5,151.81,120.18
2018,8,24,8,30,8.0,181.0,2.1,18.4,185.0,168.47,133.08
2018,8,24,8,45,10.0,195.0,2.05,18.9,201.0,182.78,143.89
2018,8,24,9,0,12.0,209.0,2.0,19.4,217.0,197.16,154.64
2018,8,24,9,15,16.0,230.5,2.0,19.8,241.5,220.94,172.81
2018,8,24,9,30,20.0,252.0,2.0,20.2,266.0,244.7,190.72
2018,8,24,9,45,26.5,277.0,2.0,20.6,296.5,294.0,228.07
2018,8,24,10,0,33.0,302.0,2.0,21.0,327.0,324.74,250.63
2018,8,24,10,15,58.5,336.0,2.05,21.35,382.5,383.82,295.01
2018,8,24,10,30,84.0,370.0,2.1,21.7,438.0,442.16,337.81
2018,8,24,10,45,183.0,376.0,2.15,22.1,530.0,563.76,427.78
2018,8,24,11,0,282.0,382.0,2.2,22.5,622.0,681.04,511.01
2018,8,24,11,15,447.5,333.0,2.25,22.7,722.0,800.64,595.96
2018,8,24,11,30,613.0,284.0,2.3,22.9,822.0,899.68,664.6
2018,8,24,11,45,639.5,274.5,2.35,23.15,839.5,895.79,660.95
2018,8,24,12,0,666.0,265.0,2.4,23.4,857.0,887.72,655.49
2018,8,24,12,15,663.5,266.0,2.45,23.5,855.0,859.38,636.22
2018,8,24,12,30,661.0,267.0,2.5,23.6,853.0,828.49,615.2
2018,8,24,12,45,654.5,268.0,2.55,23.7,843.5,792.02,590.05
2018,8,24,13,0,648.0,269.0,2.6,23.8,834.0,753.71,563.27
2018,8,24,13,15,642.5,266.5,2.6,23.8,818.0,711.62,533.4
2018,8,24,13,30,637.0,264.0,2.6,23.8,802.0,668.18,502.01
2018,8,24,13,45,628.5,260.5,2.65,23.75,779.0,620.95,467.52
2018,8,24,14,0,620.0,257.0,2.7,23.7,756.0,573.14,431.7
2018,8,24,14,15,608.5,252.0,2.75,23.55,726.0,522.3,392.86
2018,8,24,14,30,597.0,247.0,2.8,23.4,696.0,470.59,352.27
2018,8,24,14,45,581.5,240.5,2.8,23.2,660.0,417.52,309.58
2018,8,24,15,0,566.0,234.0,2.8,23.0,624.0,365.55,266.85
2018,8,24,15,15,547.5,225.5,2.8,23.0,583.5,312.69,222.91
2018,8,24,15,30,529.0,217.0,2.8,23.0,543.0,261.77,181.07
2018,8,24,15,45,505.0,206.5,2.85,22.4,498.5,210.88,142.25
2018,8,24,16,0,481.0,196.0,2.9,21.8,454.0,163.07,111.28
2018,8,24,16,15,452.5,183.5,2.9,21.3,407.5,121.41,98.42
2018,8,24,16,30,424.0,171.0,2.9,20.8,361.0,115.32,93.82
2018,8,24,16,45,389.0,155.0,2.9,20.3,312.5,106.53,86.77
2018,8,24,17,0,354.0,139.0,2.9,19.8,264.0,99.75,81.32
2018,8,24,17,15,311.0,120.0,2.9,19.2,217.0,87.24,70.75
2018,8,24,17,30,268.0,101.0,2.9,18.6,170.0,74.36,59.59
2018,8,24,17,45,217.5,79.0,2.85,17.95,126.5,59.1,46.07
2018,8,24,18,0,167.0,57.0,2.8,17.3,83.0,43.42,31.93
2018,8,24,18,15,111.5,37.5,2.7,16.9,52.0,29.04,18.33
2018,8,24,18,30,56.0,18.0,2.6,16.5,21.0,14.33,0.0
2018,8,24,18,45,28.0,9.0,2.5,16.05,10.5,7.68,0.0
2018,8,24,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.6,12.0,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.6,12.5,3.0,0.0,0.0
2018,8,25,5,45,51.5,15.0,1.6,13.05,18.5,33.53,0.0
2018,8,25,6,0,88.0,27.0,1.6,13.6,34.0,85.61,51.41
2018,8,25,6,15,172.5,47.0,1.65,14.1,73.5,160.68,126.67
2018,8,25,6,30,257.0,67.0,1.7,14.6,113.0,252.74,206.27
2018,8,25,6,45,185.5,79.0,1.7,15.15,118.0,220.94,182.12
2018,8,25,7,0,114.0,91.0,1.7,15.7,123.0,180.41,148.64
2018,8,25,7,15,58.0,106.0,1.65,16.25,122.5,147.17,119.91
2018,8,25,7,30,2.0,121.0,1.6,16.8,122.0,110.37,87.31
2018,8,25,7,45,5.5,139.0,1.5,17.35,141.5,129.51,102.86
2018,8,25,8,0,9.0,157.0,1.4,17.9,161.0,148.88,118.18
2018,8,25,8,15,14.0,177.0,1.35,18.5,184.5,171.84,136.17
2018,8,25,8,30,19.0,197.0,1.3,19.1,208.0,195.03,153.99
2018,8,25,8,45,159.5,207.0,1.3,19.7,307.5,370.2,294.12
2018,8,25,9,0,300.0,217.0,1.3,20.3,407.0,537.8,419.59
2018,8,25,9,15,484.0,206.5,1.25,20.85,536.5,732.43,557.16
2018,8,25,9,30,668.0,196.0,1.2,21.4,666.0,918.1,678.09
2018,8,25,9,45,577.0,237.0,1.2,21.95,657.5,867.56,638.78
2018,8,25,10,0,486.0,278.0,1.2,22.5,649.0,820.33,603.32
2018,8,25,10,15,401.0,317.5,1.25,23.0,631.5,772.7,568.28
2018,8,25,10,30,316.0,357.0,1.3,23.5,614.0,704.65,519.5
2018,8,25,10,45,456.0,318.5,1.3,23.95,700.5,817.29,597.09
2018,8,25,11,0,596.0,280.0,1.3,24.4,787.0,911.04,658.05
2018,8,25,11,15,635.0,269.5,1.35,24.75,817.5,925.67,666.24
2018,8,25,11,30,674.0,259.0,1.4,25.1,848.0,935.75,672.49
2018,8,25,11,45,684.5,255.0,1.5,25.45,857.5,920.49,662.81
2018,8,25,12,0,695.0,251.0,1.6,25.8,867.0,901.71,651.02
2018,8,25,12,15,704.0,246.0,1.7,26.0,869.0,877.23,635.77
2018,8,25,12,30,713.0,241.0,1.8,26.2,871.0,849.46,618.11
2018,8,25,12,45,729.5,228.5,1.9,26.4,867.5,817.8,597.76
2018,8,25,13,0,746.0,216.0,2.0,26.6,864.0,782.56,574.51
2018,8,25,13,15,742.0,213.5,2.1,26.55,848.0,737.9,544.42
2018,8,25,13,30,738.0,211.0,2.2,26.5,832.0,691.45,512.27
2018,8,25,13,45,721.0,211.5,2.3,26.45,804.0,637.91,474.07
2018,8,25,14,0,704.0,212.0,2.4,26.4,776.0,584.27,434.68
2018,8,25,14,15,694.0,207.5,2.5,26.15,745.5,530.41,394.23
2018,8,25,14,30,684.0,203.0,2.6,25.9,715.0,476.4,352.25
2018,8,25,14,45,666.5,198.5,2.7,25.65,677.0,419.56,306.91
2018,8,25,15,0,649.0,194.0,2.8,25.4,639.0,363.99,261.36
2018,8,25,15,15,622.5,189.5,2.8,25.4,594.5,307.54,214.56
2018,8,25,15,30,596.0,185.0,2.8,25.4,550.0,254.03,170.8
2018,8,25,15,45,585.5,173.5,2.9,24.65,509.0,199.23,128.6
2018,8,25,16,0,575.0,162.0,3.0,23.9,468.0,147.15,95.03
2018,8,25,16,15,545.0,152.0,3.05,23.25,419.0,103.13,82.34
2018,8,25,16,30,515.0,142.0,3.1,22.6,370.0,97.99,78.53
2018,8,25,16,45,489.0,129.5,3.15,22.0,324.5,91.01,72.99
2018,8,25,17,0,463.0,117.0,3.2,21.4,279.0,83.69,67.05
2018,8,25,17,15,416.5,104.0,3.15,20.6,231.5,75.51,60.24
2018,8,25,17,30,370.0,91.0,3.1,19.8,184.0,67.04,52.95
2018,8,25,17,45,304.0,73.5,3.05,19.0,138.0,54.91,42.2
2018,8,25,18,0,238.0,56.0,3.0,18.2,92.0,42.4,30.85
2018,8,25,18,15,161.0,38.0,2.9,17.65,58.0,29.13,18.03
2018,8,25,18,30,84.0,20.0,2.8,17.1,24.0,15.79,0.0
2018,8,25,18,45,42.0,10.0,2.7,16.55,12.0,8.54,0.0
2018,8,25,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.5,2.05,12.1,1.5,0.0,0.0
2018,8,26,5,30,16.0,3.0,2.1,12.6,3.0,0.0,0.0
2018,8,26,5,45,24.5,8.0,2.2,13.1,9.5,16.72,0.0
2018,8,26,6,0,33.0,13.0,2.3,13.6,16.0,35.88,17.3
2018,8,26,6,15,25.0,20.0,2.35,14.05,23.0,34.94,23.41
2018,8,26,6,30,17.0,27.0,2.4,14.5,30.0,32.61,22.23
2018,8,26,6,45,8.5,36.5,2.4,15.0,38.0,36.67,25.85
2018,8,26,7,0,0.0,46.0,2.4,15.5,46.0,38.03,26.89
2018,8,26,7,15,0.0,55.0,2.35,16.0,55.0,45.52,33.23
2018,8,26,7,30,0.0,64.0,2.3,16.5,64.0,53.03,39.45
2018,8,26,7,45,0.0,77.5,2.25,17.0,77.5,64.32,48.74
2018,8,26,8,0,0.0,91.0,2.2,17.5,91.0,76.31,58.46
2018,8,26,8,15,1.0,113.5,2.15,18.0,114.0,97.62,75.78
2018,8,26,8,30,2.0,136.0,2.1,18.5,137.0,119.12,92.96
2018,8,26,8,45,5.0,161.5,2.05,19.05,164.5,145.5,113.88
2018,8,26,9,0,8.0,187.0,2.0,19.6,192.0,172.05,134.59
2018,8,26,9,15,13.0,214.0,2.05,20.1,223.0,202.13,157.89
2018,8,26,9,30,18.0,241.0,2.1,20.6,254.0,232.29,180.9
2018,8,26,9,45,31.5,276.5,2.1,21.1,300.0,299.19,232.04
2018,8,26,10,0,45.0,312.0,2.1,21.6,346.0,348.36,268.51
2018,8,26,10,15,135.0,338.5,2.2,22.0,446.5,485.99,372.56
2018,8,26,10,30,225.0,365.0,2.3,22.4,547.0,601.2,456.34
2018,8,26,10,45,387.5,324.0,2.35,22.8,648.0,754.74,566.01
2018,8,26,11,0,550.0,283.0,2.4,23.2,749.0,865.78,642.97
2018,8,26,11,15,679.5,226.0,2.45,23.45,811.5,927.98,685.61
2018,8,26,11,30,809.0,169.0,2.5,23.7,874.0,968.71,711.2
2018,8,26,11,45,852.0,148.5,2.55,23.9,896.0,965.81,708.54
2018,8,26,12,0,895.0,128.0,2.6,24.1,918.0,946.64,695.74
2018,8,26,12,15,893.5,128.5,2.7,24.2,916.5,915.32,675.74
2018,8,26,12,30,892.0,129.0,2.8,24.3,915.0,880.82,653.54
2018,8,26,12,45,887.5,129.5,2.85,24.4,905.0,840.89,627.15
2018,8,26,13,0,883.0,130.0,2.9,24.5,895.0,798.36,598.77
2018,8,26,13,15,878.5,129.0,3.0,24.45,877.5,752.12,566.95
2018,8,26,13,30,874.0,128.0,3.1,24.4,860.0,703.71,532.04
2018,8,26,13,45,868.0,125.5,3.15,24.3,835.5,651.17,493.06
2018,8,26,14,0,862.0,123.0,3.2,24.2,811.0,597.07,451.73
2018,8,26,14,15,853.0,121.5,3.25,24.0,780.0,540.9,407.66
2018,8,26,14,30,844.0,120.0,3.3,23.8,749.0,482.99,360.77
2018,8,26,14,45,832.5,117.0,3.35,23.6,711.5,422.19,310.2
2018,8,26,15,0,821.0,114.0,3.4,23.4,674.0,361.52,258.35
2018,8,26,15,15,804.5,111.5,3.4,23.4,631.5,300.31,205.3
2018,8,26,15,30,788.0,109.0,3.4,23.4,589.0,240.36,154.13
2018,8,26,15,45,769.0,104.5,3.45,22.8,542.5,180.08,106.86
2018,8,26,16,0,750.0,100.0,3.5,22.2,496.0,121.96,70.31
2018,8,26,16,15,723.5,95.0,3.55,21.75,446.0,67.62,52.65
2018,8,26,16,30,697.0,90.0,3.6,21.3,396.0,65.36,51.02
2018,8,26,16,45,662.0,84.5,3.6,20.85,345.5,62.54,48.84
2018,8,26,17,0,627.0,79.0,3.6,20.4,295.0,59.64,46.51
2018,8,26,17,15,574.5,72.0,3.55,19.8,244.5,55.34,42.9
2018,8,26,17,30,522.0,65.0,3.5,19.2,194.0,50.96,39.06
2018,8,26,17,45,446.0,56.0,3.45,18.6,147.5,44.7,33.37
2018,8,26,18,0,370.0,47.0,3.4,18.0,101.0,38.36,27.33
2018,8,26,18,15,255.0,34.0,3.35,17.55,64.5,26.4,15.48
2018,8,26,18,30,140.0,21.0,3.3,17.1,28.0,16.38,0.0
2018,8,26,18,45,70.0,10.5,3.25,16.6,14.0,8.96,0.0
2018,8,26,19,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,2.2,13.9,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,2.3,14.3,3.0,0.0,0.0
2018,8,27,5,45,59.5,15.5,2.45,14.65,19.5,37.35,0.0
2018,8,27,6,0,108.0,28.0,2.6,15.0,36.0,97.17,52.17
2018,8,27,6,15,146.0,41.0,2.6,15.4,61.0,139.03,108.17
2018,8,27,6,30,184.0,54.0,2.6,15.8,86.0,181.76,147.65
2018,8,27,6,45,142.0,48.5,2.6,16.2,78.0,153.12,125.81
2018,8,27,7,0,100.0,43.0,2.6,16.6,70.0,122.4,100.42
2018,8,27,7,15,50.0,36.0,2.5,17.0,49.5,73.21,58.07
2018,8,27,7,30,0.0,29.0,2.4,17.4,29.0,23.93,14.69
2018,8,27,7,45,0.0,39.5,2.35,17.8,39.5,32.64,21.99
2018,8,27,8,0,0.0,50.0,2.3,18.2,50.0,41.39,29.2
2018,8,27,8,15,0.0,68.0,2.25,18.65,68.0,56.41,41.53
2018,8,27,8,30,0.0,86.0,2.2,19.1,86.0,71.48,53.73
2018,8,27,8,45,1.5,121.5,2.15,19.55,122.5,104.59,80.54
2018,8,27,9,0,3.0,157.0,2.1,20.0,159.0,138.61,107.58
2018,8,27,9,15,6.5,185.0,2.1,20.35,189.5,167.87,130.53
2018,8,27,9,30,10.0,213.0,2.1,20.7,220.0,197.27,153.27
2018,8,27,9,45,9.5,213.0,2.1,21.1,220.0,195.88,151.52
2018,8,27,10,0,9.0,213.0,2.1,21.5,220.0,194.62,150.01
2018,8,27,10,15,13.5,232.0,2.15,21.8,243.0,216.21,166.55
2018,8,27,10,30,18.0,251.0,2.2,22.1,266.0,237.65,182.76
2018,8,27,10,45,101.0,282.0,2.2,22.4,367.0,385.0,296.74
2018,8,27,11,0,184.0,313.0,2.2,22.7,468.0,495.21,378.7
2018,8,27,11,15,333.0,300.5,2.25,22.9,587.5,658.49,497.57
2018,8,27,11,30,482.0,288.0,2.3,23.1,707.0,777.0,580.96
2018,8,27,11,45,639.5,227.5,2.3,23.3,788.0,853.31,634.47
2018,8,27,12,0,797.0,167.0,2.3,23.5,869.0,907.26,669.83
2018,8,27,12,15,796.5,167.0,2.35,23.55,867.5,877.75,649.97
2018,8,27,12,30,796.0,167.0,2.4,23.6,866.0,845.25,628.8
2018,8,27,12,45,793.0,166.5,2.45,23.7,857.0,807.46,603.78
2018,8,27,13,0,790.0,166.0,2.5,23.8,848.0,767.22,575.83
2018,8,27,13,15,787.0,164.0,2.5,23.75,832.0,723.41,544.67
2018,8,27,13,30,784.0,162.0,2.5,23.7,816.0,677.58,511.38
2018,8,27,13,45,780.0,158.0,2.5,23.65,793.0,627.6,474.31
2018,8,27,14,0,776.0,154.0,2.5,23.6,770.0,576.17,435.12
2018,8,27,14,15,768.0,150.5,2.55,23.4,740.5,521.87,392.98
2018,8,27,14,30,760.0,147.0,2.6,23.2,711.0,466.97,348.95
2018,8,27,14,45,750.5,142.0,2.6,23.05,675.5,409.93,301.72
2018,8,27,15,0,741.0,137.0,2.6,22.9,640.0,349.05,250.37
2018,8,27,15,15,723.5,134.0,2.6,22.9,599.0,291.03,200.6
2018,8,27,15,30,706.0,131.0,2.6,22.9,558.0,234.53,152.83
2018,8,27,15,45,686.0,125.0,2.6,22.3,513.0,177.29,108.29
2018,8,27,16,0,666.0,119.0,2.6,21.7,468.0,122.46,73.78
2018,8,27,16,15,639.0,112.5,2.6,21.25,420.0,78.6,62.16
2018,8,27,16,30,612.0,106.0,2.6,20.8,372.0,75.83,60.14
2018,8,27,16,45,573.5,99.0,2.6,20.35,323.0,72.41,57.48
2018,8,27,17,0,535.0,92.0,2.6,19.9,274.0,68.87,54.64
2018,8,27,17,15,482.0,83.0,2.6,19.3,226.0,63.49,50.1
2018,8,27,17,30,429.0,74.0,2.6,18.7,178.0,55.53,43.12
2018,8,27,17,45,355.0,62.0,2.6,18.15,134.0,46.97,35.36
2018,8,27,18,0,281.0,50.0,2.6,17.6,90.0,38.23,27.19
2018,8,27,18,15,188.0,34.5,2.55,17.2,56.5,26.61,15.22
2018,8,27,18,30,95.0,19.0,2.5,16.8,23.0,16.22,0.0
2018,8,27,18,45,47.5,9.5,2.5,16.45,11.5,8.11,0.0
2018,8,27,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.65,13.6,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,1.8,14.0,4.0,0.0,0.0
2018,8,28,5,45,20.0,7.5,1.95,14.45,8.5,14.54,0.0
2018,8,28,6,0,26.0,11.0,2.1,14.9,13.0,29.42,10.66
2018,8,28,6,15,92.0,28.0,2.15,15.35,42.5,90.47,68.68
2018,8,28,6,30,158.0,45.0,2.2,15.8,72.0,154.24,124.83
2018,8,28,6,45,144.5,43.5,2.2,16.25,74.5,148.4,121.91
2018,8,28,7,0,131.0,42.0,2.2,16.7,77.0,156.08,129.06
2018,8,28,7,15,65.5,40.0,2.2,17.1,57.5,97.31,78.71
2018,8,28,7,30,0.0,38.0,2.2,17.5,38.0,31.39,20.99
2018,8,28,7,45,0.0,51.5,2.15,17.95,51.5,42.62,30.38
2018,8,28,8,0,0.0,65.0,2.1,18.4,65.0,53.88,39.62
2018,8,28,8,15,0.0,79.5,2.1,18.85,79.5,66.01,49.46
2018,8,28,8,30,0.0,94.0,2.1,19.3,94.0,78.46,59.43
2018,8,28,8,45,0.0,107.0,2.1,19.8,107.0,89.98,68.51
2018,8,28,9,0,0.0,120.0,2.1,20.3,120.0,101.52,77.5
2018,8,28,9,15,0.5,136.0,2.15,20.7,136.5,116.3,89.06
2018,8,28,9,30,1.0,152.0,2.2,21.1,153.0,131.11,100.53
2018,8,28,9,45,3.5,173.5,2.2,21.45,176.5,152.99,117.59
2018,8,28,10,0,6.0,195.0,2.2,21.8,200.0,174.91,134.48
2018,8,28,10,15,9.0,216.5,2.25,22.1,224.0,197.29,151.62
2018,8,28,10,30,12.0,238.0,2.3,22.4,248.0,219.56,168.52
2018,8,28,10,45,12.5,245.0,2.4,22.65,255.5,225.69,172.86
2018,8,28,11,0,13.0,252.0,2.5,22.9,263.0,231.71,177.18
2018,8,28,11,15,12.0,242.5,2.55,23.1,253.0,221.15,168.77
2018,8,28,11,30,11.0,233.0,2.6,23.3,243.0,210.77,160.58
2018,8,28,11,45,12.5,251.5,2.65,23.45,262.5,227.78,173.52
2018,8,28,12,0,14.0,270.0,2.7,23.6,282.0,244.47,186.1
2018,8,28,12,15,21.0,297.0,2.7,23.65,315.5,273.12,207.93
2018,8,28,12,30,28.0,324.0,2.7,23.7,349.0,311.96,237.19
2018,8,28,12,45,41.5,344.5,2.75,23.75,380.5,337.2,256.29
2018,8,28,13,0,55.0,365.0,2.8,23.8,412.0,360.44,273.81
2018,8,28,13,15,114.0,377.0,2.8,23.75,472.5,414.06,314.68
2018,8,28,13,30,173.0,389.0,2.8,23.7,533.0,451.86,343.02
2018,8,28,13,45,376.5,311.5,2.85,23.65,613.0,506.43,385.18
2018,8,28,14,0,580.0,234.0,2.9,23.6,693.0,531.85,403.7
2018,8,28,14,15,693.0,179.0,2.9,23.4,706.0,505.76,382.32
2018,8,28,14,30,806.0,124.0,2.9,23.2,719.0,468.0,350.21
2018,8,28,14,45,824.0,111.0,2.9,23.05,692.5,412.46,303.09
2018,8,28,15,0,842.0,98.0,2.9,22.9,666.0,357.52,254.74
2018,8,28,15,15,827.0,96.0,2.9,22.9,624.0,292.14,198.22
2018,8,28,15,30,812.0,94.0,2.9,22.9,582.0,231.54,146.32
2018,8,28,15,45,795.5,90.0,2.9,22.2,536.5,170.51,98.46
2018,8,28,16,0,779.0,86.0,2.9,21.5,491.0,111.27,61.76
2018,8,28,16,15,755.0,82.0,2.9,21.05,442.0,65.05,50.63
2018,8,28,16,30,731.0,78.0,2.9,20.6,393.0,62.95,49.12
2018,8,28,16,45,697.0,73.5,2.9,20.15,342.5,60.27,47.03
2018,8,28,17,0,663.0,69.0,2.9,19.7,292.0,52.77,40.68
2018,8,28,17,15,611.5,63.5,2.8,19.1,241.5,49.31,37.75
2018,8,28,17,30,560.0,58.0,2.7,18.5,191.0,45.83,34.66
2018,8,28,17,45,480.5,50.0,2.65,17.95,144.0,40.12,29.4
2018,8,28,18,0,401.0,42.0,2.6,17.4,97.0,34.4,23.85
2018,8,28,18,15,276.0,30.5,2.5,17.05,61.0,25.35,13.65
2018,8,28,18,30,151.0,19.0,2.4,16.7,25.0,16.22,0.0
2018,8,28,18,45,75.5,9.5,2.3,16.3,12.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,15,19.0,2.5,1.4,13.65,2.0,0.0,0.0
2018,8,29,5,30,38.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,8,29,5,45,148.0,15.5,1.4,14.7,24.0,73.67,0.0
2018,8,29,6,0,258.0,26.0,1.4,15.2,44.0,171.75,78.55
2018,8,29,6,15,368.0,35.5,1.5,15.85,84.5,264.0,205.48
2018,8,29,6,30,478.0,45.0,1.6,16.5,125.0,359.75,289.99
2018,8,29,6,45,545.0,51.5,1.65,17.1,173.5,435.55,354.44
2018,8,29,7,0,612.0,58.0,1.7,17.7,222.0,516.63,420.04
2018,8,29,7,15,657.0,63.0,1.7,18.15,273.0,584.41,471.53
2018,8,29,7,30,702.0,68.0,1.7,18.6,324.0,650.52,518.87
2018,8,29,7,45,732.5,72.5,1.7,19.05,375.0,709.59,559.22
2018,8,29,8,0,763.0,77.0,1.7,19.5,426.0,768.32,597.98
2018,8,29,8,15,786.0,80.5,1.7,19.95,475.0,818.4,629.53
2018,8,29,8,30,809.0,84.0,1.7,20.4,524.0,866.82,659.23
2018,8,29,8,45,826.0,86.0,1.75,20.85,569.0,905.68,682.45
2018,8,29,9,0,843.0,88.0,1.8,21.3,614.0,931.23,696.63
2018,8,29,9,15,837.0,98.0,1.85,21.7,649.5,951.09,707.27
2018,8,29,9,30,831.0,108.0,1.9,22.1,685.0,978.89,723.2
2018,8,29,9,45,826.5,117.0,1.95,22.5,715.5,991.47,729.11
2018,8,29,10,0,822.0,126.0,2.0,22.9,746.0,999.98,732.66
2018,8,29,10,15,866.5,111.5,2.1,23.15,787.0,1015.05,741.65
2018,8,29,10,30,911.0,97.0,2.2,23.4,828.0,1039.65,756.75
2018,8,29,10,45,917.0,97.5,2.25,23.7,850.5,1037.78,754.13
2018,8,29,11,0,923.0,98.0,2.3,24.0,873.0,1031.85,749.35
2018,8,29,11,15,926.5,98.5,2.4,24.15,887.5,1019.4,741.52
2018,8,29,11,30,930.0,99.0,2.5,24.3,902.0,1002.96,731.23
2018,8,29,11,45,933.0,99.0,2.55,24.45,909.5,981.61,717.32
2018,8,29,12,0,936.0,99.0,2.6,24.6,917.0,956.43,700.98
2018,8,29,12,15,933.0,100.5,2.65,24.65,915.0,923.74,679.95
2018,8,29,12,30,930.0,102.0,2.7,24.7,913.0,887.77,656.68
2018,8,29,12,45,921.0,106.0,2.75,24.7,902.0,846.23,629.62
2018,8,29,13,0,912.0,110.0,2.8,24.7,891.0,802.18,600.6
2018,8,29,13,15,908.5,109.5,2.85,24.6,874.5,755.78,569.24
2018,8,29,13,30,905.0,109.0,2.9,24.5,858.0,707.02,534.01
2018,8,29,13,45,900.0,108.0,2.9,24.4,834.5,654.75,495.02
2018,8,29,14,0,895.0,107.0,2.9,24.3,811.0,600.69,453.54
2018,8,29,14,15,886.5,105.0,2.9,24.1,779.5,542.48,407.84
2018,8,29,14,30,878.0,103.0,2.9,23.9,748.0,483.37,359.89
2018,8,29,14,45,866.0,101.5,2.9,23.65,710.5,422.67,309.23
2018,8,29,15,0,854.0,100.0,2.9,23.4,673.0,361.96,257.18
2018,8,29,15,15,838.5,98.0,2.9,23.4,630.0,295.69,200.08
2018,8,29,15,30,823.0,96.0,2.9,23.4,587.0,234.16,147.58
2018,8,29,15,45,801.5,93.0,2.8,22.75,539.5,172.44,99.61
2018,8,29,16,0,780.0,90.0,2.7,22.1,492.0,113.14,63.54
2018,8,29,16,15,751.0,86.5,2.65,21.7,441.5,68.46,53.42
2018,8,29,16,30,722.0,83.0,2.6,21.3,391.0,61.19,47.47
2018,8,29,16,45,681.0,79.0,2.55,20.9,339.0,59.17,45.94
2018,8,29,17,0,640.0,75.0,2.5,20.5,287.0,57.16,44.36
2018,8,29,17,15,583.0,68.0,2.4,20.0,235.5,52.7,40.55
2018,8,29,17,30,526.0,61.0,2.3,19.5,184.0,48.17,36.52
2018,8,29,17,45,440.0,52.5,2.2,19.0,137.5,42.17,30.99
2018,8,29,18,0,354.0,44.0,2.1,18.5,91.0,36.16,25.13
2018,8,29,18,15,238.5,31.0,2.0,18.1,56.5,24.13,11.88
