Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,30,123.0,18.0,1.9,17.7,22.0,15.36,0.0
2018,8,29,18,45,61.5,9.0,1.8,17.25,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,30,5,15,8.0,2.0,1.25,15.1,1.5,0.0,0.0
2018,8,30,5,30,16.0,4.0,1.3,15.5,3.0,0.0,0.0
2018,8,30,5,45,16.0,5.5,1.35,15.9,5.5,11.25,0.0
2018,8,30,6,0,16.0,7.0,1.4,16.3,8.0,18.33,2.21
2018,8,30,6,15,8.0,12.0,1.4,16.65,12.5,14.31,6.0
2018,8,30,6,30,0.0,17.0,1.4,17.0,17.0,13.98,6.06
2018,8,30,6,45,0.0,24.5,1.4,17.4,24.5,20.18,11.44
2018,8,30,7,0,0.0,32.0,1.4,17.8,32.0,26.4,16.79
2018,8,30,7,15,0.0,42.5,1.3,18.05,42.5,35.11,24.18
2018,8,30,7,30,0.0,53.0,1.2,18.3,53.0,43.85,31.48
2018,8,30,7,45,0.0,70.5,1.15,18.6,70.5,58.46,43.57
2018,8,30,8,0,0.0,88.0,1.1,18.9,88.0,73.66,55.97
2018,8,30,8,15,0.0,106.5,1.05,19.25,106.5,90.36,69.39
2018,8,30,8,30,0.0,125.0,1.0,19.6,125.0,107.12,82.66
2018,8,30,8,45,0.0,138.5,0.95,19.9,138.5,119.17,91.97
2018,8,30,9,0,0.0,152.0,0.9,20.2,152.0,131.22,101.18
2018,8,30,9,15,5.0,178.0,0.9,20.55,181.5,160.02,123.77
2018,8,30,9,30,10.0,204.0,0.9,20.9,211.0,189.01,146.09
2018,8,30,9,45,11.5,214.5,0.95,21.25,223.0,199.67,153.84
2018,8,30,10,0,13.0,225.0,1.0,21.6,235.0,210.3,161.59
2018,8,30,10,15,14.5,241.5,1.1,21.9,253.0,226.51,173.66
2018,8,30,10,30,16.0,258.0,1.2,22.2,271.0,242.57,185.53
2018,8,30,10,45,44.5,297.0,1.3,22.5,334.0,325.3,248.42
2018,8,30,11,0,73.0,336.0,1.4,22.8,397.0,390.3,296.44
2018,8,30,11,15,112.0,370.5,1.5,23.0,466.0,478.14,360.38
2018,8,30,11,30,151.0,405.0,1.6,23.2,535.0,543.47,406.88
2018,8,30,11,45,218.5,383.5,1.7,23.45,573.0,576.4,431.58
2018,8,30,12,0,286.0,362.0,1.8,23.7,611.0,620.36,463.62
2018,8,30,12,15,374.5,339.5,1.85,23.85,665.0,673.98,502.11
2018,8,30,12,30,463.0,317.0,1.9,24.0,719.0,707.24,526.07
2018,8,30,12,45,654.5,229.5,2.0,24.15,791.5,759.34,565.47
2018,8,30,13,0,846.0,142.0,2.1,24.3,864.0,787.58,587.53
2018,8,30,13,15,862.5,131.0,2.15,24.35,854.5,741.45,555.14
2018,8,30,13,30,879.0,120.0,2.2,24.4,845.0,698.82,524.68
2018,8,30,13,45,872.5,119.0,2.3,24.45,820.5,646.68,486.43
2018,8,30,14,0,866.0,118.0,2.4,24.5,796.0,592.98,445.78
2018,8,30,14,15,857.0,116.5,2.45,24.45,765.0,536.28,401.51
2018,8,30,14,30,848.0,115.0,2.5,24.4,734.0,477.7,354.31
2018,8,30,14,45,835.0,112.5,2.6,24.35,696.0,416.25,303.54
2018,8,30,15,0,822.0,110.0,2.7,24.3,658.0,355.1,251.58
2018,8,30,15,15,805.5,107.5,2.7,24.3,615.5,293.63,198.66
2018,8,30,15,30,789.0,105.0,2.7,24.3,573.0,233.44,147.75
2018,8,30,15,45,765.0,102.0,2.9,23.8,525.5,173.45,101.66
2018,8,30,16,0,741.0,99.0,3.1,23.3,478.0,110.3,62.57
2018,8,30,16,15,708.0,95.5,3.2,22.85,427.5,68.34,53.1
2018,8,30,16,30,675.0,92.0,3.3,22.4,377.0,67.09,52.34
2018,8,30,16,45,630.5,87.0,3.4,21.95,325.5,64.63,50.46
2018,8,30,17,0,586.0,82.0,3.5,21.5,274.0,62.15,48.5
2018,8,30,17,15,527.0,75.0,3.5,20.9,224.5,57.98,44.97
2018,8,30,17,30,468.0,68.0,3.5,20.3,175.0,53.78,41.22
2018,8,30,17,45,382.0,57.0,3.55,19.65,129.5,43.59,32.06
2018,8,30,18,0,296.0,46.0,3.6,19.0,84.0,35.41,24.3
2018,8,30,18,15,193.0,31.0,3.55,18.5,51.5,24.04,10.7
2018,8,30,18,30,90.0,16.0,3.5,18.0,19.0,13.66,0.0
2018,8,30,18,45,45.0,8.0,3.4,17.5,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,31,5,45,0.0,7.5,2.0,15.05,7.5,6.4,0.0
2018,8,31,6,0,0.0,15.0,2.1,15.5,15.0,12.37,0.0
2018,8,31,6,15,2.5,32.5,2.05,16.05,33.0,30.38,18.82
2018,8,31,6,30,5.0,50.0,2.0,16.6,51.0,48.73,35.08
2018,8,31,6,45,11.0,70.0,2.0,17.1,72.5,71.96,55.19
2018,8,31,7,0,17.0,90.0,2.0,17.6,94.0,95.31,75.15
2018,8,31,7,15,20.5,109.0,1.9,18.15,115.5,115.96,92.38
2018,8,31,7,30,24.0,128.0,1.8,18.7,137.0,148.58,119.03
2018,8,31,7,45,35.0,151.5,1.7,19.3,166.5,182.63,146.4
2018,8,31,8,0,46.0,175.0,1.6,19.9,196.0,217.19,173.54
2018,8,31,8,15,72.0,202.5,1.5,20.65,239.5,270.36,215.01
2018,8,31,8,30,98.0,230.0,1.4,21.4,283.0,324.67,256.05
2018,8,31,8,45,162.0,250.0,1.3,22.1,346.5,426.57,332.54
2018,8,31,9,0,226.0,270.0,1.2,22.8,410.0,511.72,393.45
2018,8,31,9,15,402.5,235.5,1.1,23.5,505.0,689.82,519.4
2018,8,31,9,30,579.0,201.0,1.0,24.2,600.0,840.14,618.1
2018,8,31,9,45,707.5,159.5,0.95,24.95,672.0,928.78,669.53
2018,8,31,10,0,836.0,118.0,0.9,25.7,744.0,1006.76,712.74
2018,8,31,10,15,858.0,113.0,0.9,26.2,777.0,1009.6,710.85
2018,8,31,10,30,880.0,108.0,0.9,26.7,810.0,1021.71,715.81
2018,8,31,10,45,887.0,109.0,0.95,27.25,832.5,1021.25,714.01
2018,8,31,11,0,894.0,110.0,1.0,27.8,855.0,1016.81,710.09
2018,8,31,11,15,898.0,109.5,1.2,28.05,869.0,1003.86,704.7
2018,8,31,11,30,902.0,109.0,1.4,28.3,883.0,987.05,696.68
2018,8,31,11,45,904.5,108.5,1.6,28.5,889.5,965.03,685.22
2018,8,31,12,0,907.0,108.0,1.8,28.7,896.0,939.33,671.08
2018,8,31,12,15,909.0,107.0,2.05,28.8,895.5,909.12,654.45
2018,8,31,12,30,911.0,106.0,2.3,28.9,895.0,875.48,635.03
2018,8,31,12,45,914.0,103.5,2.5,28.95,887.5,837.93,612.23
2018,8,31,13,0,917.0,101.0,2.7,29.0,880.0,797.15,586.79
2018,8,31,13,15,914.0,100.0,2.85,28.9,863.5,750.38,556.45
2018,8,31,13,30,911.0,99.0,3.0,28.8,847.0,701.19,521.88
2018,8,31,13,45,906.0,98.0,3.15,28.7,823.5,648.56,483.67
2018,8,31,14,0,901.0,97.0,3.3,28.6,800.0,594.14,442.78
2018,8,31,14,15,866.0,107.0,3.45,28.35,760.5,532.29,395.2
2018,8,31,14,30,831.0,117.0,3.6,28.1,721.0,471.04,346.63
2018,8,31,14,45,807.0,118.5,3.75,27.8,680.0,409.58,296.51
2018,8,31,15,0,783.0,120.0,3.9,27.5,639.0,349.71,246.36
2018,8,31,15,15,770.0,115.0,3.9,27.5,597.5,289.42,194.78
2018,8,31,15,30,757.0,110.0,3.9,27.5,556.0,230.1,144.97
2018,8,31,15,45,741.5,104.0,4.0,26.65,511.0,170.89,99.76
2018,8,31,16,0,726.0,98.0,4.1,25.8,466.0,107.52,60.65
2018,8,31,16,15,705.0,91.5,4.1,25.25,418.0,65.72,50.38
2018,8,31,16,30,684.0,85.0,4.1,24.7,370.0,62.39,47.85
2018,8,31,16,45,656.0,77.5,4.1,24.15,321.0,58.06,44.39
2018,8,31,17,0,628.0,70.0,4.1,23.6,272.0,53.52,40.66
2018,8,31,17,15,575.5,63.0,4.0,22.8,222.5,48.98,36.84
2018,8,31,17,30,523.0,56.0,3.9,22.0,173.0,44.34,32.76
2018,8,31,17,45,453.0,47.0,3.8,21.2,129.0,37.85,26.88
2018,8,31,18,0,383.0,38.0,3.7,20.4,85.0,31.25,20.53
2018,8,31,18,15,259.0,27.5,3.6,19.8,52.5,23.05,8.52
2018,8,31,18,30,135.0,17.0,3.5,19.2,20.0,14.51,0.0
2018,8,31,18,45,67.5,8.5,3.4,18.6,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,1,5,45,61.5,11.5,1.8,15.75,15.0,35.22,0.0
2018,9,1,6,0,123.0,23.0,1.8,16.2,30.0,104.59,19.64
2018,9,1,6,15,215.0,39.5,1.8,16.75,67.5,189.96,145.2
2018,9,1,6,30,307.0,56.0,1.8,17.3,105.0,273.8,220.3
2018,9,1,6,45,364.5,70.5,1.8,17.85,150.0,342.86,279.54
2018,9,1,7,0,422.0,85.0,1.8,18.4,195.0,417.19,340.58
2018,9,1,7,15,469.0,97.0,1.65,19.05,244.0,485.19,393.39
2018,9,1,7,30,516.0,109.0,1.5,19.7,293.0,556.1,445.68
2018,9,1,7,45,545.0,120.5,1.4,20.4,341.5,613.95,485.75
2018,9,1,8,0,574.0,132.0,1.3,21.1,390.0,679.52,529.09
2018,9,1,8,15,602.0,139.5,1.25,21.75,437.5,733.06,562.69
2018,9,1,8,30,630.0,147.0,1.2,22.4,485.0,785.64,594.61
2018,9,1,8,45,650.0,154.5,1.15,23.1,530.0,829.32,619.44
2018,9,1,9,0,670.0,162.0,1.1,23.8,575.0,870.93,642.31
2018,9,1,9,15,691.0,165.5,1.2,24.3,616.0,906.75,663.72
2018,9,1,9,30,712.0,169.0,1.3,24.8,657.0,939.9,683.3
2018,9,1,9,45,708.5,177.5,1.4,25.3,684.5,950.88,688.66
2018,9,1,10,0,705.0,186.0,1.5,25.8,712.0,958.26,692.08
2018,9,1,10,15,716.0,189.0,1.6,26.1,741.0,970.88,699.49
2018,9,1,10,30,727.0,192.0,1.7,26.4,770.0,979.96,704.67
2018,9,1,10,45,727.5,198.5,1.85,26.75,790.0,978.51,703.79
2018,9,1,11,0,728.0,205.0,2.0,27.1,810.0,973.42,700.72
2018,9,1,11,15,722.5,210.5,2.15,27.25,819.5,957.8,691.48
2018,9,1,11,30,717.0,216.0,2.3,27.4,829.0,938.87,680.14
2018,9,1,11,45,717.5,217.0,2.45,27.6,834.0,917.95,667.29
2018,9,1,12,0,718.0,218.0,2.6,27.8,839.0,893.85,652.26
2018,9,1,12,15,712.0,220.5,2.7,27.85,835.5,862.42,631.71
2018,9,1,12,30,706.0,223.0,2.8,27.9,832.0,828.48,609.16
2018,9,1,12,45,699.0,224.0,2.95,27.95,821.5,790.07,583.5
2018,9,1,13,0,692.0,225.0,3.1,28.0,811.0,749.72,555.97
2018,9,1,13,15,692.0,219.5,3.15,27.9,795.5,707.0,526.22
2018,9,1,13,30,692.0,214.0,3.2,27.8,780.0,662.35,494.4
2018,9,1,13,45,693.5,206.0,3.25,27.75,758.5,614.75,459.58
2018,9,1,14,0,695.0,198.0,3.3,27.7,737.0,565.48,422.52
2018,9,1,14,15,704.5,186.0,3.35,27.5,713.5,515.42,383.93
2018,9,1,14,30,714.0,174.0,3.4,27.3,690.0,463.18,342.27
2018,9,1,14,45,705.5,167.5,3.4,27.1,655.0,406.38,295.88
2018,9,1,15,0,697.0,161.0,3.4,26.9,620.0,349.74,248.46
2018,9,1,15,15,669.5,157.5,3.4,26.9,574.5,290.9,199.31
2018,9,1,15,30,642.0,154.0,3.4,26.9,529.0,235.02,153.56
2018,9,1,15,45,627.0,144.5,3.45,26.15,485.5,179.51,111.52
2018,9,1,16,0,612.0,135.0,3.5,25.4,442.0,125.94,79.12
2018,9,1,16,15,590.5,124.5,3.5,24.85,395.5,87.76,69.1
2018,9,1,16,30,569.0,114.0,3.5,24.3,349.0,82.4,64.96
2018,9,1,16,45,542.5,102.5,3.5,23.7,302.0,75.88,59.73
2018,9,1,17,0,516.0,91.0,3.5,23.1,255.0,69.01,54.06
2018,9,1,17,15,455.0,80.5,3.45,22.3,205.5,60.0,46.42
2018,9,1,17,30,394.0,70.0,3.4,21.5,156.0,52.71,40.02
2018,9,1,17,45,322.5,56.0,3.35,20.7,114.0,42.63,30.97
2018,9,1,18,0,251.0,42.0,3.3,19.9,72.0,32.31,21.31
2018,9,1,18,15,161.0,28.0,3.25,19.35,43.5,21.72,5.8
2018,9,1,18,30,71.0,14.0,3.2,18.8,15.0,11.95,0.0
2018,9,1,18,45,35.5,7.0,3.2,18.25,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,2,5,45,51.0,11.0,1.15,14.9,14.0,30.54,0.0
2018,9,2,6,0,102.0,22.0,1.1,15.3,28.0,92.93,5.24
2018,9,2,6,15,193.5,38.5,1.05,15.85,64.0,178.15,135.34
2018,9,2,6,30,285.0,55.0,1.0,16.4,100.0,260.6,209.26
2018,9,2,6,45,348.0,68.5,0.9,16.95,144.0,330.74,268.74
2018,9,2,7,0,411.0,82.0,0.8,17.5,188.0,406.84,330.14
2018,9,2,7,15,472.0,92.0,0.75,18.1,239.5,482.12,388.09
2018,9,2,7,30,533.0,102.0,0.7,18.7,291.0,568.45,451.08
2018,9,2,7,45,552.0,113.0,0.65,19.35,335.5,619.33,484.8
2018,9,2,8,0,571.0,124.0,0.6,20.0,380.0,669.46,516.58
2018,9,2,8,15,612.0,129.5,0.6,20.7,432.0,732.09,556.36
2018,9,2,8,30,653.0,135.0,0.6,21.4,484.0,794.55,594.49
2018,9,2,8,45,662.5,144.0,0.65,22.15,524.5,830.5,614.79
2018,9,2,9,0,672.0,153.0,0.7,22.9,565.0,863.86,633.47
2018,9,2,9,15,685.0,159.5,0.75,23.55,604.0,895.09,650.81
2018,9,2,9,30,698.0,166.0,0.8,24.2,643.0,923.45,666.21
2018,9,2,9,45,704.0,173.5,0.8,24.9,676.0,942.76,674.79
2018,9,2,10,0,710.0,181.0,0.8,25.6,709.0,958.68,681.36
2018,9,2,10,15,721.5,184.0,0.9,26.1,738.0,971.77,688.78
2018,9,2,10,30,733.0,187.0,1.0,26.6,767.0,981.32,694.08
2018,9,2,10,45,751.5,184.0,1.05,27.15,793.0,987.74,696.52
2018,9,2,11,0,770.0,181.0,1.1,27.7,819.0,990.29,696.74
2018,9,2,11,15,769.0,184.5,1.25,28.0,830.5,976.68,689.51
2018,9,2,11,30,768.0,188.0,1.4,28.3,842.0,959.52,680.12
2018,9,2,11,45,757.5,194.5,1.5,28.6,843.5,933.08,664.08
2018,9,2,12,0,747.0,201.0,1.6,28.9,845.0,903.68,646.1
2018,9,2,12,15,742.5,203.0,1.75,29.0,842.0,872.43,627.8
2018,9,2,12,30,738.0,205.0,1.9,29.1,839.0,838.48,606.83
2018,9,2,12,45,765.0,190.0,2.05,29.2,841.0,811.29,590.26
2018,9,2,13,0,792.0,175.0,2.2,29.3,843.0,776.01,567.7
2018,9,2,13,15,787.5,173.5,2.35,29.25,826.0,730.79,537.34
2018,9,2,13,30,783.0,172.0,2.5,29.2,809.0,683.68,504.75
2018,9,2,13,45,776.5,168.5,2.6,29.1,784.5,631.99,467.76
2018,9,2,14,0,770.0,165.0,2.7,29.0,760.0,578.85,428.53
2018,9,2,14,15,760.0,162.0,2.8,28.75,729.0,522.69,386.0
2018,9,2,14,30,750.0,159.0,2.9,28.5,698.0,466.2,341.7
2018,9,2,14,45,738.0,154.0,2.95,28.25,661.0,407.27,294.08
2018,9,2,15,0,726.0,149.0,3.0,28.0,624.0,348.81,245.57
2018,9,2,15,15,696.0,147.5,3.0,28.0,578.5,289.18,195.96
2018,9,2,15,30,666.0,146.0,3.0,28.0,533.0,232.72,149.99
2018,9,2,15,45,623.0,143.0,3.1,27.1,481.0,177.04,109.38
2018,9,2,16,0,580.0,140.0,3.2,26.2,429.0,126.88,80.89
2018,9,2,16,15,556.0,129.5,3.2,25.5,382.5,91.3,71.9
2018,9,2,16,30,532.0,119.0,3.2,24.8,336.0,84.29,66.43
2018,9,2,16,45,509.0,106.5,3.2,24.1,291.0,76.81,60.42
2018,9,2,17,0,486.0,94.0,3.2,23.4,246.0,68.99,53.97
2018,9,2,17,15,391.0,82.5,3.15,22.55,190.0,60.97,47.19
2018,9,2,17,30,296.0,71.0,3.1,21.7,134.0,52.86,40.09
2018,9,2,17,45,216.0,52.5,3.1,20.8,91.5,39.58,28.29
2018,9,2,18,0,136.0,34.0,3.1,19.9,49.0,26.73,16.51
2018,9,2,18,15,89.0,21.5,3.0,19.35,29.5,17.02,1.15
2018,9,2,18,30,42.0,9.0,2.9,18.8,10.0,7.68,0.0
2018,9,2,18,45,21.0,4.5,2.85,18.25,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,3,5,45,15.5,6.0,1.75,14.2,7.0,11.58,0.0
2018,9,3,6,0,31.0,12.0,1.8,14.6,14.0,33.77,0.0
2018,9,3,6,15,66.5,27.0,1.8,15.1,36.0,79.38,57.72
2018,9,3,6,30,102.0,42.0,1.8,15.6,58.0,121.26,96.46
2018,9,3,6,45,102.0,54.0,1.8,16.15,75.0,139.27,113.2
2018,9,3,7,0,102.0,66.0,1.8,16.7,92.0,144.52,118.55
2018,9,3,7,15,51.0,85.0,1.8,17.35,98.0,120.11,97.06
2018,9,3,7,30,0.0,104.0,1.8,18.0,104.0,92.52,72.19
2018,9,3,7,45,9.0,130.5,1.75,18.6,134.5,125.43,99.39
2018,9,3,8,0,18.0,157.0,1.7,19.2,165.0,158.91,126.39
2018,9,3,8,15,30.0,183.5,1.7,19.8,198.5,211.64,168.31
2018,9,3,8,30,42.0,210.0,1.7,20.4,232.0,250.86,198.55
2018,9,3,8,45,78.0,239.0,1.7,21.0,285.0,316.08,249.16
2018,9,3,9,0,114.0,268.0,1.7,21.6,338.0,403.02,314.4
2018,9,3,9,15,236.5,271.0,1.7,22.15,428.0,547.29,422.13
2018,9,3,9,30,359.0,274.0,1.7,22.7,518.0,673.48,511.88
2018,9,3,9,45,487.0,245.5,1.7,23.25,595.0,793.86,594.24
2018,9,3,10,0,615.0,217.0,1.7,23.8,672.0,900.8,664.63
2018,9,3,10,15,678.0,199.5,1.8,24.2,719.0,944.87,691.4
2018,9,3,10,30,741.0,182.0,1.9,24.6,766.0,984.62,715.74
2018,9,3,10,45,762.0,177.5,1.95,25.05,792.5,991.79,718.42
2018,9,3,11,0,783.0,173.0,2.0,25.5,819.0,986.56,713.65
2018,9,3,11,15,788.0,173.5,2.05,25.8,833.0,975.88,706.08
2018,9,3,11,30,793.0,174.0,2.1,26.1,847.0,961.51,696.29
2018,9,3,11,45,796.0,174.0,2.2,26.4,853.5,941.13,683.25
2018,9,3,12,0,799.0,174.0,2.3,26.7,860.0,917.27,667.96
2018,9,3,12,15,801.5,172.0,2.35,26.85,859.0,887.72,648.87
2018,9,3,12,30,804.0,170.0,2.4,27.0,858.0,855.0,627.64
2018,9,3,12,45,806.5,166.5,2.5,27.1,850.0,817.87,603.81
2018,9,3,13,0,809.0,163.0,2.6,27.2,842.0,777.87,576.78
2018,9,3,13,15,777.5,173.5,2.7,27.1,815.0,723.35,538.78
2018,9,3,13,30,746.0,184.0,2.8,27.0,788.0,671.28,501.58
2018,9,3,13,45,752.0,175.0,2.9,26.95,768.0,623.0,466.51
2018,9,3,14,0,758.0,166.0,3.0,26.9,748.0,572.47,428.56
2018,9,3,14,15,735.5,167.0,3.05,26.55,713.0,514.01,383.8
2018,9,3,14,30,713.0,168.0,3.1,26.2,678.0,456.56,338.43
2018,9,3,14,45,689.0,164.5,3.2,25.9,635.5,396.31,289.77
2018,9,3,15,0,665.0,161.0,3.3,25.6,593.0,338.05,241.54
2018,9,3,15,15,640.5,156.0,3.3,25.6,549.5,280.8,193.44
2018,9,3,15,30,616.0,151.0,3.3,25.6,506.0,226.21,148.54
2018,9,3,15,45,609.0,139.5,3.35,24.6,465.5,171.85,107.15
2018,9,3,16,0,602.0,128.0,3.4,23.6,425.0,118.44,74.83
2018,9,3,16,15,583.0,117.0,3.35,22.95,379.5,82.71,65.39
2018,9,3,16,30,564.0,106.0,3.3,22.3,334.0,76.81,60.75
2018,9,3,16,45,513.0,98.5,3.25,21.7,283.5,72.95,57.72
2018,9,3,17,0,462.0,91.0,3.2,21.1,233.0,66.78,52.59
2018,9,3,17,15,418.5,79.5,3.1,20.45,189.5,59.14,46.0
2018,9,3,17,30,375.0,68.0,3.0,19.8,146.0,51.25,38.98
2018,9,3,17,45,305.0,54.0,2.9,19.1,106.0,41.16,29.79
2018,9,3,18,0,235.0,40.0,2.8,18.4,66.0,30.81,19.8
2018,9,3,18,15,139.5,24.5,2.7,18.0,38.0,19.03,0.0
2018,9,3,18,30,44.0,9.0,2.6,17.6,10.0,7.68,0.0
2018,9,3,18,45,22.0,4.5,2.55,17.2,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,4,5,45,34.5,6.5,2.1,14.8,8.5,19.97,0.0
2018,9,4,6,0,69.0,13.0,2.2,15.2,17.0,61.53,0.0
2018,9,4,6,15,124.0,24.0,2.2,15.7,39.5,118.87,88.09
2018,9,4,6,30,179.0,35.0,2.2,16.2,62.0,170.55,137.24
2018,9,4,6,45,108.0,39.0,2.2,16.75,57.0,122.28,99.07
2018,9,4,7,0,37.0,43.0,2.2,17.3,52.0,71.72,56.05
2018,9,4,7,15,18.5,52.5,2.15,17.85,57.0,60.25,45.99
2018,9,4,7,30,0.0,62.0,2.1,18.4,62.0,51.36,37.76
2018,9,4,7,45,0.0,77.0,2.05,18.95,77.0,64.13,48.26
2018,9,4,8,0,0.0,92.0,2.0,19.5,92.0,77.6,59.15
2018,9,4,8,15,0.5,115.0,2.0,20.05,115.5,99.19,76.55
2018,9,4,8,30,1.0,138.0,2.0,20.6,139.0,120.93,93.77
2018,9,4,8,45,3.0,158.0,1.95,21.2,160.0,141.22,109.58
2018,9,4,9,0,5.0,178.0,1.9,21.8,181.0,161.58,125.21
2018,9,4,9,15,16.5,209.5,1.9,22.3,220.5,202.7,157.38
2018,9,4,9,30,28.0,241.0,1.9,22.8,260.0,262.68,203.35
2018,9,4,9,45,62.5,284.0,1.9,23.3,329.5,342.24,263.81
2018,9,4,10,0,97.0,327.0,1.9,23.8,399.0,421.85,322.41
2018,9,4,10,15,231.5,319.5,1.95,24.2,499.5,590.17,446.29
2018,9,4,10,30,366.0,312.0,2.0,24.6,600.0,713.64,533.46
2018,9,4,10,45,569.0,242.5,2.05,25.0,704.0,865.26,638.48
2018,9,4,11,0,772.0,173.0,2.1,25.4,808.0,976.01,709.77
2018,9,4,11,15,830.0,146.5,2.15,25.65,839.5,989.87,716.83
2018,9,4,11,30,888.0,120.0,2.2,25.9,871.0,985.72,713.47
2018,9,4,11,45,889.5,120.5,2.25,26.1,877.0,963.51,698.92
2018,9,4,12,0,891.0,121.0,2.3,26.3,883.0,937.69,682.23
2018,9,4,12,15,891.0,120.5,2.35,26.4,881.5,906.1,662.04
2018,9,4,12,30,891.0,120.0,2.4,26.5,880.0,871.26,639.63
2018,9,4,12,45,889.0,119.0,2.45,26.55,870.0,831.26,613.74
2018,9,4,13,0,887.0,118.0,2.5,26.6,860.0,788.48,585.75
2018,9,4,13,15,883.0,117.5,2.6,26.55,843.0,742.12,554.43
2018,9,4,13,30,879.0,117.0,2.7,26.5,826.0,693.53,519.75
2018,9,4,13,45,872.5,116.0,2.75,26.4,801.5,640.94,481.03
2018,9,4,14,0,866.0,115.0,2.8,26.3,777.0,586.82,439.93
2018,9,4,14,15,856.0,113.5,2.9,26.05,745.0,529.23,395.27
2018,9,4,14,30,846.0,112.0,3.0,25.8,713.0,469.88,347.66
2018,9,4,14,45,819.5,114.5,3.05,25.5,671.0,407.3,296.19
2018,9,4,15,0,793.0,117.0,3.1,25.2,629.0,346.57,244.97
2018,9,4,15,15,776.0,113.0,3.1,25.2,586.0,285.24,192.39
2018,9,4,15,30,759.0,109.0,3.1,25.2,543.0,225.38,142.2
2018,9,4,15,45,747.5,102.5,3.15,24.4,499.5,165.97,96.96
2018,9,4,16,0,736.0,96.0,3.2,23.6,456.0,101.93,58.5
2018,9,4,16,15,696.0,93.0,3.15,23.05,404.0,67.25,52.22
2018,9,4,16,30,656.0,90.0,3.1,22.5,352.0,66.26,51.67
2018,9,4,16,45,612.0,83.5,3.1,21.95,300.5,62.65,48.8
2018,9,4,17,0,568.0,77.0,3.1,21.4,249.0,58.96,45.76
2018,9,4,17,15,513.0,68.0,2.95,20.65,201.0,53.09,40.7
2018,9,4,17,30,458.0,59.0,2.8,19.9,153.0,47.05,35.28
2018,9,4,17,45,364.5,48.5,2.7,19.2,109.5,39.38,28.19
2018,9,4,18,0,271.0,38.0,2.6,18.5,66.0,29.44,18.38
2018,9,4,18,15,161.5,23.5,2.55,18.05,37.5,18.32,0.0
2018,9,4,18,30,52.0,9.0,2.5,17.6,9.0,7.68,0.0
2018,9,4,18,45,26.0,4.5,2.45,17.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,5,5,45,20.0,5.5,2.1,14.15,6.5,13.09,0.0
2018,9,5,6,0,40.0,11.0,2.2,14.5,13.0,36.5,0.0
2018,9,5,6,15,147.5,29.0,2.25,15.05,49.0,141.44,104.88
2018,9,5,6,30,255.0,47.0,2.3,15.6,85.0,234.62,189.7
2018,9,5,6,45,198.5,48.0,2.4,16.1,84.5,209.16,172.16
2018,9,5,7,0,142.0,49.0,2.5,16.6,84.0,162.69,134.71
2018,9,5,7,15,71.0,60.5,2.5,17.1,78.0,117.96,96.14
2018,9,5,7,30,0.0,72.0,2.5,17.6,72.0,60.19,45.29
2018,9,5,7,45,57.0,86.0,2.5,18.1,111.0,139.21,113.1
2018,9,5,8,0,114.0,100.0,2.5,18.6,150.0,205.03,168.35
2018,9,5,8,15,57.0,120.5,2.5,19.1,145.5,164.88,132.75
2018,9,5,8,30,0.0,141.0,2.5,19.6,141.0,123.06,95.79
2018,9,5,8,45,34.5,157.0,2.55,20.05,178.0,182.77,145.03
2018,9,5,9,0,69.0,173.0,2.6,20.5,215.0,232.55,185.21
2018,9,5,9,15,51.5,211.5,2.65,20.95,244.0,256.09,201.82
2018,9,5,9,30,34.0,250.0,2.7,21.4,273.0,278.93,217.73
2018,9,5,9,45,159.0,274.5,2.75,21.8,390.5,451.2,352.2
2018,9,5,10,0,284.0,299.0,2.8,22.2,508.0,625.18,480.64
2018,9,5,10,15,443.5,265.0,2.85,22.45,605.5,769.05,584.32
2018,9,5,10,30,603.0,231.0,2.9,22.7,703.0,896.89,673.48
2018,9,5,10,45,676.5,206.5,3.0,23.0,749.5,937.71,699.76
2018,9,5,11,0,750.0,182.0,3.1,23.3,796.0,972.81,722.12
2018,9,5,11,15,810.5,155.0,3.15,23.45,829.0,979.87,725.93
2018,9,5,11,30,871.0,128.0,3.2,23.6,862.0,977.58,723.91
2018,9,5,11,45,874.5,128.0,3.3,23.7,869.0,956.93,710.35
2018,9,5,12,0,878.0,128.0,3.4,23.8,876.0,932.63,694.51
2018,9,5,12,15,878.0,128.0,3.5,23.75,874.5,901.72,674.55
2018,9,5,12,30,878.0,128.0,3.6,23.7,873.0,867.58,652.29
2018,9,5,12,45,877.5,126.0,3.65,23.7,863.5,828.15,625.83
2018,9,5,13,0,877.0,124.0,3.7,23.7,854.0,785.88,597.19
2018,9,5,13,15,856.0,130.5,3.75,23.5,830.5,733.86,560.21
2018,9,5,13,30,835.0,137.0,3.8,23.3,807.0,685.73,524.46
2018,9,5,13,45,829.0,134.5,3.9,23.15,782.5,632.74,484.62
2018,9,5,14,0,823.0,132.0,4.0,23.0,758.0,578.35,442.48
2018,9,5,14,15,831.0,122.5,4.0,22.7,732.0,523.73,398.8
2018,9,5,14,30,839.0,113.0,4.0,22.4,706.0,466.7,351.61
2018,9,5,14,45,827.5,110.0,4.0,22.05,668.5,405.55,299.84
2018,9,5,15,0,816.0,107.0,4.0,21.7,631.0,344.58,246.9
2018,9,5,15,15,799.0,104.5,4.0,21.7,588.0,283.08,192.96
2018,9,5,15,30,782.0,102.0,4.0,21.7,545.0,222.98,141.56
2018,9,5,15,45,761.0,98.0,4.0,20.9,498.5,162.9,95.56
2018,9,5,16,0,740.0,94.0,4.0,20.1,452.0,99.5,57.88
2018,9,5,16,15,710.5,89.5,3.95,19.65,402.5,65.16,51.18
2018,9,5,16,30,681.0,85.0,3.9,19.2,353.0,63.08,49.64
2018,9,5,16,45,638.5,79.0,3.85,18.7,302.0,59.69,46.89
2018,9,5,17,0,596.0,73.0,3.8,18.2,251.0,56.24,43.98
2018,9,5,17,15,532.0,65.5,3.7,17.65,201.0,51.36,39.68
2018,9,5,17,30,468.0,58.0,3.6,17.1,151.0,46.44,35.13
2018,9,5,17,45,371.0,47.0,3.5,16.55,107.0,38.28,27.48
2018,9,5,18,0,274.0,36.0,3.4,16.0,63.0,27.96,17.01
2018,9,5,18,15,162.5,22.5,3.3,15.7,36.0,17.56,0.0
2018,9,5,18,30,51.0,9.0,3.2,15.4,9.0,7.68,0.0
2018,9,5,18,45,25.5,4.5,3.1,15.05,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,5,45,62.5,9.0,2.2,12.8,12.0,34.03,0.0
2018,9,6,6,0,125.0,18.0,2.3,13.2,24.0,96.79,0.0
2018,9,6,6,15,277.5,30.5,2.3,13.65,65.0,216.7,161.58
2018,9,6,6,30,430.0,43.0,2.3,14.1,106.0,336.46,273.02
2018,9,6,6,45,302.5,37.0,2.35,14.6,90.0,268.66,222.99
2018,9,6,7,0,175.0,31.0,2.4,15.1,74.0,173.89,145.52
2018,9,6,7,15,87.5,35.0,2.4,15.65,56.5,109.31,90.02
2018,9,6,7,30,0.0,39.0,2.4,16.2,39.0,32.21,21.84
2018,9,6,7,45,0.0,44.5,2.4,16.75,44.5,36.79,25.64
2018,9,6,8,0,0.0,50.0,2.4,17.3,50.0,41.38,29.36
2018,9,6,8,15,4.0,78.5,2.45,17.85,80.5,68.74,52.23
2018,9,6,8,30,8.0,107.0,2.5,18.4,111.0,97.98,76.23
2018,9,6,8,45,9.0,137.0,2.5,19.0,142.0,126.81,99.32
2018,9,6,9,0,10.0,167.0,2.5,19.6,173.0,155.95,122.26
2018,9,6,9,15,12.0,186.0,2.55,20.05,193.5,175.46,137.32
2018,9,6,9,30,14.0,205.0,2.6,20.5,214.0,194.94,152.21
2018,9,6,9,45,77.5,258.5,2.65,20.95,314.5,330.29,259.24
2018,9,6,10,0,141.0,312.0,2.7,21.4,415.0,472.73,366.72
2018,9,6,10,15,332.5,287.5,2.75,21.85,543.5,658.93,506.02
2018,9,6,10,30,524.0,263.0,2.8,22.3,672.0,844.08,636.84
2018,9,6,10,45,709.5,189.5,2.8,22.8,759.0,953.4,709.86
2018,9,6,11,0,895.0,116.0,2.8,23.3,846.0,1026.4,754.89
2018,9,6,11,15,899.5,116.5,2.8,23.65,860.5,1014.29,744.7
2018,9,6,11,30,904.0,117.0,2.8,24.0,875.0,998.25,732.91
2018,9,6,11,45,905.5,117.0,2.75,24.4,881.0,975.0,715.99
2018,9,6,12,0,907.0,117.0,2.7,24.8,887.0,948.1,696.86
2018,9,6,12,15,911.5,114.5,2.75,25.1,886.5,917.86,676.7
2018,9,6,12,30,916.0,112.0,2.8,25.4,886.0,884.03,654.13
2018,9,6,12,45,923.0,106.0,2.8,25.65,878.5,845.42,628.05
2018,9,6,13,0,930.0,100.0,2.8,25.9,871.0,803.29,599.48
2018,9,6,13,15,926.0,99.0,2.8,26.0,853.0,754.6,566.05
2018,9,6,13,30,922.0,98.0,2.8,26.1,835.0,703.57,528.66
2018,9,6,13,45,916.5,97.0,2.8,26.2,810.0,649.49,488.1
2018,9,6,14,0,911.0,96.0,2.8,26.3,785.0,593.66,445.07
2018,9,6,14,15,902.5,94.0,2.8,26.25,752.5,533.99,398.1
2018,9,6,14,30,894.0,92.0,2.8,26.2,720.0,473.42,348.87
2018,9,6,14,45,882.5,90.5,2.8,26.15,682.0,411.51,297.07
2018,9,6,15,0,871.0,89.0,2.8,26.1,644.0,349.56,243.94
2018,9,6,15,15,855.5,86.0,2.8,26.1,600.0,285.67,188.96
2018,9,6,15,30,840.0,83.0,2.8,26.1,556.0,217.43,132.03
2018,9,6,15,45,808.5,83.0,2.85,25.65,506.0,155.64,86.08
2018,9,6,16,0,777.0,83.0,2.9,25.2,456.0,97.54,54.79
2018,9,6,16,15,727.5,82.0,2.85,24.7,400.5,65.84,50.69
2018,9,6,16,30,678.0,81.0,2.8,24.2,345.0,60.3,46.25
2018,9,6,16,45,663.5,71.5,2.8,23.75,299.0,54.49,41.44
2018,9,6,17,0,649.0,62.0,2.8,23.3,253.0,48.33,36.24
2018,9,6,17,15,598.5,55.5,2.7,22.4,204.0,43.95,32.48
2018,9,6,17,30,548.0,49.0,2.6,21.5,155.0,39.5,28.46
2018,9,6,17,45,449.5,40.5,2.5,20.55,110.0,33.1,22.52
2018,9,6,18,0,351.0,32.0,2.4,19.6,65.0,26.71,15.27
2018,9,6,18,15,211.5,20.5,2.4,19.05,37.0,17.43,0.0
2018,9,6,18,30,72.0,9.0,2.4,18.5,9.0,7.68,0.0
2018,9,6,18,45,36.0,4.5,2.4,17.95,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,7,5,45,81.0,10.5,1.35,14.65,14.0,8.96,0.0
2018,9,7,6,0,162.0,21.0,1.3,15.0,28.0,118.77,0.0
2018,9,7,6,15,285.0,32.0,1.25,15.75,65.0,222.38,161.64
2018,9,7,6,30,408.0,43.0,1.2,16.5,102.0,324.23,258.74
2018,9,7,6,45,287.0,52.0,1.15,17.2,101.5,273.49,222.61
2018,9,7,7,0,166.0,61.0,1.1,17.9,101.0,196.81,161.34
2018,9,7,7,15,83.0,80.5,1.05,18.6,100.5,152.21,123.58
2018,9,7,7,30,0.0,100.0,1.0,19.3,100.0,89.04,68.81
2018,9,7,7,45,4.0,122.0,0.95,20.05,123.5,113.12,88.49
2018,9,7,8,0,8.0,144.0,0.9,20.8,147.0,137.39,107.7
2018,9,7,8,15,18.5,169.0,0.9,21.55,178.0,170.85,134.09
2018,9,7,8,30,29.0,194.0,0.9,22.3,209.0,221.79,173.47
2018,9,7,8,45,64.5,225.0,0.95,23.05,262.5,288.88,225.08
2018,9,7,9,0,100.0,256.0,1.0,23.8,316.0,357.14,275.89
2018,9,7,9,15,182.5,273.5,1.05,24.5,392.0,477.96,364.77
2018,9,7,9,30,265.0,291.0,1.1,25.2,468.0,601.72,451.25
2018,9,7,9,45,481.5,234.5,1.15,25.85,577.5,779.03,574.23
2018,9,7,10,0,698.0,178.0,1.2,26.5,687.0,946.66,681.26
2018,9,7,10,15,796.5,143.5,1.3,26.95,745.5,998.38,710.82
2018,9,7,10,30,895.0,109.0,1.4,27.4,804.0,1041.76,736.37
2018,9,7,10,45,902.0,109.0,1.5,27.85,826.0,1039.47,733.88
2018,9,7,11,0,909.0,109.0,1.6,28.3,848.0,1033.14,729.56
2018,9,7,11,15,913.0,109.5,1.75,28.55,862.0,1020.34,722.61
2018,9,7,11,30,917.0,110.0,1.9,28.8,876.0,1003.57,713.15
2018,9,7,11,45,919.5,109.5,2.0,29.05,882.5,980.45,699.05
2018,9,7,12,0,922.0,109.0,2.1,29.3,889.0,953.59,682.55
2018,9,7,12,15,924.5,108.0,2.25,29.4,888.0,922.59,664.18
2018,9,7,12,30,927.0,107.0,2.4,29.5,887.0,888.05,643.26
2018,9,7,12,45,930.5,103.5,2.5,29.55,878.5,848.52,618.5
2018,9,7,13,0,934.0,100.0,2.6,29.6,870.0,805.7,591.24
2018,9,7,13,15,930.0,99.0,2.7,29.55,852.0,756.72,559.13
2018,9,7,13,30,926.0,98.0,2.8,29.5,834.0,705.39,522.91
2018,9,7,13,45,905.0,103.0,2.9,29.4,803.5,646.95,480.47
2018,9,7,14,0,884.0,108.0,3.0,29.3,773.0,588.18,436.44
2018,9,7,14,15,843.0,117.5,3.05,29.15,730.0,523.51,386.7
2018,9,7,14,30,802.0,127.0,3.1,29.0,687.0,460.5,336.87
2018,9,7,14,45,790.0,123.5,3.15,28.8,649.5,400.65,287.86
2018,9,7,15,0,778.0,120.0,3.2,28.6,612.0,341.15,237.86
2018,9,7,15,15,779.0,110.0,3.2,28.6,573.5,280.23,185.71
2018,9,7,15,30,780.0,100.0,3.2,28.6,535.0,218.61,134.17
2018,9,7,15,45,764.0,94.5,3.25,28.0,489.5,158.05,89.19
2018,9,7,16,0,748.0,89.0,3.3,27.4,444.0,99.34,57.07
2018,9,7,16,15,711.5,85.0,3.25,26.85,392.0,62.34,47.3
2018,9,7,16,30,675.0,81.0,3.2,26.3,340.0,60.41,45.94
2018,9,7,16,45,642.0,73.0,3.15,25.8,290.5,55.52,41.96
2018,9,7,17,0,609.0,65.0,3.1,25.3,241.0,50.41,37.69
2018,9,7,17,15,551.5,57.5,2.95,24.35,192.0,45.33,33.36
2018,9,7,17,30,494.0,50.0,2.8,23.4,143.0,40.16,28.74
2018,9,7,17,45,400.0,40.5,2.7,22.5,100.5,33.04,22.17
2018,9,7,18,0,306.0,31.0,2.6,21.6,58.0,25.85,13.84
2018,9,7,18,15,182.5,19.5,2.6,21.0,32.5,16.64,0.0
2018,9,7,18,30,59.0,8.0,2.6,20.4,7.0,0.0,0.0
2018,9,7,18,45,29.5,4.0,2.6,19.8,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.65,18.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,5,45,95.0,10.0,2.6,15.1,14.0,0.0,0.0
2018,9,8,6,0,190.0,20.0,2.7,15.5,28.0,108.05,0.0
2018,9,8,6,15,323.0,30.0,2.65,16.05,66.0,241.77,173.68
2018,9,8,6,30,456.0,40.0,2.6,16.6,104.0,350.25,280.92
2018,9,8,6,45,531.0,47.0,2.6,17.15,152.0,431.37,352.01
2018,9,8,7,0,606.0,54.0,2.6,17.7,200.0,518.58,424.31
2018,9,8,7,15,655.0,59.5,2.55,18.35,251.5,589.98,479.12
2018,9,8,7,30,704.0,65.0,2.5,19.0,303.0,659.51,529.67
2018,9,8,7,45,735.0,69.5,2.45,19.7,353.5,719.17,570.56
2018,9,8,8,0,766.0,74.0,2.4,20.4,404.0,778.43,609.53
2018,9,8,8,15,789.5,77.5,2.35,21.2,453.0,828.88,640.64
2018,9,8,8,30,813.0,81.0,2.3,22.0,502.0,877.62,669.61
2018,9,8,8,45,829.5,84.5,2.3,22.85,547.5,917.63,692.18
2018,9,8,9,0,846.0,88.0,2.3,23.7,593.0,943.89,705.18
2018,9,8,9,15,859.5,91.0,2.3,24.4,634.5,974.15,721.22
2018,9,8,9,30,873.0,94.0,2.3,25.1,676.0,1001.1,734.87
2018,9,8,9,45,882.0,96.5,2.25,25.8,711.0,1019.35,742.28
2018,9,8,10,0,891.0,99.0,2.2,26.5,746.0,1033.81,747.35
2018,9,8,10,15,898.5,100.5,2.3,27.0,774.5,1041.68,750.69
2018,9,8,10,30,906.0,102.0,2.4,27.5,803.0,1045.55,751.67
2018,9,8,10,45,910.5,103.0,2.45,28.0,824.0,1041.76,747.43
2018,9,8,11,0,915.0,104.0,2.5,28.5,845.0,1033.92,740.85
2018,9,8,11,15,919.0,104.5,2.65,28.75,859.0,1021.01,732.95
2018,9,8,11,30,923.0,105.0,2.8,29.0,873.0,1004.11,722.54
2018,9,8,11,45,925.0,105.0,2.9,29.25,879.5,980.88,707.65
2018,9,8,12,0,927.0,105.0,3.0,29.5,886.0,953.88,690.35
2018,9,8,12,15,928.5,103.5,3.15,29.6,884.0,921.31,670.1
2018,9,8,12,30,930.0,102.0,3.3,29.7,882.0,885.27,647.38
2018,9,8,12,45,932.5,99.5,3.4,29.75,873.5,845.74,621.93
2018,9,8,13,0,935.0,97.0,3.5,29.8,865.0,802.96,594.02
2018,9,8,13,15,932.5,96.0,3.6,29.8,848.0,754.95,561.81
2018,9,8,13,30,930.0,95.0,3.7,29.8,831.0,704.43,525.38
2018,9,8,13,45,911.0,99.5,3.8,29.85,801.0,646.56,482.41
2018,9,8,14,0,892.0,104.0,3.9,29.9,771.0,588.17,437.82
2018,9,8,14,15,871.0,106.5,3.95,29.7,735.0,526.91,390.13
2018,9,8,14,30,850.0,109.0,4.0,29.5,699.0,464.97,340.45
2018,9,8,14,45,828.0,109.0,4.05,29.3,657.5,401.64,288.35
2018,9,8,15,0,806.0,109.0,4.1,29.1,616.0,339.7,236.2
2018,9,8,15,15,768.5,110.0,4.1,29.1,566.0,276.5,183.21
2018,9,8,15,30,731.0,111.0,4.1,29.1,516.0,212.29,131.24
2018,9,8,15,45,741.0,100.0,4.15,28.25,479.0,153.11,86.42
2018,9,8,16,0,751.0,89.0,4.2,27.4,442.0,98.19,56.78
2018,9,8,16,15,696.0,87.0,4.15,26.75,385.0,63.69,48.48
2018,9,8,16,30,641.0,85.0,4.1,26.1,328.0,63.1,48.28
2018,9,8,16,45,627.5,74.5,4.1,25.4,283.0,56.64,43.0
2018,9,8,17,0,614.0,64.0,4.1,24.7,238.0,49.81,37.26
2018,9,8,17,15,561.0,56.0,4.0,23.7,190.0,44.32,32.56
2018,9,8,17,30,508.0,48.0,3.9,22.7,142.0,38.7,27.52
2018,9,8,17,45,415.0,39.0,3.8,21.75,99.5,31.94,21.22
2018,9,8,18,0,322.0,30.0,3.7,20.8,57.0,25.15,12.55
2018,9,8,18,15,192.0,19.0,3.65,20.15,32.0,16.22,0.0
2018,9,8,18,30,62.0,8.0,3.6,19.5,7.0,0.0,0.0
2018,9,8,18,45,31.0,4.0,3.6,18.85,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
