Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,20,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,9,5,45,73.5,9.5,1.8,14.35,12.5,0.0,0.0
2018,9,9,6,0,147.0,19.0,1.8,14.7,25.0,86.82,0.0
2018,9,9,6,15,272.5,31.5,1.75,15.4,62.0,216.06,151.91
2018,9,9,6,30,398.0,44.0,1.7,16.1,99.0,320.53,256.27
2018,9,9,6,45,478.0,52.5,1.7,16.8,146.5,404.61,328.95
2018,9,9,7,0,558.0,61.0,1.7,17.5,194.0,495.06,402.93
2018,9,9,7,15,611.0,68.0,1.6,18.15,246.0,569.54,459.77
2018,9,9,7,30,664.0,75.0,1.5,18.8,298.0,646.7,514.86
2018,9,9,7,45,687.0,82.5,1.4,19.45,346.0,701.8,551.14
2018,9,9,8,0,710.0,90.0,1.3,20.1,394.0,756.12,585.29
2018,9,9,8,15,749.0,92.0,1.25,20.85,447.0,811.22,618.82
2018,9,9,8,30,788.0,94.0,1.2,21.6,500.0,871.48,654.53
2018,9,9,8,45,778.0,105.5,1.15,22.35,536.5,895.04,664.82
2018,9,9,9,0,768.0,117.0,1.1,23.1,573.0,914.47,672.67
2018,9,9,9,15,800.5,114.5,1.1,23.85,619.0,956.19,695.55
2018,9,9,9,30,833.0,112.0,1.1,24.6,665.0,995.09,715.93
2018,9,9,9,45,818.5,123.5,1.15,25.35,690.5,999.51,715.5
2018,9,9,10,0,804.0,135.0,1.2,26.1,716.0,999.57,712.96
2018,9,9,10,15,719.5,178.0,1.25,26.65,713.0,967.36,691.04
2018,9,9,10,30,635.0,221.0,1.3,27.2,710.0,921.15,660.66
2018,9,9,10,45,646.5,224.5,1.4,27.75,734.5,927.51,664.47
2018,9,9,11,0,658.0,228.0,1.5,28.3,759.0,930.35,665.46
2018,9,9,11,15,761.5,183.0,1.65,28.65,807.0,969.76,690.82
2018,9,9,11,30,865.0,138.0,1.8,29.0,855.0,994.71,706.6
2018,9,9,11,45,893.0,125.0,1.95,29.35,869.5,971.05,692.06
2018,9,9,12,0,921.0,112.0,2.1,29.7,884.0,955.21,682.85
2018,9,9,12,15,919.5,112.5,2.3,29.8,881.5,921.97,663.43
2018,9,9,12,30,918.0,113.0,2.5,29.9,879.0,885.43,641.6
2018,9,9,12,45,914.0,113.0,2.65,30.0,868.0,843.31,615.28
2018,9,9,13,0,910.0,113.0,2.8,30.1,857.0,798.47,586.74
2018,9,9,13,15,905.0,112.5,2.95,30.05,838.5,749.95,554.48
2018,9,9,13,30,900.0,112.0,3.1,30.0,820.0,699.22,518.7
2018,9,9,13,45,877.5,117.0,3.2,29.9,789.0,640.72,476.04
2018,9,9,14,0,855.0,122.0,3.3,29.8,758.0,583.74,433.13
2018,9,9,14,15,831.0,125.0,3.35,29.6,721.0,522.16,385.66
2018,9,9,14,30,807.0,128.0,3.4,29.4,684.0,461.51,337.42
2018,9,9,14,45,807.5,120.0,3.5,29.2,650.0,402.11,288.45
2018,9,9,15,0,808.0,112.0,3.6,29.0,616.0,341.6,237.19
2018,9,9,15,15,776.0,112.0,3.6,29.0,568.0,278.76,184.42
2018,9,9,15,30,744.0,112.0,3.6,29.0,520.0,214.18,132.08
2018,9,9,15,45,727.0,105.5,3.65,28.25,474.5,154.31,88.06
2018,9,9,16,0,710.0,99.0,3.7,27.5,429.0,96.51,56.94
2018,9,9,16,15,672.5,93.0,3.75,26.85,377.0,67.82,51.96
2018,9,9,16,30,635.0,87.0,3.8,26.2,325.0,64.69,49.62
2018,9,9,16,45,601.5,78.0,3.8,25.5,276.0,59.21,45.18
2018,9,9,17,0,568.0,69.0,3.8,24.8,227.0,53.49,40.39
2018,9,9,17,15,505.0,60.0,3.75,23.85,178.5,47.33,35.09
2018,9,9,17,30,442.0,51.0,3.7,22.9,130.0,41.03,29.44
2018,9,9,17,45,352.0,40.0,3.6,21.95,90.0,32.73,21.76
2018,9,9,18,0,262.0,29.0,3.5,21.0,50.0,24.26,10.79
2018,9,9,18,15,153.5,17.5,3.5,20.35,27.5,14.94,0.0
2018,9,9,18,30,45.0,6.0,3.5,19.7,5.0,0.0,0.0
2018,9,9,18,45,22.5,3.0,3.45,19.1,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.35,18.15,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,5,45,74.0,9.5,2.0,13.9,12.0,0.0,0.0
2018,9,10,6,0,148.0,19.0,2.0,14.3,24.0,87.52,0.0
2018,9,10,6,15,271.0,30.5,2.0,14.95,59.5,213.74,146.94
2018,9,10,6,30,394.0,42.0,2.0,15.6,95.0,316.99,253.95
2018,9,10,6,45,471.5,51.5,2.05,16.3,142.5,400.14,326.67
2018,9,10,7,0,549.0,61.0,2.1,17.0,190.0,489.74,400.83
2018,9,10,7,15,601.0,68.0,1.95,17.75,241.0,563.12,457.32
2018,9,10,7,30,653.0,75.0,1.8,18.5,292.0,639.09,511.92
2018,9,10,7,45,686.0,81.5,1.7,19.2,343.0,700.73,553.54
2018,9,10,8,0,719.0,88.0,1.6,19.9,394.0,762.35,593.26
2018,9,10,8,15,745.0,92.5,1.5,20.75,443.0,814.59,624.35
2018,9,10,8,30,771.0,97.0,1.4,21.6,492.0,860.16,649.7
2018,9,10,8,45,762.5,108.5,1.35,22.45,529.0,884.53,660.78
2018,9,10,9,0,754.0,120.0,1.3,23.3,566.0,911.81,673.76
2018,9,10,9,15,789.5,117.5,1.3,24.05,613.0,949.43,694.12
2018,9,10,9,30,825.0,115.0,1.3,24.8,660.0,991.22,716.63
2018,9,10,9,45,830.0,119.0,1.25,25.55,692.0,1006.58,721.31
2018,9,10,10,0,835.0,123.0,1.2,26.3,724.0,1018.14,723.98
2018,9,10,10,15,844.0,125.0,1.25,26.9,753.0,1027.64,727.7
2018,9,10,10,30,853.0,127.0,1.3,27.5,782.0,1033.2,729.15
2018,9,10,10,45,888.0,115.5,1.35,28.1,813.5,1033.14,727.33
2018,9,10,11,0,923.0,104.0,1.4,28.7,845.0,1042.11,731.23
2018,9,10,11,15,926.0,104.5,1.5,29.15,858.5,1027.89,722.18
2018,9,10,11,30,929.0,105.0,1.6,29.6,872.0,1009.68,710.96
2018,9,10,11,45,930.0,106.0,1.7,30.0,878.0,986.19,696.62
2018,9,10,12,0,931.0,107.0,1.8,30.4,884.0,958.93,679.88
2018,9,10,12,15,927.0,108.5,1.95,30.6,880.5,924.17,659.37
2018,9,10,12,30,923.0,110.0,2.1,30.8,877.0,886.22,636.5
2018,9,10,12,45,913.0,113.5,2.2,31.0,864.0,842.4,609.0
2018,9,10,13,0,903.0,117.0,2.3,31.2,851.0,796.22,579.58
2018,9,10,13,15,897.5,116.0,2.45,31.15,832.0,747.06,547.36
2018,9,10,13,30,892.0,115.0,2.6,31.1,813.0,695.78,511.82
2018,9,10,13,45,871.5,118.5,2.7,31.1,782.5,637.48,469.71
2018,9,10,14,0,851.0,122.0,2.8,31.1,752.0,580.6,427.26
2018,9,10,14,15,814.5,129.0,2.95,30.85,710.5,516.55,378.87
2018,9,10,14,30,778.0,136.0,3.1,30.6,669.0,454.76,330.63
2018,9,10,14,45,766.0,131.5,3.2,30.35,631.5,395.28,282.37
2018,9,10,15,0,754.0,127.0,3.3,30.1,594.0,332.4,230.34
2018,9,10,15,15,737.0,122.0,3.3,30.1,551.5,271.68,179.37
2018,9,10,15,30,720.0,117.0,3.3,30.1,509.0,212.54,131.13
2018,9,10,15,45,701.0,110.0,3.5,29.2,463.0,153.53,88.33
2018,9,10,16,0,682.0,103.0,3.7,28.3,417.0,96.91,58.31
2018,9,10,16,15,656.5,95.0,3.8,27.5,368.5,69.25,53.04
2018,9,10,16,30,631.0,87.0,3.9,26.7,320.0,64.83,49.64
2018,9,10,16,45,604.0,77.5,4.0,25.9,273.0,59.02,44.94
2018,9,10,17,0,577.0,68.0,4.1,25.1,226.0,52.93,39.85
2018,9,10,17,15,507.5,60.5,4.1,24.0,177.5,47.92,35.55
2018,9,10,17,30,438.0,53.0,4.1,22.9,129.0,42.91,30.98
2018,9,10,17,45,326.0,41.0,4.1,21.8,87.0,33.72,22.45
2018,9,10,18,0,214.0,29.0,4.1,20.7,45.0,22.58,8.18
2018,9,10,18,15,121.0,17.5,4.05,20.1,25.0,14.94,0.0
2018,9,10,18,30,28.0,6.0,4.0,19.5,5.0,0.0,0.0
2018,9,10,18,45,14.0,3.0,4.0,18.9,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.95,18.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,5,45,63.5,9.0,3.05,13.25,11.0,0.0,0.0
2018,9,11,6,0,127.0,18.0,3.1,13.5,22.0,76.74,0.0
2018,9,11,6,15,242.5,31.0,3.15,13.95,56.5,200.06,133.93
2018,9,11,6,30,358.0,44.0,3.2,14.4,91.0,297.79,240.26
2018,9,11,6,45,434.5,54.5,3.2,14.9,137.5,380.09,313.73
2018,9,11,7,0,511.0,65.0,3.2,15.4,184.0,468.66,388.84
2018,9,11,7,15,564.5,73.0,3.15,16.15,234.5,542.94,448.58
2018,9,11,7,30,618.0,81.0,3.1,16.9,285.0,619.94,506.63
2018,9,11,7,45,651.5,88.0,3.05,17.6,335.0,681.34,550.4
2018,9,11,8,0,685.0,95.0,3.0,18.3,385.0,742.8,592.56
2018,9,11,8,15,712.5,100.5,2.9,19.1,434.0,796.59,627.13
2018,9,11,8,30,740.0,106.0,2.8,19.9,483.0,849.14,659.67
2018,9,11,8,45,760.5,109.5,2.75,20.65,528.0,890.83,684.15
2018,9,11,9,0,781.0,113.0,2.7,21.4,573.0,924.09,702.37
2018,9,11,9,15,799.0,116.0,2.65,22.0,614.5,957.82,721.06
2018,9,11,9,30,817.0,119.0,2.6,22.6,656.0,988.43,737.37
2018,9,11,9,45,831.0,120.0,2.55,23.2,691.5,1009.29,747.09
2018,9,11,10,0,845.0,121.0,2.5,23.8,727.0,1026.5,754.48
2018,9,11,10,15,857.0,121.5,2.55,24.3,756.5,1037.27,759.13
2018,9,11,10,30,869.0,122.0,2.6,24.8,786.0,1030.85,752.88
2018,9,11,10,45,880.0,120.5,2.65,25.25,808.5,1030.62,751.1
2018,9,11,11,0,891.0,119.0,2.7,25.7,831.0,1026.39,746.84
2018,9,11,11,15,897.5,118.0,2.8,26.05,845.5,1014.21,738.37
2018,9,11,11,30,904.0,117.0,2.9,26.4,860.0,998.06,727.49
2018,9,11,11,45,911.5,114.0,3.05,26.75,867.5,976.88,713.8
2018,9,11,12,0,919.0,111.0,3.2,27.1,875.0,951.77,697.52
2018,9,11,12,15,923.5,108.0,3.35,27.2,873.5,920.18,677.55
2018,9,11,12,30,928.0,105.0,3.5,27.3,872.0,884.98,655.0
2018,9,11,12,45,935.0,99.5,3.65,27.45,864.0,845.83,629.43
2018,9,11,13,0,942.0,94.0,3.8,27.6,856.0,803.13,601.12
2018,9,11,13,15,938.5,92.5,3.95,27.5,837.5,753.37,567.61
2018,9,11,13,30,935.0,91.0,4.1,27.4,819.0,701.21,529.78
2018,9,11,13,45,931.5,88.0,4.2,27.25,793.5,645.5,488.15
2018,9,11,14,0,928.0,85.0,4.3,27.1,768.0,587.87,443.68
2018,9,11,14,15,919.5,84.0,4.4,26.8,735.5,527.88,396.08
2018,9,11,14,30,911.0,83.0,4.5,26.5,703.0,466.96,346.09
2018,9,11,14,45,900.5,80.5,4.55,26.2,664.0,403.38,292.33
2018,9,11,15,0,890.0,78.0,4.6,25.9,625.0,339.69,237.1
2018,9,11,15,15,860.5,80.0,4.6,25.9,577.5,275.19,181.29
2018,9,11,15,30,831.0,82.0,4.6,25.9,530.0,208.12,125.61
2018,9,11,15,45,798.0,81.0,4.65,25.1,479.0,146.02,80.29
2018,9,11,16,0,765.0,80.0,4.7,24.3,428.0,87.87,51.06
2018,9,11,16,15,726.5,76.5,4.65,23.7,376.0,62.26,47.95
2018,9,11,16,30,688.0,73.0,4.6,23.1,324.0,55.28,42.21
2018,9,11,16,45,669.5,64.0,4.6,22.5,277.0,49.54,37.4
2018,9,11,17,0,651.0,55.0,4.6,21.9,230.0,47.31,35.53
2018,9,11,17,15,592.0,49.0,4.45,21.1,181.5,39.24,28.45
2018,9,11,17,30,533.0,43.0,4.3,20.3,133.0,35.0,24.49
2018,9,11,17,45,412.5,35.0,4.2,19.55,90.0,28.85,18.46
2018,9,11,18,0,292.0,27.0,4.1,18.8,47.0,22.84,6.28
2018,9,11,18,15,168.0,16.5,4.1,18.3,25.5,14.08,0.0
2018,9,11,18,30,44.0,6.0,4.1,17.8,4.0,0.0,0.0
2018,9,11,18,45,22.0,3.0,4.05,17.3,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,12,5,45,60.0,8.0,3.1,13.85,10.0,0.0,0.0
2018,9,12,6,0,120.0,16.0,3.1,14.0,20.0,71.82,0.0
2018,9,12,6,15,208.0,29.0,3.25,14.5,50.0,177.83,113.84
2018,9,12,6,30,296.0,42.0,3.4,15.0,80.0,258.43,207.65
2018,9,12,6,45,356.0,53.0,3.5,15.5,120.0,324.19,267.71
2018,9,12,7,0,416.0,64.0,3.6,16.0,160.0,402.04,334.58
2018,9,12,7,15,367.5,84.5,3.6,16.6,184.5,404.65,336.99
2018,9,12,7,30,319.0,105.0,3.6,17.2,209.0,407.01,337.7
2018,9,12,7,45,249.5,138.0,3.6,17.8,228.0,383.22,316.09
2018,9,12,8,0,180.0,171.0,3.6,18.4,247.0,352.72,288.61
2018,9,12,8,15,238.5,186.0,3.5,19.0,299.5,444.64,360.69
2018,9,12,8,30,297.0,201.0,3.4,19.6,352.0,521.09,418.41
2018,9,12,8,45,344.0,211.5,3.35,20.2,401.5,583.02,463.52
2018,9,12,9,0,391.0,222.0,3.3,20.8,451.0,645.74,508.09
2018,9,12,9,15,467.5,214.0,3.3,21.2,506.5,739.18,574.81
2018,9,12,9,30,544.0,206.0,3.3,21.6,562.0,811.09,624.75
2018,9,12,9,45,463.0,241.0,3.3,22.05,555.5,770.4,590.79
2018,9,12,10,0,382.0,276.0,3.3,22.5,549.0,703.34,539.43
2018,9,12,10,15,382.0,296.5,3.35,22.7,578.5,722.68,552.02
2018,9,12,10,30,382.0,317.0,3.4,22.9,608.0,739.63,562.36
2018,9,12,10,45,429.5,308.5,3.45,23.1,644.0,790.33,597.62
2018,9,12,11,0,477.0,300.0,3.5,23.3,680.0,818.64,617.17
2018,9,12,11,15,502.5,295.5,3.55,23.35,701.5,825.7,621.97
2018,9,12,11,30,528.0,291.0,3.6,23.4,723.0,829.39,624.62
2018,9,12,11,45,440.0,322.0,3.65,23.45,683.5,758.48,572.64
2018,9,12,12,0,352.0,353.0,3.7,23.5,644.0,675.16,511.93
2018,9,12,12,15,306.5,369.5,3.75,23.45,622.5,633.69,481.45
2018,9,12,12,30,261.0,386.0,3.8,23.4,601.0,593.35,451.32
2018,9,12,12,45,311.0,354.5,3.85,23.35,607.5,585.77,447.42
2018,9,12,13,0,361.0,323.0,3.9,23.3,614.0,573.99,439.97
2018,9,12,13,15,198.5,298.0,3.95,23.15,457.5,414.56,319.64
2018,9,12,13,30,36.0,273.0,4.0,23.0,301.0,257.86,198.27
2018,9,12,13,45,54.5,278.5,4.0,22.85,319.0,268.96,207.61
2018,9,12,14,0,73.0,284.0,4.0,22.7,337.0,277.52,214.39
2018,9,12,14,15,177.0,262.0,4.05,22.35,383.5,305.69,236.32
2018,9,12,14,30,281.0,240.0,4.1,22.0,430.0,318.55,244.68
2018,9,12,14,45,332.5,234.0,4.15,21.6,446.0,310.06,235.49
2018,9,12,15,0,384.0,228.0,4.2,21.2,462.0,294.64,219.77
2018,9,12,15,15,315.0,220.5,4.2,21.2,403.0,242.52,178.45
2018,9,12,15,30,246.0,213.0,4.2,21.2,344.0,198.92,145.48
2018,9,12,15,45,236.5,196.0,4.25,20.35,312.5,164.18,119.54
2018,9,12,16,0,227.0,179.0,4.3,19.5,281.0,130.95,98.58
2018,9,12,16,15,163.0,152.0,4.25,19.15,221.0,110.08,90.26
2018,9,12,16,30,99.0,125.0,4.2,18.8,161.0,92.19,75.12
2018,9,12,16,45,49.5,90.5,4.15,18.45,108.5,71.26,57.07
2018,9,12,17,0,0.0,56.0,4.1,18.1,56.0,46.34,35.24
2018,9,12,17,15,0.0,43.5,4.0,17.7,43.5,35.98,25.99
2018,9,12,17,30,0.0,31.0,3.9,17.3,31.0,25.59,16.61
2018,9,12,17,45,0.0,21.0,3.8,16.95,21.0,17.31,8.86
2018,9,12,18,0,0.0,11.0,3.7,16.6,11.0,9.05,0.0
2018,9,12,18,15,0.0,5.5,3.65,16.35,5.5,4.69,0.0
2018,9,12,18,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,13,5,45,28.0,6.0,2.85,13.6,7.0,0.0,0.0
2018,9,13,6,0,56.0,12.0,2.9,13.8,14.0,37.47,0.0
2018,9,13,6,15,150.5,28.5,3.05,14.25,45.0,145.52,87.83
2018,9,13,6,30,245.0,45.0,3.2,14.7,76.0,233.6,187.02
2018,9,13,6,45,408.5,49.0,3.35,15.2,129.5,358.84,296.21
2018,9,13,7,0,572.0,53.0,3.5,15.7,183.0,498.72,413.57
2018,9,13,7,15,607.5,60.0,3.5,16.25,229.5,560.59,462.87
2018,9,13,7,30,643.0,67.0,3.5,16.8,276.0,623.71,510.94
2018,9,13,7,45,681.0,73.0,3.5,17.35,327.5,688.32,558.07
2018,9,13,8,0,719.0,79.0,3.5,17.9,379.0,748.62,600.24
2018,9,13,8,15,764.5,78.5,3.45,18.45,432.5,812.29,643.29
2018,9,13,8,30,810.0,78.0,3.4,19.0,486.0,875.41,684.59
2018,9,13,8,45,830.0,79.5,3.35,19.6,531.0,915.81,708.67
2018,9,13,9,0,850.0,81.0,3.3,20.2,576.0,942.79,723.16
2018,9,13,9,15,862.0,84.0,3.25,20.65,616.0,971.4,739.11
2018,9,13,9,30,874.0,87.0,3.2,21.1,656.0,996.63,752.59
2018,9,13,9,45,882.0,90.0,3.1,21.6,690.5,1014.19,760.32
2018,9,13,10,0,890.0,93.0,3.0,22.1,725.0,1027.92,765.54
2018,9,13,10,15,898.5,94.0,3.0,22.35,753.5,1035.87,768.7
2018,9,13,10,30,907.0,95.0,3.0,22.6,782.0,1039.84,769.44
2018,9,13,10,45,913.5,96.0,3.0,22.9,804.0,1037.7,766.21
2018,9,13,11,0,920.0,97.0,3.0,23.2,826.0,1031.46,760.53
2018,9,13,11,15,923.5,97.0,3.05,23.35,839.0,1017.06,750.57
2018,9,13,11,30,927.0,97.0,3.1,23.5,852.0,998.69,738.17
2018,9,13,11,45,928.5,97.0,3.15,23.6,857.5,974.52,722.19
2018,9,13,12,0,930.0,97.0,3.2,23.7,863.0,946.62,703.76
2018,9,13,12,15,893.0,114.0,3.3,23.7,847.5,898.62,672.33
2018,9,13,12,30,856.0,131.0,3.4,23.7,832.0,848.8,639.39
2018,9,13,12,45,858.5,128.0,3.45,23.75,823.5,810.87,613.91
2018,9,13,13,0,861.0,125.0,3.5,23.8,815.0,769.95,586.05
2018,9,13,13,15,895.5,107.0,3.55,23.7,810.0,734.95,561.33
2018,9,13,13,30,930.0,89.0,3.6,23.6,805.0,694.04,531.2
2018,9,13,13,45,925.0,87.0,3.65,23.5,779.5,638.46,488.87
2018,9,13,14,0,920.0,85.0,3.7,23.4,754.0,581.13,443.92
2018,9,13,14,15,912.0,84.0,3.7,23.25,722.0,521.7,395.8
2018,9,13,14,30,904.0,83.0,3.7,23.1,690.0,461.31,345.29
2018,9,13,14,45,828.0,101.5,3.75,22.9,632.5,389.39,285.7
2018,9,13,15,0,752.0,120.0,3.8,22.7,575.0,322.85,229.99
2018,9,13,15,15,720.5,116.5,3.8,22.7,526.5,260.06,176.26
2018,9,13,15,30,689.0,113.0,3.8,22.7,478.0,200.71,127.17
2018,9,13,15,45,651.5,108.5,3.8,22.1,428.0,143.71,85.68
2018,9,13,16,0,614.0,104.0,3.8,21.5,378.0,91.49,58.91
2018,9,13,16,15,647.5,87.0,3.75,21.1,344.5,63.91,49.93
2018,9,13,16,30,681.0,70.0,3.7,20.7,311.0,53.27,40.91
2018,9,13,16,45,668.0,62.0,3.65,20.25,267.0,52.51,40.37
2018,9,13,17,0,655.0,54.0,3.6,19.8,223.0,46.7,35.29
2018,9,13,17,15,582.5,48.0,3.4,19.2,173.0,38.58,28.06
2018,9,13,17,30,510.0,42.0,3.2,18.6,123.0,34.29,23.95
2018,9,13,17,45,370.0,33.0,3.0,17.95,80.0,27.23,16.85
2018,9,13,18,0,230.0,24.0,2.8,17.3,37.0,20.27,0.0
2018,9,13,18,15,115.0,12.0,2.75,16.9,18.5,10.24,0.0
2018,9,13,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,5,45,45.0,5.0,2.05,12.0,6.0,0.0,0.0
2018,9,14,6,0,90.0,10.0,2.1,12.3,12.0,52.42,0.0
2018,9,14,6,15,220.5,22.5,2.15,12.9,45.5,176.28,101.25
2018,9,14,6,30,351.0,35.0,2.2,13.5,79.0,286.92,230.13
2018,9,14,6,45,298.5,45.0,2.3,14.15,94.5,276.61,228.56
2018,9,14,7,0,246.0,55.0,2.4,14.8,110.0,265.76,222.01
2018,9,14,7,15,137.0,85.0,2.35,15.35,117.0,201.97,168.18
2018,9,14,7,30,28.0,115.0,2.3,15.9,124.0,142.16,115.25
2018,9,14,7,45,98.0,140.5,2.2,16.45,180.0,244.9,201.69
2018,9,14,8,0,168.0,166.0,2.1,17.0,236.0,337.31,276.55
2018,9,14,8,15,208.5,185.5,2.05,17.6,283.0,399.26,324.34
2018,9,14,8,30,249.0,205.0,2.0,18.2,330.0,482.95,387.04
2018,9,14,8,45,279.5,221.5,1.9,18.8,374.0,535.09,423.89
2018,9,14,9,0,310.0,238.0,1.8,19.4,418.0,587.29,459.9
2018,9,14,9,15,459.0,209.5,1.75,20.05,496.5,726.85,560.39
2018,9,14,9,30,608.0,181.0,1.7,20.7,575.0,857.6,648.4
2018,9,14,9,45,601.5,195.0,1.6,21.35,602.5,869.45,650.86
2018,9,14,10,0,595.0,209.0,1.5,22.0,630.0,877.89,652.19
2018,9,14,10,15,623.5,208.5,1.5,22.5,665.0,903.94,667.1
2018,9,14,10,30,652.0,208.0,1.5,23.0,700.0,926.59,679.36
2018,9,14,10,45,636.5,224.0,1.45,23.5,715.0,918.08,670.71
2018,9,14,11,0,621.0,240.0,1.4,24.0,730.0,906.15,659.74
2018,9,14,11,15,558.5,270.5,1.5,24.25,716.5,855.19,625.12
2018,9,14,11,30,496.0,301.0,1.6,24.5,703.0,808.98,593.4
2018,9,14,11,45,471.0,313.0,1.65,24.8,697.0,778.78,572.42
2018,9,14,12,0,446.0,325.0,1.7,25.1,691.0,747.26,550.25
2018,9,14,12,15,478.0,311.5,1.85,25.15,702.5,740.49,547.47
2018,9,14,12,30,510.0,298.0,2.0,25.2,714.0,729.78,541.54
2018,9,14,12,45,501.5,296.0,2.1,25.3,700.5,693.5,516.59
2018,9,14,13,0,493.0,294.0,2.2,25.4,687.0,656.15,490.63
2018,9,14,13,15,512.0,277.5,2.3,25.35,677.5,624.48,468.94
2018,9,14,13,30,531.0,261.0,2.4,25.3,668.0,589.88,444.44
2018,9,14,13,45,541.5,247.0,2.5,25.25,650.0,549.42,414.8
2018,9,14,14,0,552.0,233.0,2.6,25.2,632.0,506.9,382.69
2018,9,14,14,15,448.0,250.5,2.7,25.0,564.5,432.66,326.43
2018,9,14,14,30,344.0,268.0,2.8,24.8,497.0,366.59,276.09
2018,9,14,14,45,270.0,264.5,2.85,24.6,438.0,309.84,232.57
2018,9,14,15,0,196.0,261.0,2.9,24.4,379.0,262.48,196.67
2018,9,14,15,15,190.5,241.5,2.9,24.4,349.0,229.07,169.88
2018,9,14,15,30,185.0,222.0,2.9,24.4,319.0,196.63,144.23
2018,9,14,15,45,224.0,197.0,3.0,23.7,303.5,162.57,117.21
2018,9,14,16,0,263.0,172.0,3.1,23.0,288.0,126.87,93.76
2018,9,14,16,15,299.0,144.5,3.15,22.45,261.0,102.52,82.65
2018,9,14,16,30,335.0,117.0,3.2,21.9,234.0,82.37,65.77
2018,9,14,16,45,309.0,99.0,3.25,21.35,193.5,71.07,56.23
2018,9,14,17,0,283.0,81.0,3.3,20.8,153.0,59.28,46.03
2018,9,14,17,15,198.5,65.5,3.25,20.1,110.0,49.91,37.71
2018,9,14,17,30,114.0,50.0,3.2,19.4,67.0,38.33,27.25
2018,9,14,17,45,72.0,33.0,3.15,18.7,42.5,25.7,15.26
2018,9,14,18,0,30.0,16.0,3.1,18.0,18.0,13.13,0.0
2018,9,14,18,15,15.0,8.0,3.05,17.6,9.0,6.83,0.0
2018,9,14,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,15,5,45,72.5,8.0,3.3,13.2,9.5,0.0,0.0
2018,9,15,6,0,145.0,16.0,3.4,13.4,19.0,84.57,0.0
2018,9,15,6,15,281.0,26.0,3.55,13.85,53.0,211.21,111.89
2018,9,15,6,30,417.0,36.0,3.7,14.3,87.0,328.23,262.58
2018,9,15,6,45,504.5,43.5,3.85,14.8,134.5,416.4,343.31
2018,9,15,7,0,592.0,51.0,4.0,15.3,182.0,512.02,425.12
2018,9,15,7,15,646.5,56.5,4.0,15.75,233.5,586.93,485.38
2018,9,15,7,30,701.0,62.0,4.0,16.2,285.0,660.13,541.55
2018,9,15,7,45,737.5,65.5,4.0,16.7,336.5,722.88,587.32
2018,9,15,8,0,774.0,69.0,4.0,17.2,388.0,785.54,631.37
2018,9,15,8,15,800.0,72.5,4.0,17.7,437.5,838.2,666.71
2018,9,15,8,30,826.0,76.0,4.0,18.2,487.0,889.25,700.01
2018,9,15,8,45,845.5,78.0,4.0,18.7,532.5,919.57,717.88
2018,9,15,9,0,865.0,80.0,4.0,19.2,578.0,957.42,740.94
2018,9,15,9,15,879.0,82.0,3.95,19.6,619.0,986.89,757.8
2018,9,15,9,30,893.0,84.0,3.9,20.0,660.0,1012.99,772.27
2018,9,15,9,45,903.0,85.5,3.9,20.4,695.0,1030.82,781.4
2018,9,15,10,0,913.0,87.0,3.9,20.8,730.0,1044.8,788.07
2018,9,15,10,15,921.0,87.5,3.95,21.05,758.0,1051.57,790.85
2018,9,15,10,30,929.0,88.0,4.0,21.3,786.0,1054.27,791.1
2018,9,15,10,45,935.5,88.5,4.0,21.6,807.5,1051.3,787.27
2018,9,15,11,0,942.0,89.0,4.0,21.9,829.0,1044.15,780.85
2018,9,15,11,15,945.5,89.5,4.05,22.0,842.5,1029.86,770.79
2018,9,15,11,30,949.0,90.0,4.1,22.1,856.0,1011.49,758.16
2018,9,15,11,45,951.0,89.5,4.15,22.25,861.5,986.62,741.1
2018,9,15,12,0,953.0,89.0,4.2,22.4,867.0,957.91,721.51
2018,9,15,12,15,953.0,88.5,4.2,22.45,864.0,923.74,698.19
2018,9,15,12,30,953.0,88.0,4.2,22.5,861.0,886.08,672.44
2018,9,15,12,45,951.5,87.5,4.25,22.55,850.5,843.92,643.67
2018,9,15,13,0,950.0,87.0,4.3,22.6,840.0,798.73,612.55
2018,9,15,13,15,946.0,85.5,4.35,22.55,821.0,748.0,576.88
2018,9,15,13,30,942.0,84.0,4.4,22.5,802.0,694.9,536.87
2018,9,15,13,45,936.5,83.0,4.4,22.45,776.0,639.24,493.65
2018,9,15,14,0,931.0,82.0,4.4,22.4,750.0,581.82,447.77
2018,9,15,14,15,923.5,80.0,4.4,22.3,717.5,521.03,397.96
2018,9,15,14,30,916.0,78.0,4.4,22.2,685.0,459.24,345.69
2018,9,15,14,45,905.0,76.0,4.4,22.05,646.0,395.46,290.39
2018,9,15,15,0,894.0,74.0,4.4,21.9,607.0,331.64,233.81
2018,9,15,15,15,877.5,72.0,4.4,21.9,562.5,266.75,176.37
2018,9,15,15,30,861.0,70.0,4.4,21.9,518.0,203.04,122.23
2018,9,15,15,45,839.5,67.5,4.45,21.35,469.5,139.87,75.93
2018,9,15,16,0,818.0,65.0,4.5,20.8,421.0,72.62,41.72
2018,9,15,16,15,789.0,61.0,4.5,20.35,370.0,51.48,39.33
2018,9,15,16,30,760.0,57.0,4.5,19.9,319.0,48.68,37.06
2018,9,15,16,45,715.0,53.0,4.45,19.4,267.0,45.69,34.54
2018,9,15,17,0,670.0,49.0,4.4,18.9,215.0,42.72,31.9
2018,9,15,17,15,596.0,43.5,4.3,18.3,165.0,38.3,27.85
2018,9,15,17,30,522.0,38.0,4.2,17.7,115.0,31.18,21.22
2018,9,15,17,45,378.0,30.0,4.05,17.05,74.0,24.87,14.35
2018,9,15,18,0,234.0,22.0,3.9,16.4,33.0,18.76,0.0
2018,9,15,18,15,117.0,11.0,3.75,16.0,16.5,9.39,0.0
2018,9,15,18,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,16,5,45,83.5,8.0,2.05,11.65,9.5,0.0,0.0
2018,9,16,6,0,167.0,16.0,2.1,12.0,19.0,95.58,0.0
2018,9,16,6,15,310.0,24.5,2.2,12.65,53.0,225.12,106.78
2018,9,16,6,30,453.0,33.0,2.3,13.3,87.0,347.32,276.48
2018,9,16,6,45,540.5,39.5,2.35,14.0,135.0,429.46,352.5
2018,9,16,7,0,628.0,46.0,2.4,14.7,183.0,526.39,433.4
2018,9,16,7,15,681.5,50.0,2.4,15.35,234.5,600.92,491.84
2018,9,16,7,30,735.0,54.0,2.4,16.0,286.0,677.72,548.98
2018,9,16,7,45,770.5,57.5,2.35,16.65,338.0,740.68,592.86
2018,9,16,8,0,806.0,61.0,2.3,17.3,390.0,803.5,634.78
2018,9,16,8,15,830.5,63.5,2.25,17.9,439.5,844.92,660.07
2018,9,16,8,30,855.0,66.0,2.2,18.5,489.0,893.68,689.84
2018,9,16,8,45,873.0,68.0,2.15,19.1,535.0,933.49,712.57
2018,9,16,9,0,891.0,70.0,2.1,19.7,581.0,970.55,733.01
2018,9,16,9,15,904.5,72.0,2.0,20.25,622.0,1000.07,747.59
2018,9,16,9,30,918.0,74.0,1.9,20.8,663.0,1026.1,759.67
2018,9,16,9,45,928.0,75.0,1.8,21.35,698.0,1043.6,766.07
2018,9,16,10,0,938.0,76.0,1.7,21.9,733.0,1057.18,769.99
2018,9,16,10,15,945.5,77.0,1.7,22.3,761.5,1064.13,771.8
2018,9,16,10,30,953.0,78.0,1.7,22.7,790.0,1066.89,771.2
2018,9,16,10,45,958.0,78.5,1.65,23.15,811.0,1062.28,765.25
2018,9,16,11,0,963.0,79.0,1.6,23.6,832.0,1053.43,756.92
2018,9,16,11,15,965.5,79.5,1.65,23.85,845.0,1037.89,746.78
2018,9,16,11,30,968.0,80.0,1.7,24.1,858.0,1018.22,734.18
2018,9,16,11,45,969.0,80.0,1.75,24.4,863.0,992.56,717.73
2018,9,16,12,0,970.0,80.0,1.8,24.7,868.0,963.02,698.84
2018,9,16,12,15,968.5,80.5,1.9,24.85,865.0,928.09,677.39
2018,9,16,12,30,967.0,81.0,2.0,25.0,862.0,889.69,653.46
2018,9,16,12,45,962.0,82.0,2.1,25.15,850.0,845.76,625.52
2018,9,16,13,0,957.0,83.0,2.2,25.3,838.0,799.0,595.28
2018,9,16,13,15,953.0,82.0,2.3,25.3,819.0,748.39,561.82
2018,9,16,13,30,949.0,81.0,2.4,25.3,800.0,695.39,523.78
2018,9,16,13,45,942.5,80.5,2.55,25.25,774.0,639.21,482.42
2018,9,16,14,0,936.0,80.0,2.7,25.2,748.0,581.35,438.2
2018,9,16,14,15,927.0,78.5,2.8,25.0,714.5,519.98,389.72
2018,9,16,14,30,918.0,77.0,2.9,24.8,681.0,457.76,338.71
2018,9,16,14,45,905.5,75.5,3.0,24.6,641.5,393.72,284.54
2018,9,16,15,0,893.0,74.0,3.1,24.4,602.0,329.8,229.09
2018,9,16,15,15,876.0,72.0,3.1,24.4,557.0,264.84,172.54
2018,9,16,15,30,859.0,70.0,3.1,24.4,512.0,201.12,119.31
2018,9,16,15,45,835.5,67.5,3.3,23.65,463.0,137.86,73.98
2018,9,16,16,0,812.0,65.0,3.5,22.9,414.0,70.88,40.94
2018,9,16,16,15,779.5,61.5,3.5,22.35,362.5,51.82,39.31
2018,9,16,16,30,747.0,58.0,3.5,21.8,311.0,49.41,37.4
2018,9,16,16,45,699.5,53.5,3.5,21.2,259.0,46.04,34.58
2018,9,16,17,0,652.0,49.0,3.5,20.6,207.0,42.67,31.62
2018,9,16,17,15,575.5,43.5,3.4,19.85,158.0,38.29,27.61
2018,9,16,17,30,499.0,38.0,3.3,19.1,109.0,31.19,21.02
2018,9,16,17,45,357.0,29.5,3.15,18.35,69.5,24.51,13.5
2018,9,16,18,0,215.0,21.0,3.0,17.6,30.0,17.92,0.0
2018,9,16,18,15,107.5,10.5,2.9,17.15,15.0,8.96,0.0
2018,9,16,18,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,17,5,45,51.0,6.0,2.25,12.55,7.0,0.0,0.0
2018,9,17,6,0,102.0,12.0,2.3,12.8,14.0,60.43,0.0
2018,9,17,6,15,263.5,23.5,2.4,13.4,49.0,198.04,79.07
2018,9,17,6,30,425.0,35.0,2.5,14.0,84.0,333.4,264.02
2018,9,17,6,45,326.5,42.0,2.65,14.6,91.0,299.87,246.71
2018,9,17,7,0,228.0,49.0,2.8,15.2,98.0,246.24,205.44
2018,9,17,7,15,116.0,73.0,2.75,15.7,98.0,171.66,142.57
2018,9,17,7,30,4.0,97.0,2.7,16.2,98.0,91.33,71.91
2018,9,17,7,45,27.0,127.5,2.65,16.7,138.0,154.37,125.18
2018,9,17,8,0,50.0,158.0,2.6,17.2,178.0,209.0,170.13
2018,9,17,8,15,54.0,176.5,2.55,17.7,201.0,232.03,187.94
2018,9,17,8,30,58.0,195.0,2.5,18.2,224.0,255.11,205.52
2018,9,17,8,45,68.0,219.0,2.45,18.7,255.5,290.65,232.83
2018,9,17,9,0,78.0,243.0,2.4,19.2,287.0,326.14,259.54
2018,9,17,9,15,224.5,239.5,2.4,19.65,380.0,507.65,401.31
2018,9,17,9,30,371.0,236.0,2.4,20.1,473.0,650.61,507.58
2018,9,17,9,45,619.5,169.5,2.4,20.6,590.5,861.33,657.38
2018,9,17,10,0,868.0,103.0,2.4,21.1,708.0,1018.12,758.35
2018,9,17,10,15,897.5,95.5,2.45,21.45,743.0,1037.14,767.45
2018,9,17,10,30,927.0,88.0,2.5,21.8,778.0,1052.18,775.5
2018,9,17,10,45,932.5,88.5,2.55,22.2,798.5,1048.02,771.09
2018,9,17,11,0,938.0,89.0,2.6,22.6,819.0,1039.71,764.36
2018,9,17,11,15,941.0,89.5,2.7,22.8,832.0,1024.8,754.59
2018,9,17,11,30,944.0,90.0,2.8,23.0,845.0,1005.85,742.29
2018,9,17,11,45,945.0,90.0,2.9,23.15,850.0,980.52,725.97
2018,9,17,12,0,946.0,90.0,3.0,23.3,855.0,951.4,707.13
2018,9,17,12,15,945.0,90.5,3.1,23.35,852.0,917.42,685.21
2018,9,17,12,30,944.0,91.0,3.2,23.4,849.0,880.02,660.82
2018,9,17,12,45,941.0,90.5,3.3,23.45,837.5,836.81,632.2
2018,9,17,13,0,938.0,90.0,3.4,23.5,826.0,790.74,601.27
2018,9,17,13,15,933.5,89.0,3.45,23.4,807.0,740.49,566.35
2018,9,17,13,30,929.0,88.0,3.5,23.3,788.0,687.95,527.34
2018,9,17,13,45,923.0,87.0,3.6,23.2,762.0,632.46,485.11
2018,9,17,14,0,917.0,86.0,3.7,23.1,736.0,575.3,440.19
2018,9,17,14,15,908.5,84.0,3.75,22.85,703.0,514.65,391.17
2018,9,17,14,30,900.0,82.0,3.8,22.6,670.0,453.15,339.74
2018,9,17,14,45,889.0,80.0,3.85,22.4,631.5,390.19,285.47
2018,9,17,15,0,878.0,78.0,3.9,22.2,593.0,327.2,229.93
2018,9,17,15,15,861.0,76.0,3.9,22.2,548.5,263.07,173.45
2018,9,17,15,30,844.0,74.0,3.9,22.2,504.0,200.2,120.46
2018,9,17,15,45,821.0,71.0,3.95,21.45,455.5,131.79,70.62
2018,9,17,16,0,798.0,68.0,4.0,20.7,407.0,71.2,42.8
2018,9,17,16,15,766.5,64.5,4.0,20.2,356.5,54.07,41.64
2018,9,17,16,30,735.0,61.0,4.0,19.7,306.0,51.78,39.81
2018,9,17,16,45,686.5,56.0,4.0,19.15,254.0,48.1,36.67
2018,9,17,17,0,638.0,51.0,4.0,18.6,202.0,44.4,33.38
2018,9,17,17,15,557.0,45.0,3.85,18.0,153.0,36.4,26.14
2018,9,17,17,30,476.0,39.0,3.7,17.4,104.0,32.08,21.86
2018,9,17,17,45,334.0,29.5,3.55,16.8,65.5,24.6,13.02
2018,9,17,18,0,192.0,20.0,3.4,16.2,27.0,17.07,0.0
2018,9,17,18,15,96.0,10.0,3.3,15.8,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,5,45,35.5,5.5,2.15,11.85,6.0,0.0,0.0
2018,9,18,6,0,71.0,11.0,2.2,12.1,12.0,44.42,0.0
2018,9,18,6,15,203.5,25.0,2.3,12.75,44.5,167.01,51.2
2018,9,18,6,30,336.0,39.0,2.4,13.4,77.0,283.47,224.03
2018,9,18,6,45,242.0,44.0,2.5,14.0,78.5,241.67,198.89
2018,9,18,7,0,148.0,49.0,2.6,14.6,80.0,173.45,144.24
2018,9,18,7,15,77.0,73.0,2.5,15.1,89.5,142.87,117.78
2018,9,18,7,30,6.0,97.0,2.4,15.6,99.0,93.21,73.76
2018,9,18,7,45,12.5,118.5,2.25,16.1,123.5,119.39,95.77
2018,9,18,8,0,19.0,140.0,2.1,16.6,148.0,145.85,117.48
2018,9,18,8,15,15.5,153.0,2.05,17.1,160.0,154.1,123.48
2018,9,18,8,30,12.0,166.0,2.0,17.6,172.0,162.27,129.33
2018,9,18,8,45,40.0,198.0,1.9,18.1,220.5,238.85,191.22
2018,9,18,9,0,68.0,230.0,1.8,18.6,269.0,301.17,239.93
2018,9,18,9,15,165.0,248.0,1.75,19.05,351.0,437.19,345.91
2018,9,18,9,30,262.0,266.0,1.7,19.5,433.0,576.69,448.86
2018,9,18,9,45,292.5,282.5,1.7,20.0,478.0,625.27,481.4
2018,9,18,10,0,323.0,299.0,1.7,20.5,523.0,672.48,513.02
2018,9,18,10,15,474.0,254.0,1.7,20.95,597.5,794.02,598.96
2018,9,18,10,30,625.0,209.0,1.7,21.4,672.0,900.77,670.89
2018,9,18,10,45,774.0,152.0,1.7,21.85,741.0,971.53,714.13
2018,9,18,11,0,923.0,95.0,1.7,22.3,810.0,1031.28,749.71
2018,9,18,11,15,926.0,95.5,1.7,22.6,823.0,1016.42,738.11
2018,9,18,11,30,929.0,96.0,1.7,22.9,836.0,997.58,725.03
2018,9,18,11,45,930.0,96.5,1.75,23.25,841.0,972.96,708.91
2018,9,18,12,0,931.0,97.0,1.8,23.6,846.0,944.6,690.45
2018,9,18,12,15,930.0,97.0,1.9,23.75,842.5,910.37,669.21
2018,9,18,12,30,929.0,97.0,2.0,23.9,839.0,872.82,645.56
2018,9,18,12,45,925.5,97.0,2.1,24.1,827.5,830.13,618.04
2018,9,18,13,0,922.0,97.0,2.2,24.3,816.0,784.66,588.26
2018,9,18,13,15,917.5,96.0,2.3,24.3,797.0,734.96,554.49
2018,9,18,13,30,913.0,95.0,2.4,24.3,778.0,683.03,516.93
2018,9,18,13,45,907.0,93.5,2.5,24.35,752.0,627.74,475.59
2018,9,18,14,0,901.0,92.0,2.6,24.4,726.0,570.84,431.59
2018,9,18,14,15,891.0,90.5,2.7,24.25,693.0,510.67,383.84
2018,9,18,14,30,881.0,89.0,2.8,24.1,660.0,449.85,333.79
2018,9,18,14,45,852.5,92.0,2.95,23.95,617.0,385.83,280.0
2018,9,18,15,0,824.0,95.0,3.1,23.8,574.0,320.71,224.33
2018,9,18,15,15,792.0,94.5,3.1,23.8,526.0,256.77,169.57
2018,9,18,15,30,760.0,94.0,3.1,23.8,478.0,196.19,119.93
2018,9,18,15,45,760.0,85.0,3.25,23.15,436.5,135.54,75.79
2018,9,18,16,0,760.0,76.0,3.4,22.5,395.0,74.79,46.97
2018,9,18,16,15,703.0,75.0,3.5,21.9,340.5,56.63,43.56
2018,9,18,16,30,646.0,74.0,3.6,21.3,286.0,56.54,43.68
2018,9,18,16,45,570.0,68.0,3.65,20.7,231.5,52.64,40.38
2018,9,18,17,0,494.0,62.0,3.7,20.1,177.0,48.81,36.97
2018,9,18,17,15,414.0,54.0,3.65,19.25,133.5,43.34,31.95
2018,9,18,17,30,334.0,46.0,3.6,18.4,90.0,35.53,24.57
2018,9,18,17,45,201.5,31.0,3.55,17.55,54.0,24.04,11.64
2018,9,18,18,0,69.0,16.0,3.5,16.7,18.0,13.66,0.0
2018,9,18,18,15,34.5,8.0,3.4,16.25,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
