Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,19,5,45,27.5,5.0,1.5,11.8,5.5,0.0,0.0
2018,9,19,6,0,55.0,10.0,1.5,12.0,11.0,35.75,0.0
2018,9,19,6,15,173.5,25.5,1.5,12.8,42.0,150.95,28.89
2018,9,19,6,30,292.0,41.0,1.5,13.6,73.0,262.17,205.02
2018,9,19,6,45,392.0,51.0,1.5,14.4,118.5,353.51,288.2
2018,9,19,7,0,492.0,61.0,1.5,15.2,164.0,456.79,374.31
2018,9,19,7,15,557.0,67.5,1.4,15.9,214.5,537.4,437.67
2018,9,19,7,30,622.0,74.0,1.3,16.6,265.0,621.44,499.3
2018,9,19,7,45,667.0,79.0,1.25,17.3,316.5,689.85,546.49
2018,9,19,8,0,712.0,84.0,1.2,18.0,368.0,759.04,592.05
2018,9,19,8,15,742.5,87.5,1.15,18.75,417.0,813.4,625.19
2018,9,19,8,30,773.0,91.0,1.1,19.5,466.0,861.33,652.83
2018,9,19,8,45,781.0,97.5,1.1,20.25,507.5,895.21,671.1
2018,9,19,9,0,789.0,104.0,1.1,21.0,549.0,925.99,687.13
2018,9,19,9,15,819.5,102.0,1.05,21.8,593.5,965.73,707.68
2018,9,19,9,30,850.0,100.0,1.0,22.6,638.0,1002.53,725.7
2018,9,19,9,45,862.0,102.0,1.0,23.35,673.0,1022.19,733.85
2018,9,19,10,0,874.0,104.0,1.0,24.1,708.0,1025.66,732.23
2018,9,19,10,15,882.5,105.5,0.95,24.8,736.0,1033.43,732.78
2018,9,19,10,30,891.0,107.0,0.9,25.5,764.0,1037.24,730.94
2018,9,19,10,45,896.5,108.5,0.9,26.2,785.0,1033.99,726.07
2018,9,19,11,0,902.0,110.0,0.9,26.9,806.0,1026.7,719.02
2018,9,19,11,15,905.5,111.0,0.95,27.4,819.0,1012.86,709.81
2018,9,19,11,30,909.0,112.0,1.0,27.9,832.0,995.09,698.37
2018,9,19,11,45,910.5,111.5,1.05,28.35,836.5,970.01,682.68
2018,9,19,12,0,912.0,111.0,1.1,28.8,841.0,941.29,664.81
2018,9,19,12,15,911.0,111.5,1.25,28.95,838.0,907.86,646.2
2018,9,19,12,30,910.0,112.0,1.4,29.1,835.0,871.14,625.06
2018,9,19,12,45,907.5,111.0,1.55,29.3,823.5,828.69,599.56
2018,9,19,13,0,905.0,110.0,1.7,29.5,812.0,783.47,571.67
2018,9,19,13,15,900.0,108.5,1.85,29.45,792.5,733.46,538.99
2018,9,19,13,30,895.0,107.0,2.0,29.4,773.0,681.34,503.01
2018,9,19,13,45,873.0,111.0,2.1,29.4,741.5,622.21,460.24
2018,9,19,14,0,851.0,115.0,2.2,29.4,710.0,564.48,416.99
2018,9,19,14,15,813.0,120.5,2.3,29.25,667.5,498.56,366.71
2018,9,19,14,30,775.0,126.0,2.4,29.1,625.0,435.21,316.8
2018,9,19,14,45,759.5,122.5,2.5,28.95,586.5,372.33,265.58
2018,9,19,15,0,744.0,119.0,2.6,28.8,548.0,312.57,215.51
2018,9,19,15,15,725.5,114.0,2.6,28.8,505.0,252.11,164.76
2018,9,19,15,30,707.0,109.0,2.6,28.8,462.0,193.49,117.55
2018,9,19,15,45,695.5,99.5,2.75,28.2,418.0,134.22,75.83
2018,9,19,16,0,684.0,90.0,2.9,27.6,374.0,76.49,49.12
2018,9,19,16,15,640.0,84.5,2.85,26.85,323.0,63.05,48.09
2018,9,19,16,30,596.0,79.0,2.8,26.1,272.0,60.06,45.78
2018,9,19,16,45,541.0,71.0,2.75,25.3,222.5,54.96,41.56
2018,9,19,17,0,486.0,63.0,2.7,24.5,173.0,49.77,37.06
2018,9,19,17,15,401.5,53.0,2.7,23.45,128.0,42.61,30.69
2018,9,19,17,30,317.0,43.0,2.7,22.4,83.0,33.25,22.1
2018,9,19,17,45,207.5,29.5,2.75,21.35,51.0,22.93,9.39
2018,9,19,18,0,98.0,16.0,2.8,20.3,19.0,13.66,0.0
2018,9,19,18,15,49.0,8.0,2.75,19.85,9.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.65,18.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,20,5,45,36.0,5.0,1.9,15.3,5.5,0.0,0.0
2018,9,20,6,0,72.0,10.0,1.9,15.5,11.0,44.26,0.0
2018,9,20,6,15,209.5,23.5,1.9,16.3,42.5,164.82,8.5
2018,9,20,6,30,347.0,37.0,1.9,17.1,74.0,289.32,222.45
2018,9,20,6,45,435.0,46.5,1.9,17.95,119.0,378.0,304.21
2018,9,20,7,0,523.0,56.0,1.9,18.8,164.0,473.85,383.81
2018,9,20,7,15,596.5,61.0,1.85,19.5,217.0,559.87,450.78
2018,9,20,7,30,670.0,66.0,1.8,20.2,270.0,650.07,516.84
2018,9,20,7,45,711.0,71.0,1.75,20.9,322.0,711.34,558.54
2018,9,20,8,0,752.0,76.0,1.7,21.6,374.0,778.9,602.88
2018,9,20,8,15,780.5,79.5,1.6,22.3,423.5,833.04,635.47
2018,9,20,8,30,809.0,83.0,1.5,23.0,473.0,885.64,665.75
2018,9,20,8,45,830.0,85.5,1.45,23.75,519.0,927.86,688.58
2018,9,20,9,0,851.0,88.0,1.4,24.5,565.0,967.44,709.14
2018,9,20,9,15,866.5,90.0,1.3,25.15,606.0,986.4,715.58
2018,9,20,9,30,882.0,92.0,1.2,25.8,647.0,1013.26,727.03
2018,9,20,9,45,894.0,94.0,1.1,26.5,682.5,1033.02,733.53
2018,9,20,10,0,906.0,96.0,1.0,27.2,718.0,1048.96,737.63
2018,9,20,10,15,914.0,97.0,0.95,27.75,746.0,1055.66,737.62
2018,9,20,10,30,922.0,98.0,0.9,28.3,774.0,1058.3,735.41
2018,9,20,10,45,928.0,98.5,0.9,28.8,795.0,1054.2,730.62
2018,9,20,11,0,934.0,99.0,0.9,29.3,816.0,1045.96,723.62
2018,9,20,11,15,937.0,99.5,0.95,29.65,828.5,1030.63,714.08
2018,9,20,11,30,940.0,100.0,1.0,30.0,841.0,1011.28,702.27
2018,9,20,11,45,941.5,100.0,1.05,30.35,846.0,986.03,686.98
2018,9,20,12,0,943.0,100.0,1.1,30.7,851.0,957.0,669.4
2018,9,20,12,15,943.0,99.5,1.2,30.85,848.0,922.49,649.68
2018,9,20,12,30,943.0,99.0,1.3,31.0,845.0,884.54,627.51
2018,9,20,12,45,941.5,98.0,1.4,31.15,833.5,841.65,601.82
2018,9,20,13,0,940.0,97.0,1.5,31.3,822.0,795.8,573.76
2018,9,20,13,15,935.0,96.0,1.55,31.3,802.5,744.75,540.51
2018,9,20,13,30,930.0,95.0,1.6,31.3,783.0,691.46,503.66
2018,9,20,13,45,909.5,98.5,1.65,31.3,751.5,631.2,460.66
2018,9,20,14,0,889.0,102.0,1.7,31.3,720.0,570.68,416.03
2018,9,20,14,15,854.0,107.5,1.75,31.15,678.0,505.19,366.61
2018,9,20,14,30,819.0,113.0,1.8,31.0,636.0,440.96,316.53
2018,9,20,14,45,807.5,108.0,1.8,30.9,597.0,378.61,265.89
2018,9,20,15,0,796.0,103.0,1.8,30.8,558.0,316.62,214.31
2018,9,20,15,15,771.5,100.5,1.8,30.8,513.0,254.42,162.86
2018,9,20,15,30,747.0,98.0,1.8,30.8,468.0,190.07,112.03
2018,9,20,15,45,726.0,91.5,1.85,30.25,421.0,129.76,70.74
2018,9,20,16,0,705.0,85.0,1.9,29.7,374.0,72.1,45.87
2018,9,20,16,15,671.5,78.5,1.85,28.85,324.5,59.12,44.37
2018,9,20,16,30,638.0,72.0,1.8,28.0,275.0,55.25,41.34
2018,9,20,16,45,584.5,65.0,1.75,27.15,225.0,50.71,37.6
2018,9,20,17,0,531.0,58.0,1.7,26.3,175.0,46.1,33.63
2018,9,20,17,15,445.5,48.5,1.7,25.15,129.0,39.15,27.49
2018,9,20,17,30,360.0,39.0,1.7,24.0,83.0,32.12,20.86
2018,9,20,17,45,241.0,27.0,1.7,22.9,50.5,22.62,7.38
2018,9,20,18,0,122.0,15.0,1.7,21.8,18.0,12.8,0.0
2018,9,20,18,15,61.0,7.5,1.7,21.3,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.65,19.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,21,5,45,38.0,5.0,0.55,15.1,5.5,0.0,0.0
2018,9,21,6,0,76.0,10.0,0.5,15.2,11.0,46.36,0.0
2018,9,21,6,15,218.5,23.0,0.45,16.0,42.0,168.27,0.0
2018,9,21,6,30,361.0,36.0,0.4,16.8,73.0,297.41,224.46
2018,9,21,6,45,459.5,43.5,0.4,17.55,119.0,391.54,309.63
2018,9,21,7,0,558.0,51.0,0.4,18.3,165.0,493.29,391.08
2018,9,21,7,15,618.0,57.0,0.4,19.0,216.0,571.61,449.3
2018,9,21,7,30,678.0,63.0,0.4,19.7,267.0,653.17,506.55
2018,9,21,7,45,718.5,67.0,0.45,20.4,318.5,713.44,546.65
2018,9,21,8,0,759.0,71.0,0.5,21.1,370.0,779.44,589.14
2018,9,21,8,15,787.0,74.5,0.6,22.0,419.5,833.18,622.26
2018,9,21,8,30,815.0,78.0,0.7,22.9,469.0,885.38,653.59
2018,9,21,8,45,835.5,81.0,0.8,23.8,515.0,927.81,677.92
2018,9,21,9,0,856.0,84.0,0.9,24.7,561.0,967.57,700.25
2018,9,21,9,15,857.0,90.5,1.0,25.3,597.5,989.4,711.91
2018,9,21,9,30,858.0,97.0,1.1,25.9,634.0,1007.33,721.35
2018,9,21,9,45,854.0,104.5,1.2,26.55,663.5,1017.4,725.84
2018,9,21,10,0,850.0,112.0,1.3,27.2,693.0,1023.32,727.94
2018,9,21,10,15,884.5,104.0,1.4,27.6,730.0,1033.63,733.6
2018,9,21,10,30,919.0,96.0,1.5,28.0,767.0,1052.74,744.7
2018,9,21,10,45,923.5,97.0,1.6,28.4,787.0,1047.67,740.89
2018,9,21,11,0,928.0,98.0,1.7,28.8,807.0,1038.49,734.91
2018,9,21,11,15,929.5,99.0,1.8,29.0,818.5,1022.29,725.25
2018,9,21,11,30,931.0,100.0,1.9,29.2,830.0,1002.12,713.18
2018,9,21,11,45,932.0,100.0,2.0,29.35,834.5,976.56,697.85
2018,9,21,12,0,933.0,100.0,2.1,29.5,839.0,947.28,680.08
2018,9,21,12,15,930.5,100.5,2.15,29.55,835.0,911.88,658.05
2018,9,21,12,30,928.0,101.0,2.2,29.6,831.0,873.25,633.78
2018,9,21,12,45,922.5,102.0,2.25,29.6,818.5,829.71,606.18
2018,9,21,13,0,917.0,103.0,2.3,29.6,806.0,783.53,576.51
2018,9,21,13,15,912.0,102.0,2.35,29.5,786.5,733.4,542.56
2018,9,21,13,30,907.0,101.0,2.4,29.4,767.0,681.1,505.36
2018,9,21,13,45,884.5,105.0,2.45,29.25,735.5,621.15,461.55
2018,9,21,14,0,862.0,109.0,2.5,29.1,704.0,562.37,417.16
2018,9,21,14,15,821.0,116.5,2.5,28.85,661.0,496.37,366.21
2018,9,21,14,30,780.0,124.0,2.5,28.6,618.0,433.17,315.98
2018,9,21,14,45,780.5,115.5,2.5,28.35,583.5,374.28,267.08
2018,9,21,15,0,781.0,107.0,2.5,28.1,549.0,314.36,216.11
2018,9,21,15,15,764.0,101.5,2.5,28.1,505.5,252.27,163.71
2018,9,21,15,30,747.0,96.0,2.5,28.1,462.0,187.21,111.35
2018,9,21,15,45,709.5,92.5,2.45,27.25,411.5,127.74,71.05
2018,9,21,16,0,672.0,89.0,2.4,26.4,361.0,72.99,48.49
2018,9,21,16,15,641.5,81.0,2.35,25.7,312.5,60.81,46.44
2018,9,21,16,30,611.0,73.0,2.3,25.0,264.0,55.92,42.46
2018,9,21,16,45,567.5,65.0,2.25,24.3,217.0,50.73,38.08
2018,9,21,17,0,524.0,57.0,2.2,23.6,170.0,45.39,33.39
2018,9,21,17,15,395.5,47.5,2.1,22.6,119.5,38.21,26.95
2018,9,21,17,30,267.0,38.0,2.0,21.6,69.0,29.37,18.65
2018,9,21,17,45,153.5,22.5,1.9,20.6,38.5,17.5,2.56
2018,9,21,18,0,40.0,7.0,1.8,19.6,8.0,5.97,0.0
2018,9,21,18,15,20.0,3.5,1.85,19.1,4.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,45,8.5,2.0,1.8,12.15,2.0,0.0,0.0
2018,9,22,6,0,17.0,4.0,1.8,12.3,4.0,11.9,0.0
2018,9,22,6,15,50.5,11.0,1.85,12.95,15.0,55.48,0.0
2018,9,22,6,30,84.0,18.0,1.9,13.6,26.0,96.29,71.47
2018,9,22,6,45,84.0,23.5,1.95,14.25,36.0,91.16,72.47
2018,9,22,7,0,84.0,29.0,2.0,14.9,46.0,100.65,81.91
2018,9,22,7,15,42.0,44.5,1.95,15.55,53.0,80.93,64.62
2018,9,22,7,30,0.0,60.0,1.9,16.2,60.0,49.7,36.72
2018,9,22,7,45,64.5,84.5,1.8,16.85,109.5,148.48,121.86
2018,9,22,8,0,129.0,109.0,1.7,17.5,159.0,234.87,193.91
2018,9,22,8,15,68.5,127.0,1.7,18.25,154.0,186.94,151.7
2018,9,22,8,30,8.0,145.0,1.7,19.0,149.0,137.27,108.15
2018,9,22,8,45,30.0,180.5,1.7,19.75,197.0,210.17,167.04
2018,9,22,9,0,52.0,216.0,1.7,20.5,245.0,270.78,214.23
2018,9,22,9,15,201.5,226.5,1.75,21.15,350.0,449.9,354.73
2018,9,22,9,30,351.0,237.0,1.8,21.8,455.0,634.05,489.91
2018,9,22,9,45,594.0,177.0,1.85,22.45,570.5,844.81,637.7
2018,9,22,10,0,837.0,117.0,1.9,23.1,686.0,1015.95,746.33
2018,9,22,10,15,873.0,109.0,1.95,23.6,723.5,1027.53,749.78
2018,9,22,10,30,909.0,101.0,2.0,24.1,761.0,1048.12,760.94
2018,9,22,10,45,915.5,101.0,2.1,24.6,781.5,1043.83,756.91
2018,9,22,11,0,922.0,101.0,2.2,25.1,802.0,1035.45,750.66
2018,9,22,11,15,925.0,102.0,2.25,25.45,814.5,1020.66,740.31
2018,9,22,11,30,928.0,103.0,2.3,25.8,827.0,1001.87,727.57
2018,9,22,11,45,912.0,110.0,2.35,26.1,825.0,967.89,705.26
2018,9,22,12,0,896.0,117.0,2.4,26.4,823.0,930.89,681.04
2018,9,22,12,15,830.5,135.0,2.45,26.55,787.0,869.25,640.75
2018,9,22,12,30,765.0,153.0,2.5,26.7,751.0,798.21,593.67
2018,9,22,12,45,719.5,168.5,2.6,26.8,724.5,746.01,558.06
2018,9,22,13,0,674.0,184.0,2.7,26.9,698.0,690.17,518.3
2018,9,22,13,15,742.0,160.5,2.7,26.9,713.5,677.21,509.34
2018,9,22,13,30,810.0,137.0,2.7,26.9,729.0,655.06,492.83
2018,9,22,13,45,860.0,112.5,2.75,26.9,720.5,614.67,462.45
2018,9,22,14,0,910.0,88.0,2.8,26.9,712.0,566.52,425.03
2018,9,22,14,15,900.0,86.0,2.8,26.8,678.0,505.28,376.2
2018,9,22,14,30,890.0,84.0,2.8,26.7,644.0,443.4,325.28
2018,9,22,14,45,862.0,86.5,2.8,26.65,600.5,378.73,270.95
2018,9,22,15,0,834.0,89.0,2.8,26.6,557.0,312.87,214.91
2018,9,22,15,15,800.5,88.5,2.8,26.6,508.5,248.16,160.25
2018,9,22,15,30,767.0,88.0,2.8,26.6,460.0,187.02,111.18
2018,9,22,15,45,746.0,82.0,2.8,26.1,413.0,126.44,69.41
2018,9,22,16,0,725.0,76.0,2.8,25.6,366.0,68.48,52.83
2018,9,22,16,15,679.0,72.0,2.8,25.0,314.5,54.71,41.39
2018,9,22,16,30,633.0,68.0,2.8,24.4,263.0,52.44,39.59
2018,9,22,16,45,586.5,60.5,2.8,23.8,215.0,47.45,35.33
2018,9,22,17,0,540.0,53.0,2.8,23.2,167.0,42.34,30.8
2018,9,22,17,15,438.5,45.0,2.75,22.25,120.5,36.44,25.41
2018,9,22,17,30,337.0,37.0,2.7,21.3,74.0,30.62,19.48
2018,9,22,17,45,203.5,24.0,2.65,20.4,43.0,20.12,0.46
2018,9,22,18,0,70.0,11.0,2.6,19.5,12.0,9.39,0.0
2018,9,22,18,15,35.0,5.5,2.7,19.05,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,23,5,45,30.5,4.5,2.45,13.3,4.5,0.0,0.0
2018,9,23,6,0,61.0,9.0,2.5,13.4,9.0,38.21,0.0
2018,9,23,6,15,189.0,22.0,2.6,13.9,37.5,148.9,0.0
2018,9,23,6,30,317.0,35.0,2.7,14.4,66.0,270.48,205.12
2018,9,23,6,45,406.0,44.0,2.8,14.9,108.5,357.97,291.96
2018,9,23,7,0,495.0,53.0,2.9,15.4,151.0,452.54,373.79
2018,9,23,7,15,543.5,61.5,2.85,16.05,198.0,522.73,431.16
2018,9,23,7,30,592.0,70.0,2.8,16.7,245.0,595.36,487.18
2018,9,23,7,45,631.0,77.5,2.75,17.35,294.5,660.61,534.87
2018,9,23,8,0,670.0,85.0,2.7,18.0,344.0,726.38,580.9
2018,9,23,8,15,731.0,82.5,2.6,18.75,399.5,793.48,625.51
2018,9,23,8,30,792.0,80.0,2.5,19.5,455.0,867.4,673.09
2018,9,23,8,45,814.5,82.5,2.45,20.2,500.5,910.4,698.09
2018,9,23,9,0,837.0,85.0,2.4,20.9,546.0,950.88,721.01
2018,9,23,9,15,853.5,87.0,2.4,21.6,586.5,970.44,729.97
2018,9,23,9,30,870.0,89.0,2.4,22.3,627.0,997.92,744.37
2018,9,23,9,45,883.5,89.0,2.4,23.0,661.5,1016.43,752.68
2018,9,23,10,0,897.0,89.0,2.4,23.7,696.0,1031.25,758.7
2018,9,23,10,15,905.5,90.5,2.4,24.15,724.0,1038.89,760.94
2018,9,23,10,30,914.0,92.0,2.4,24.6,752.0,1042.47,760.78
2018,9,23,10,45,921.0,92.0,2.45,25.05,773.0,1038.69,756.64
2018,9,23,11,0,928.0,92.0,2.5,25.5,794.0,1030.78,750.1
2018,9,23,11,15,932.0,92.5,2.6,25.7,807.0,1016.38,740.78
2018,9,23,11,30,936.0,93.0,2.7,25.9,820.0,997.93,728.96
2018,9,23,11,45,937.0,93.5,2.8,26.05,824.5,972.72,712.91
2018,9,23,12,0,938.0,94.0,2.9,26.2,829.0,943.75,694.4
2018,9,23,12,15,938.5,93.0,3.0,26.15,825.5,909.16,672.59
2018,9,23,12,30,939.0,92.0,3.1,26.1,822.0,871.15,648.3
2018,9,23,12,45,938.5,90.5,3.2,26.05,811.0,828.57,620.65
2018,9,23,13,0,938.0,89.0,3.3,26.0,800.0,782.99,590.58
2018,9,23,13,15,933.0,88.0,3.35,25.85,780.0,731.97,555.15
2018,9,23,13,30,928.0,87.0,3.4,25.7,760.0,678.73,515.96
2018,9,23,13,45,906.5,91.5,3.4,25.55,729.0,619.05,470.59
2018,9,23,14,0,885.0,96.0,3.4,25.4,698.0,559.19,423.77
2018,9,23,14,15,846.0,103.5,3.35,25.2,656.0,493.91,371.57
2018,9,23,14,30,807.0,111.0,3.3,25.0,614.0,430.46,319.47
2018,9,23,14,45,790.5,107.5,3.25,24.8,574.5,368.36,266.96
2018,9,23,15,0,774.0,104.0,3.2,24.6,535.0,307.26,214.27
2018,9,23,15,15,756.0,99.0,3.2,24.6,491.5,245.85,161.53
2018,9,23,15,30,738.0,94.0,3.2,24.6,448.0,181.67,109.21
2018,9,23,15,45,717.5,87.5,3.05,24.05,402.0,122.12,67.92
2018,9,23,16,0,697.0,81.0,2.9,23.5,356.0,65.17,50.49
2018,9,23,16,15,665.5,74.0,2.8,22.95,307.5,56.17,43.03
2018,9,23,16,30,634.0,67.0,2.7,22.4,259.0,51.82,39.4
2018,9,23,16,45,578.0,60.0,2.65,21.85,209.5,47.12,35.34
2018,9,23,17,0,522.0,53.0,2.6,21.3,160.0,42.37,31.05
2018,9,23,17,15,399.5,45.5,2.45,20.35,113.5,36.85,25.92
2018,9,23,17,30,277.0,38.0,2.3,19.4,67.0,29.45,18.43
2018,9,23,17,45,143.5,22.0,2.2,18.5,36.5,17.13,0.0
2018,9,23,18,0,10.0,6.0,2.1,17.6,6.0,5.12,0.0
2018,9,23,18,15,5.0,3.0,2.1,17.2,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,9,24,5,45,39.5,4.5,0.3,13.45,4.5,0.0,0.0
2018,9,24,6,0,79.0,9.0,0.3,13.6,9.0,7.68,0.0
2018,9,24,6,15,228.5,20.5,0.35,14.3,38.5,169.11,0.0
2018,9,24,6,30,378.0,32.0,0.4,15.0,68.0,305.97,225.06
2018,9,24,6,45,482.5,39.5,0.45,15.7,114.5,404.07,320.36
2018,9,24,7,0,587.0,47.0,0.5,16.4,161.0,510.93,406.95
2018,9,24,7,15,648.5,52.0,0.5,17.1,212.5,584.44,462.39
2018,9,24,7,30,710.0,57.0,0.5,17.8,264.0,667.76,521.66
2018,9,24,7,45,719.0,65.5,0.5,18.5,309.0,713.8,551.52
2018,9,24,8,0,728.0,74.0,0.5,19.2,354.0,757.75,578.85
2018,9,24,8,15,770.5,75.5,0.55,20.25,406.5,821.04,618.1
2018,9,24,8,30,813.0,77.0,0.6,21.3,459.0,883.57,655.13
2018,9,24,8,45,817.0,83.5,0.65,22.3,499.0,914.41,670.77
2018,9,24,9,0,821.0,90.0,0.7,23.3,539.0,941.84,684.41
2018,9,24,9,15,849.5,89.5,0.65,24.25,584.0,981.28,703.43
2018,9,24,9,30,878.0,89.0,0.6,25.2,629.0,1006.03,712.72
2018,9,24,9,45,901.5,86.5,0.6,26.15,667.5,1031.59,723.7
2018,9,24,10,0,925.0,84.0,0.6,27.1,706.0,1053.54,732.4
2018,9,24,10,15,933.0,85.0,0.5,27.75,734.0,1060.03,730.4
2018,9,24,10,30,941.0,86.0,0.4,28.4,762.0,1062.38,726.31
2018,9,24,10,45,946.5,86.5,0.35,29.1,782.5,1057.41,719.3
2018,9,24,11,0,952.0,87.0,0.3,29.8,803.0,1048.24,710.19
2018,9,24,11,15,955.0,87.5,0.35,30.1,815.5,1032.42,700.96
2018,9,24,11,30,958.0,88.0,0.4,30.4,828.0,1012.51,689.54
2018,9,24,11,45,959.0,88.5,0.4,30.75,832.5,986.73,673.5
2018,9,24,12,0,960.0,89.0,0.4,31.1,837.0,957.11,655.33
2018,9,24,12,15,959.0,88.5,0.55,31.2,833.0,921.0,637.03
2018,9,24,12,30,958.0,88.0,0.7,31.3,829.0,881.49,616.17
2018,9,24,12,45,954.0,88.5,0.8,31.45,817.0,837.43,590.88
2018,9,24,13,0,950.0,89.0,0.9,31.6,805.0,790.53,563.24
2018,9,24,13,15,945.0,88.0,1.0,31.5,785.0,738.87,531.26
2018,9,24,13,30,940.0,87.0,1.1,31.4,765.0,684.97,495.35
2018,9,24,13,45,908.0,94.5,1.2,31.35,729.5,621.31,450.99
2018,9,24,14,0,876.0,102.0,1.3,31.3,694.0,558.43,405.48
2018,9,24,14,15,825.0,111.0,1.35,31.05,646.5,489.54,354.18
2018,9,24,14,30,774.0,120.0,1.4,30.8,599.0,423.62,303.48
2018,9,24,14,45,783.5,109.5,1.5,30.6,567.5,366.37,256.8
2018,9,24,15,0,793.0,99.0,1.6,30.4,536.0,307.03,206.94
2018,9,24,15,15,772.0,95.5,1.6,30.4,492.0,245.06,155.58
2018,9,24,15,30,751.0,92.0,1.6,30.4,448.0,185.19,108.41
2018,9,24,15,45,728.5,85.5,1.75,29.55,401.0,120.23,64.7
2018,9,24,16,0,706.0,79.0,1.9,28.7,354.0,62.58,47.2
2018,9,24,16,15,671.5,73.0,1.95,27.75,305.0,55.63,41.69
2018,9,24,16,30,637.0,67.0,2.0,26.8,256.0,51.98,38.78
2018,9,24,16,45,580.5,59.5,2.05,25.8,206.5,46.88,34.51
2018,9,24,17,0,524.0,52.0,2.1,24.8,157.0,41.7,29.96
2018,9,24,17,15,428.0,43.0,2.15,23.65,112.0,34.98,23.88
2018,9,24,17,30,332.0,34.0,2.2,22.5,67.0,28.25,16.85
2018,9,24,17,45,199.5,22.0,2.3,21.35,38.5,18.61,0.0
2018,9,24,18,0,67.0,10.0,2.4,20.2,10.0,8.54,0.0
2018,9,24,18,15,33.5,5.0,2.35,19.7,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.25,18.65,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,1.05,12.75,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,1.0,12.9,7.0,5.97,0.0
2018,9,25,6,15,162.5,17.0,1.0,13.65,29.5,104.63,0.0
2018,9,25,6,30,270.0,27.0,1.0,14.4,52.0,236.12,172.95
2018,9,25,6,45,206.5,38.0,0.95,15.15,64.0,214.39,172.69
2018,9,25,7,0,143.0,49.0,0.9,15.9,76.0,173.96,142.41
2018,9,25,7,15,79.5,70.5,0.85,16.7,86.5,144.8,118.0
2018,9,25,7,30,16.0,92.0,0.8,17.5,97.0,97.68,77.1
2018,9,25,7,45,37.0,119.0,0.7,18.25,132.5,155.94,125.63
2018,9,25,8,0,58.0,146.0,0.6,19.0,168.0,205.23,165.11
2018,9,25,8,15,62.0,162.0,0.55,19.85,188.5,225.46,179.96
2018,9,25,8,30,66.0,178.0,0.5,20.7,209.0,245.85,194.66
2018,9,25,8,45,97.5,204.5,0.5,21.55,255.0,305.7,240.24
2018,9,25,9,0,129.0,231.0,0.5,22.4,301.0,387.07,299.77
2018,9,25,9,15,208.0,246.0,0.5,23.15,369.0,481.6,368.26
2018,9,25,9,30,287.0,261.0,0.5,23.9,437.0,599.68,449.57
2018,9,25,9,45,390.0,247.0,0.55,24.7,500.0,685.77,507.57
2018,9,25,10,0,493.0,233.0,0.6,25.5,563.0,795.39,578.66
2018,9,25,10,15,665.5,178.0,0.65,26.15,642.5,915.2,654.14
2018,9,25,10,30,838.0,123.0,0.7,26.8,722.0,1013.23,711.13
2018,9,25,10,45,890.5,105.5,0.75,27.45,758.0,1022.61,713.77
2018,9,25,11,0,943.0,88.0,0.8,28.1,794.0,1039.88,722.6
2018,9,25,11,15,946.0,89.0,0.85,28.55,806.5,1024.68,712.5
2018,9,25,11,30,949.0,90.0,0.9,29.0,819.0,1005.41,700.49
2018,9,25,11,45,950.0,90.5,1.0,29.45,823.5,979.74,685.61
2018,9,25,12,0,951.0,91.0,1.1,29.9,828.0,950.26,668.31
2018,9,25,12,15,949.5,91.0,1.2,30.1,824.0,914.44,647.51
2018,9,25,12,30,948.0,91.0,1.3,30.3,820.0,875.28,624.31
2018,9,25,12,45,943.0,91.5,1.4,30.45,807.5,830.73,597.38
2018,9,25,13,0,938.0,92.0,1.5,30.6,795.0,783.47,568.2
2018,9,25,13,15,933.0,91.0,1.6,30.55,775.0,732.27,534.93
2018,9,25,13,30,928.0,90.0,1.7,30.5,755.0,678.86,498.01
2018,9,25,13,45,906.5,93.5,1.8,30.45,723.0,618.14,454.49
2018,9,25,14,0,885.0,97.0,1.9,30.4,691.0,557.3,409.29
2018,9,25,14,15,859.5,99.5,1.95,30.2,652.5,493.85,360.63
2018,9,25,14,30,834.0,102.0,2.0,30.0,614.0,430.82,310.61
2018,9,25,14,45,802.0,103.0,2.1,29.8,569.5,365.79,257.88
2018,9,25,15,0,770.0,104.0,2.2,29.6,525.0,303.53,206.3
2018,9,25,15,15,752.0,99.0,2.2,29.6,481.5,242.39,155.19
2018,9,25,15,30,734.0,94.0,2.2,29.6,438.0,178.47,104.55
2018,9,25,15,45,712.0,87.0,2.3,28.75,391.5,118.71,64.74
2018,9,25,16,0,690.0,80.0,2.4,27.9,345.0,61.79,46.73
2018,9,25,16,15,653.5,73.5,2.4,26.95,296.0,55.97,42.13
2018,9,25,16,30,617.0,67.0,2.4,26.0,247.0,51.95,38.89
2018,9,25,16,45,558.5,60.0,2.45,25.1,198.5,47.27,34.92
2018,9,25,17,0,500.0,53.0,2.5,24.2,150.0,42.55,30.72
2018,9,25,17,15,402.5,43.0,2.45,23.15,106.0,35.04,23.89
2018,9,25,17,30,305.0,33.0,2.4,22.1,62.0,27.45,15.79
2018,9,25,17,45,181.5,20.5,2.35,21.05,35.0,17.34,0.0
2018,9,25,18,0,58.0,8.0,2.3,20.0,8.0,6.83,0.0
2018,9,25,18,15,29.0,4.0,2.3,19.5,4.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.25,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,26,5,45,31.5,4.5,1.35,13.4,4.0,0.0,0.0
2018,9,26,6,0,63.0,9.0,1.3,13.5,8.0,0.0,0.0
2018,9,26,6,15,163.5,19.5,1.3,14.2,31.0,107.49,0.0
2018,9,26,6,30,264.0,30.0,1.3,14.9,54.0,235.71,169.16
2018,9,26,6,45,299.0,43.5,1.35,15.6,87.0,285.59,229.95
2018,9,26,7,0,334.0,57.0,1.4,16.3,120.0,340.27,278.71
2018,9,26,7,15,281.5,79.0,1.3,17.05,143.0,343.34,281.78
2018,9,26,7,30,229.0,101.0,1.2,17.8,166.0,321.96,264.11
2018,9,26,7,45,236.5,124.0,1.15,18.5,202.5,364.18,296.74
2018,9,26,8,0,244.0,147.0,1.1,19.2,239.0,405.55,327.03
2018,9,26,8,15,347.5,149.5,1.0,20.05,300.0,506.08,402.79
2018,9,26,8,30,451.0,152.0,0.9,20.9,361.0,634.83,493.73
2018,9,26,8,45,482.5,160.0,0.8,21.75,403.5,683.85,523.11
2018,9,26,9,0,514.0,168.0,0.7,22.6,446.0,732.08,551.57
2018,9,26,9,15,544.5,174.0,0.6,23.45,488.0,775.65,575.54
2018,9,26,9,30,575.0,180.0,0.5,24.3,530.0,817.5,597.47
2018,9,26,9,45,547.0,201.5,0.4,25.15,549.0,815.95,590.45
2018,9,26,10,0,519.0,223.0,0.3,26.0,568.0,810.75,581.31
2018,9,26,10,15,591.5,205.5,0.3,26.75,614.0,868.97,616.77
2018,9,26,10,30,664.0,188.0,0.3,27.5,660.0,917.58,643.31
2018,9,26,10,45,675.0,191.0,0.3,28.3,682.0,921.71,642.29
2018,9,26,11,0,686.0,194.0,0.3,29.1,704.0,922.25,639.91
2018,9,26,11,15,718.0,184.5,0.35,29.7,726.0,926.29,641.36
2018,9,26,11,30,750.0,175.0,0.4,30.3,748.0,925.77,640.15
2018,9,26,11,45,819.0,145.5,0.45,30.9,774.5,927.38,640.41
2018,9,26,12,0,888.0,116.0,0.5,31.5,801.0,919.43,635.01
2018,9,26,12,15,896.0,112.5,0.55,31.9,800.5,889.83,617.18
2018,9,26,12,30,904.0,109.0,0.6,32.3,800.0,856.49,597.26
2018,9,26,12,45,846.0,130.5,0.65,32.7,769.5,800.01,562.72
2018,9,26,13,0,788.0,152.0,0.7,33.1,739.0,736.59,521.75
2018,9,26,13,15,756.0,159.0,0.75,33.15,710.0,681.66,485.76
2018,9,26,13,30,724.0,166.0,0.8,33.2,681.0,624.47,447.17
2018,9,26,13,45,719.5,160.0,0.9,33.3,655.5,572.41,411.46
2018,9,26,14,0,715.0,154.0,1.0,33.4,630.0,519.27,373.45
2018,9,26,14,15,676.0,154.5,1.15,33.1,586.5,454.97,327.0
2018,9,26,14,30,637.0,155.0,1.3,32.8,543.0,393.92,281.2
2018,9,26,14,45,652.0,138.5,1.45,32.5,513.0,340.75,238.73
2018,9,26,15,0,667.0,122.0,1.6,32.2,483.0,285.26,192.9
2018,9,26,15,15,680.0,111.0,1.6,32.2,452.0,231.56,147.64
2018,9,26,15,30,693.0,100.0,1.6,32.2,421.0,175.91,103.03
2018,9,26,15,45,670.5,92.5,1.9,31.0,375.5,118.34,65.55
2018,9,26,16,0,648.0,85.0,2.2,29.8,330.0,63.71,47.96
2018,9,26,16,15,599.0,78.0,2.35,28.65,279.0,58.98,44.36
2018,9,26,16,30,550.0,71.0,2.5,27.5,228.0,54.67,40.93
2018,9,26,16,45,496.0,63.0,2.65,26.3,183.5,49.42,36.54
2018,9,26,17,0,442.0,55.0,2.8,25.1,139.0,44.09,31.85
2018,9,26,17,15,336.0,44.0,2.85,24.05,96.5,35.82,24.35
2018,9,26,17,30,230.0,33.0,2.9,23.0,54.0,25.6,13.71
2018,9,26,17,45,130.0,19.5,2.95,21.9,30.0,16.64,0.0
2018,9,26,18,0,30.0,6.0,3.0,20.8,6.0,0.0,0.0
2018,9,26,18,15,15.0,3.0,2.9,20.25,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,19.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,45,22.0,4.0,1.7,13.95,3.5,0.0,0.0
2018,9,27,6,0,44.0,8.0,1.7,14.0,7.0,0.0,0.0
2018,9,27,6,15,138.0,19.5,1.75,14.65,29.0,93.46,0.0
2018,9,27,6,30,232.0,31.0,1.8,15.3,51.0,217.78,152.38
2018,9,27,6,45,293.0,43.0,1.85,15.9,86.0,281.74,226.86
2018,9,27,7,0,354.0,55.0,1.9,16.5,121.0,352.27,289.1
2018,9,27,7,15,295.5,75.0,1.85,17.05,141.5,349.11,287.75
2018,9,27,7,30,237.0,95.0,1.8,17.6,162.0,320.43,264.59
2018,9,27,7,45,191.5,122.5,1.75,18.15,183.5,325.07,266.61
2018,9,27,8,0,146.0,150.0,1.7,18.7,205.0,306.33,249.46
2018,9,27,8,15,147.0,171.0,1.6,19.45,232.5,334.05,269.8
2018,9,27,8,30,148.0,192.0,1.5,20.2,260.0,361.05,288.73
2018,9,27,8,45,176.5,212.0,1.45,20.9,301.0,412.36,326.67
2018,9,27,9,0,205.0,232.0,1.4,21.6,342.0,464.0,363.63
2018,9,27,9,15,313.0,227.0,1.4,22.25,409.5,585.87,452.97
2018,9,27,9,30,421.0,222.0,1.4,22.9,477.0,711.3,540.06
2018,9,27,9,45,478.0,218.0,1.4,23.6,522.5,765.02,574.21
2018,9,27,10,0,535.0,214.0,1.4,24.3,568.0,816.89,607.0
2018,9,27,10,15,519.5,231.0,1.45,24.8,586.0,816.27,603.65
2018,9,27,10,30,504.0,248.0,1.5,25.3,604.0,812.66,599.02
2018,9,27,10,45,547.5,239.0,1.55,25.8,635.5,837.24,614.89
2018,9,27,11,0,591.0,230.0,1.6,26.3,667.0,864.71,632.06
2018,9,27,11,15,542.5,253.5,1.6,26.6,659.5,820.84,600.4
2018,9,27,11,30,494.0,277.0,1.6,26.9,652.0,781.8,572.41
2018,9,27,11,45,591.0,238.0,1.65,27.25,689.5,817.67,598.09
2018,9,27,12,0,688.0,199.0,1.7,27.6,727.0,842.34,615.36
2018,9,27,12,15,784.5,155.5,1.75,27.65,754.5,846.33,618.26
2018,9,27,12,30,881.0,112.0,1.8,27.7,782.0,839.68,614.41
2018,9,27,12,45,849.0,122.5,1.9,27.8,759.5,793.29,584.62
2018,9,27,13,0,817.0,133.0,2.0,27.9,737.0,738.64,548.0
2018,9,27,13,15,769.5,148.0,2.1,27.75,705.0,677.39,505.26
2018,9,27,13,30,722.0,163.0,2.2,27.6,673.0,619.49,463.69
2018,9,27,13,45,671.5,172.0,2.35,27.45,632.5,554.63,416.37
2018,9,27,14,0,621.0,181.0,2.5,27.3,592.0,493.14,370.19
2018,9,27,14,15,644.0,162.5,2.6,26.95,569.5,446.16,333.47
2018,9,27,14,30,667.0,144.0,2.7,26.6,547.0,395.64,292.27
2018,9,27,14,45,635.0,141.5,2.85,26.2,504.5,336.51,243.97
2018,9,27,15,0,603.0,139.0,3.0,25.8,462.0,280.56,197.48
2018,9,27,15,15,637.0,117.0,3.0,25.8,432.5,226.27,149.81
2018,9,27,15,30,671.0,95.0,3.0,25.8,403.0,167.7,100.69
2018,9,27,15,45,610.5,95.0,3.2,24.6,351.5,114.5,66.8
2018,9,27,16,0,550.0,95.0,3.4,23.4,300.0,69.82,54.57
2018,9,27,16,15,544.0,83.0,3.45,22.55,261.0,62.49,48.57
2018,9,27,16,30,538.0,71.0,3.5,21.7,222.0,54.75,42.03
2018,9,27,16,45,481.0,62.0,3.55,20.85,176.5,48.68,36.74
2018,9,27,17,0,424.0,53.0,3.6,20.0,131.0,42.47,31.12
2018,9,27,17,15,342.5,42.5,3.6,19.3,92.5,34.71,23.83
2018,9,27,17,30,261.0,32.0,3.6,18.6,54.0,26.81,14.12
2018,9,27,17,45,152.0,19.5,3.55,17.9,30.0,16.64,0.0
2018,9,27,18,0,43.0,7.0,3.5,17.2,6.0,0.0,0.0
2018,9,27,18,15,21.5,3.5,3.45,17.05,3.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.2,13.85,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,9,28,6,15,0.0,4.0,2.3,14.25,4.0,3.41,0.0
2018,9,28,6,30,0.0,7.0,2.4,14.6,7.0,5.74,0.0
2018,9,28,6,45,0.0,9.0,2.5,14.95,9.0,7.39,0.46
2018,9,28,7,0,0.0,11.0,2.6,15.3,11.0,9.03,1.99
2018,9,28,7,15,0.0,15.0,2.65,15.65,15.0,12.33,4.88
2018,9,28,7,30,0.0,19.0,2.7,16.0,19.0,15.64,7.74
2018,9,28,7,45,0.0,33.5,2.75,16.35,33.5,27.64,17.98
2018,9,28,8,0,0.0,48.0,2.8,16.7,48.0,39.69,28.14
2018,9,28,8,15,0.0,65.5,2.8,17.15,65.5,54.28,40.3
2018,9,28,8,30,0.0,83.0,2.8,17.6,83.0,69.06,52.45
2018,9,28,8,45,0.0,101.0,2.85,18.0,101.0,85.47,65.8
2018,9,28,9,0,0.0,119.0,2.9,18.4,119.0,101.97,79.07
2018,9,28,9,15,3.5,151.0,2.9,18.85,153.0,135.62,106.28
2018,9,28,9,30,7.0,183.0,2.9,19.3,187.0,169.71,133.38
2018,9,28,9,45,24.5,218.0,2.95,19.7,234.0,221.26,174.61
2018,9,28,10,0,42.0,253.0,3.0,20.1,281.0,293.76,231.3
2018,9,28,10,15,234.0,247.5,3.05,20.45,411.5,522.11,410.83
2018,9,28,10,30,426.0,242.0,3.1,20.8,542.0,727.38,562.67
2018,9,28,10,45,653.0,172.0,3.2,21.1,646.0,878.47,670.53
2018,9,28,11,0,880.0,102.0,3.3,21.4,750.0,991.74,745.88
2018,9,28,11,15,882.5,102.5,3.35,21.5,761.0,976.14,733.92
2018,9,28,11,30,885.0,103.0,3.4,21.6,772.0,956.76,720.64
2018,9,28,11,45,886.5,103.0,3.45,21.75,776.0,932.23,703.82
2018,9,28,12,0,888.0,103.0,3.5,21.9,780.0,904.15,684.62
2018,9,28,12,15,886.0,103.5,3.5,21.85,776.0,870.15,661.57
2018,9,28,12,30,884.0,104.0,3.5,21.8,772.0,833.05,636.31
2018,9,28,12,45,880.5,103.5,3.55,21.8,760.0,790.89,607.48
2018,9,28,13,0,877.0,103.0,3.6,21.8,748.0,746.15,576.55
2018,9,28,13,15,872.5,102.0,3.65,21.7,729.0,697.86,540.88
2018,9,28,13,30,868.0,101.0,3.7,21.6,710.0,647.5,502.55
2018,9,28,13,45,860.5,99.0,3.7,21.5,683.5,592.66,459.62
2018,9,28,14,0,853.0,97.0,3.7,21.4,657.0,536.54,414.41
2018,9,28,14,15,842.5,95.0,3.7,21.15,624.0,477.81,365.96
2018,9,28,14,30,832.0,93.0,3.7,20.9,591.0,417.9,315.01
2018,9,28,14,45,816.5,90.5,3.7,20.65,552.0,355.77,260.97
2018,9,28,15,0,801.0,88.0,3.7,20.4,513.0,294.43,206.69
2018,9,28,15,15,779.0,85.0,3.7,20.4,469.0,232.41,152.43
2018,9,28,15,30,757.0,82.0,3.7,20.4,425.0,172.59,103.3
2018,9,28,15,45,730.0,77.5,3.7,19.7,378.5,113.65,63.72
2018,9,28,16,0,703.0,73.0,3.7,19.0,332.0,55.36,42.98
2018,9,28,16,15,662.0,67.5,3.65,18.5,282.5,51.96,40.18
2018,9,28,16,30,621.0,62.0,3.6,18.0,233.0,48.5,37.19
2018,9,28,16,45,557.0,55.5,3.55,17.5,185.0,44.05,33.18
2018,9,28,17,0,493.0,49.0,3.5,17.0,137.0,39.6,28.97
2018,9,28,17,15,386.0,39.5,3.35,16.5,94.5,32.4,22.05
2018,9,28,17,30,279.0,30.0,3.2,16.0,52.0,25.2,12.0
2018,9,28,17,45,163.0,18.5,3.0,15.5,29.0,15.79,0.0
2018,9,28,18,0,47.0,7.0,2.8,15.0,6.0,0.0,0.0
2018,9,28,18,15,23.5,3.5,2.75,14.8,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
