Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,29,5,45,18.5,3.0,1.95,13.65,2.5,0.0,0.0
2018,9,29,6,0,37.0,6.0,2.0,13.8,5.0,0.0,0.0
2018,9,29,6,15,49.5,13.0,2.15,14.4,15.0,38.74,0.0
2018,9,29,6,30,62.0,20.0,2.3,15.0,25.0,75.99,46.64
2018,9,29,6,45,31.0,32.0,2.4,15.6,34.5,61.77,45.84
2018,9,29,7,0,0.0,44.0,2.5,16.2,44.0,37.5,25.88
2018,9,29,7,15,0.0,53.0,2.55,16.65,53.0,44.75,32.29
2018,9,29,7,30,0.0,62.0,2.6,17.1,62.0,52.26,38.73
2018,9,29,7,45,14.0,88.5,2.6,17.55,93.5,90.13,71.09
2018,9,29,8,0,28.0,115.0,2.6,18.0,125.0,140.84,113.51
2018,9,29,8,15,43.5,147.5,2.55,18.4,166.0,192.25,155.6
2018,9,29,8,30,59.0,180.0,2.5,18.8,207.0,244.24,197.19
2018,9,29,8,45,67.0,202.0,2.45,19.25,235.5,275.75,221.37
2018,9,29,9,0,75.0,224.0,2.4,19.7,264.0,307.14,245.08
2018,9,29,9,15,95.0,245.5,2.35,20.05,300.0,349.61,277.52
2018,9,29,9,30,115.0,267.0,2.3,20.4,336.0,413.73,325.55
2018,9,29,9,45,96.5,271.5,2.3,20.8,331.5,374.64,293.92
2018,9,29,10,0,78.0,276.0,2.3,21.2,327.0,357.16,279.08
2018,9,29,10,15,81.5,291.0,2.35,21.45,346.0,373.93,291.21
2018,9,29,10,30,85.0,306.0,2.4,21.7,365.0,390.15,302.72
2018,9,29,10,45,117.5,312.0,2.45,21.95,396.5,445.68,344.47
2018,9,29,11,0,150.0,318.0,2.5,22.2,428.0,478.23,368.65
2018,9,29,11,15,156.5,319.5,2.55,22.3,436.0,478.98,368.84
2018,9,29,11,30,163.0,321.0,2.6,22.4,444.0,478.76,368.53
2018,9,29,11,45,128.5,331.0,2.65,22.55,428.0,448.8,344.89
2018,9,29,12,0,94.0,341.0,2.7,22.7,412.0,403.51,310.09
2018,9,29,12,15,85.0,326.0,2.7,22.7,390.0,374.06,287.99
2018,9,29,12,30,76.0,311.0,2.7,22.7,368.0,345.61,266.45
2018,9,29,12,45,43.5,255.0,2.75,22.75,287.5,261.65,201.93
2018,9,29,13,0,11.0,199.0,2.8,22.8,207.0,176.26,135.19
2018,9,29,13,15,21.0,187.5,2.85,22.75,202.5,177.53,136.74
2018,9,29,13,30,31.0,176.0,2.9,22.7,198.0,171.28,132.12
2018,9,29,13,45,191.0,199.0,2.9,22.65,324.5,290.77,226.96
2018,9,29,14,0,351.0,222.0,2.9,22.6,451.0,378.0,292.65
2018,9,29,14,15,463.5,191.0,2.9,22.45,476.5,382.76,293.59
2018,9,29,14,30,576.0,160.0,2.9,22.3,502.0,371.18,280.23
2018,9,29,14,45,348.0,176.5,2.9,22.1,379.0,264.59,198.53
2018,9,29,15,0,120.0,193.0,2.9,21.9,256.0,187.44,142.44
2018,9,29,15,15,65.5,165.5,2.9,21.9,199.5,145.0,110.22
2018,9,29,15,30,11.0,138.0,2.9,21.9,143.0,112.41,86.4
2018,9,29,15,45,32.5,134.0,2.85,21.4,146.5,105.97,80.95
2018,9,29,16,0,54.0,130.0,2.8,20.9,150.0,98.02,79.45
2018,9,29,16,15,67.5,117.0,2.7,20.5,138.0,88.52,71.49
2018,9,29,16,30,81.0,104.0,2.6,20.1,126.0,76.94,61.53
2018,9,29,16,45,122.5,79.5,2.5,19.7,104.5,60.58,47.17
2018,9,29,17,0,164.0,55.0,2.4,19.3,83.0,42.24,30.89
2018,9,29,17,15,181.5,41.0,2.2,18.75,62.5,31.27,20.74
2018,9,29,17,30,199.0,27.0,2.0,18.2,42.0,21.01,7.64
2018,9,29,17,45,118.0,16.5,1.75,17.6,23.5,14.08,0.0
2018,9,29,18,0,37.0,6.0,1.5,17.0,5.0,0.0,0.0
2018,9,29,18,15,18.5,3.0,1.5,16.8,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,0.95,15.2,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,0.9,15.3,5.0,0.0,0.0
2018,9,30,6,15,127.0,18.5,0.9,15.7,26.5,86.83,0.0
2018,9,30,6,30,223.0,31.0,0.9,16.1,48.0,210.42,129.68
2018,9,30,6,45,315.5,42.0,0.9,16.55,86.5,298.33,236.26
2018,9,30,7,0,408.0,53.0,0.9,17.0,125.0,393.84,317.97
2018,9,30,7,15,366.0,71.0,0.9,17.35,151.0,398.88,324.21
2018,9,30,7,30,324.0,89.0,0.9,17.7,177.0,402.4,327.48
2018,9,30,7,45,257.5,113.5,0.85,18.1,192.5,369.87,300.75
2018,9,30,8,0,191.0,138.0,0.8,18.5,208.0,331.23,268.46
2018,9,30,8,15,145.0,162.5,0.8,19.05,219.5,322.85,259.55
2018,9,30,8,30,99.0,187.0,0.8,19.6,231.0,291.47,232.55
2018,9,30,8,45,203.5,193.5,0.75,20.15,296.5,416.28,329.76
2018,9,30,9,0,308.0,200.0,0.7,20.7,362.0,547.73,425.45
2018,9,30,9,15,428.5,188.5,0.75,21.15,432.5,678.37,517.26
2018,9,30,9,30,549.0,177.0,0.8,21.6,503.0,788.24,591.13
2018,9,30,9,45,671.0,147.5,0.85,22.1,568.5,889.65,654.98
2018,9,30,10,0,793.0,118.0,0.9,22.6,634.0,970.81,703.94
2018,9,30,10,15,821.5,112.5,1.0,22.9,666.0,989.65,714.62
2018,9,30,10,30,850.0,107.0,1.1,23.2,698.0,1004.43,723.71
2018,9,30,10,45,856.5,108.5,1.2,23.45,718.0,989.32,714.27
2018,9,30,11,0,863.0,110.0,1.3,23.7,738.0,982.58,710.54
2018,9,30,11,15,861.0,112.5,1.4,23.9,747.5,964.83,699.85
2018,9,30,11,30,859.0,115.0,1.5,24.1,757.0,943.51,686.96
2018,9,30,11,45,860.5,114.5,1.55,24.3,760.5,918.79,671.18
2018,9,30,12,0,862.0,114.0,1.6,24.5,764.0,890.65,653.17
2018,9,30,12,15,879.0,106.5,1.65,24.6,766.0,865.17,637.13
2018,9,30,12,30,896.0,99.0,1.7,24.7,768.0,835.43,618.17
2018,9,30,12,45,837.5,122.0,1.75,24.8,739.0,780.67,582.23
2018,9,30,13,0,779.0,145.0,1.8,24.9,710.0,719.39,539.65
2018,9,30,13,15,758.0,148.0,1.85,24.75,685.5,668.45,503.76
2018,9,30,13,30,737.0,151.0,1.9,24.6,661.0,614.68,464.82
2018,9,30,13,45,653.5,170.5,1.9,24.5,609.5,540.28,409.25
2018,9,30,14,0,570.0,190.0,1.9,24.4,558.0,468.39,354.7
2018,9,30,14,15,476.0,206.0,1.95,24.1,502.5,400.33,302.61
2018,9,30,14,30,382.0,222.0,2.0,23.8,447.0,338.15,254.61
2018,9,30,14,45,319.5,220.0,2.05,23.55,399.5,286.78,214.4
2018,9,30,15,0,257.0,218.0,2.1,23.3,352.0,242.46,179.99
2018,9,30,15,15,229.0,200.0,2.1,23.3,311.5,200.98,147.16
2018,9,30,15,30,201.0,182.0,2.1,23.3,271.0,165.15,119.85
2018,9,30,15,45,169.5,161.5,2.15,22.65,230.5,130.63,95.91
2018,9,30,16,0,138.0,141.0,2.2,22.0,190.0,102.11,82.53
2018,9,30,16,15,116.0,120.5,2.15,21.55,157.5,88.46,71.1
2018,9,30,16,30,94.0,100.0,2.1,21.1,125.0,74.45,59.09
2018,9,30,16,45,69.5,79.0,2.1,20.7,95.5,59.76,46.22
2018,9,30,17,0,45.0,58.0,2.1,20.3,66.0,45.49,33.48
2018,9,30,17,15,42.5,39.5,1.95,19.9,45.0,31.06,20.3
2018,9,30,17,30,40.0,21.0,1.8,19.5,24.0,17.06,3.54
2018,9,30,17,45,36.0,13.0,1.65,19.1,14.0,11.1,0.0
2018,9,30,18,0,32.0,5.0,1.5,18.7,4.0,0.0,0.0
2018,9,30,18,15,16.0,2.5,1.4,18.45,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,5,45,1.0,0.5,1.0,14.65,0.5,0.0,0.0
2018,10,1,6,0,2.0,1.0,1.0,14.7,1.0,0.0,0.0
2018,10,1,6,15,2.0,3.5,0.95,15.0,3.5,4.11,0.0
2018,10,1,6,30,2.0,6.0,0.9,15.3,6.0,6.27,0.0
2018,10,1,6,45,1.0,9.0,0.85,15.6,9.0,8.05,0.98
2018,10,1,7,0,0.0,12.0,0.8,15.9,12.0,9.86,2.67
2018,10,1,7,15,0.0,16.0,0.8,16.25,16.0,13.16,5.57
2018,10,1,7,30,0.0,20.0,0.8,16.6,20.0,16.46,8.44
2018,10,1,7,45,0.0,24.5,0.8,17.0,24.5,20.19,11.62
2018,10,1,8,0,0.0,29.0,0.8,17.4,29.0,23.92,14.75
2018,10,1,8,15,0.0,34.5,0.8,17.9,34.5,28.49,18.53
2018,10,1,8,30,0.0,40.0,0.8,18.4,40.0,33.07,22.27
2018,10,1,8,45,0.0,55.0,0.8,18.95,55.0,45.56,32.56
2018,10,1,9,0,0.0,70.0,0.8,19.5,70.0,58.08,42.73
2018,10,1,9,15,0.5,99.5,0.8,19.9,100.0,83.95,63.71
2018,10,1,9,30,1.0,129.0,0.8,20.3,130.0,111.49,85.67
2018,10,1,9,45,17.0,170.0,0.8,20.75,181.0,166.26,129.55
2018,10,1,10,0,33.0,211.0,0.8,21.2,232.0,238.83,185.92
2018,10,1,10,15,93.0,265.5,0.8,21.55,329.0,357.41,276.66
2018,10,1,10,30,153.0,320.0,0.8,21.9,426.0,497.09,377.85
2018,10,1,10,45,179.5,330.0,0.8,22.3,457.5,528.47,398.39
2018,10,1,11,0,206.0,340.0,0.8,22.7,489.0,558.14,418.43
2018,10,1,11,15,214.0,345.5,0.85,23.0,502.5,563.04,421.21
2018,10,1,11,30,222.0,351.0,0.9,23.3,516.0,566.52,423.27
2018,10,1,11,45,262.0,344.0,0.95,23.6,539.5,602.22,448.42
2018,10,1,12,0,302.0,337.0,1.0,23.9,563.0,615.96,458.15
2018,10,1,12,15,353.0,319.5,1.1,24.05,582.5,624.83,465.71
2018,10,1,12,30,404.0,302.0,1.2,24.2,602.0,629.23,470.03
2018,10,1,12,45,333.0,315.5,1.3,24.35,560.0,565.18,423.96
2018,10,1,13,0,262.0,329.0,1.4,24.5,518.0,505.44,380.7
2018,10,1,13,15,261.5,320.5,1.45,24.45,504.5,478.0,361.39
2018,10,1,13,30,261.0,312.0,1.5,24.4,491.0,450.07,341.12
2018,10,1,13,45,305.0,287.0,1.55,24.35,488.5,432.57,328.49
2018,10,1,14,0,349.0,262.0,1.6,24.3,486.0,410.38,311.46
2018,10,1,14,15,323.5,252.5,1.6,24.05,451.5,364.72,276.3
2018,10,1,14,30,298.0,243.0,1.6,23.8,417.0,321.64,242.68
2018,10,1,14,45,207.5,231.5,1.55,23.5,348.5,257.0,193.56
2018,10,1,15,0,117.0,220.0,1.5,23.2,280.0,206.06,155.82
2018,10,1,15,15,78.0,194.5,1.5,23.2,233.0,167.87,126.98
2018,10,1,15,30,39.0,169.0,1.5,23.2,186.0,135.75,103.32
2018,10,1,15,45,43.0,151.0,1.4,22.45,168.0,117.3,89.36
2018,10,1,16,0,47.0,133.0,1.3,21.7,150.0,99.36,80.22
2018,10,1,16,15,47.5,115.5,1.25,21.25,130.0,87.0,69.87
2018,10,1,16,30,48.0,98.0,1.2,20.8,110.0,74.38,59.06
2018,10,1,16,45,35.5,76.5,1.2,20.3,84.5,58.96,45.56
2018,10,1,17,0,23.0,55.0,1.2,19.8,59.0,43.23,31.55
2018,10,1,17,15,12.5,37.0,1.2,19.45,39.0,29.56,18.92
2018,10,1,17,30,2.0,19.0,1.2,19.1,19.0,15.62,0.74
2018,10,1,17,45,1.0,9.5,1.2,18.75,9.5,8.11,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,0.95,16.9,1.5,1.28,0.0
2018,10,2,6,30,0.0,3.0,1.0,17.2,3.0,2.46,0.0
2018,10,2,6,45,0.0,4.5,1.05,17.5,4.5,3.69,0.0
2018,10,2,7,0,0.0,6.0,1.1,17.8,6.0,4.92,0.0
2018,10,2,7,15,0.0,8.0,1.05,18.35,8.0,6.57,0.0
2018,10,2,7,30,0.0,10.0,1.0,18.9,10.0,8.22,1.32
2018,10,2,7,45,0.0,14.0,0.95,19.5,14.0,11.52,4.11
2018,10,2,8,0,0.0,18.0,0.9,20.1,18.0,14.83,6.88
2018,10,2,8,15,15.0,70.0,0.95,20.7,76.5,77.2,59.46
2018,10,2,8,30,30.0,122.0,1.0,21.3,135.0,147.24,116.59
2018,10,2,8,45,101.0,172.5,1.05,21.95,223.5,292.38,232.48
2018,10,2,9,0,172.0,223.0,1.1,22.6,312.0,423.32,331.33
2018,10,2,9,15,145.5,231.5,1.2,23.05,311.0,405.35,315.13
2018,10,2,9,30,119.0,240.0,1.3,23.5,310.0,386.34,299.23
2018,10,2,9,45,108.0,260.5,1.4,24.0,326.5,396.52,305.36
2018,10,2,10,0,97.0,281.0,1.5,24.5,343.0,383.8,294.58
2018,10,2,10,15,87.0,291.5,1.55,24.85,349.0,381.53,291.74
2018,10,2,10,30,77.0,302.0,1.6,25.2,355.0,378.97,288.68
2018,10,2,10,45,55.5,289.5,1.65,25.5,328.0,339.15,257.98
2018,10,2,11,0,34.0,277.0,1.7,25.8,301.0,300.68,228.27
2018,10,2,11,15,227.0,260.5,1.7,26.05,427.5,503.21,382.6
2018,10,2,11,30,420.0,244.0,1.7,26.3,554.0,676.95,506.71
2018,10,2,11,45,458.0,249.0,1.7,26.55,588.5,700.05,520.62
2018,10,2,12,0,496.0,254.0,1.7,26.8,623.0,718.72,532.64
2018,10,2,12,15,432.0,284.0,1.65,26.95,604.0,670.72,496.98
2018,10,2,12,30,368.0,314.0,1.6,27.1,585.0,611.78,454.4
2018,10,2,12,45,365.0,306.5,1.6,27.2,571.5,580.79,432.8
2018,10,2,13,0,362.0,299.0,1.6,27.3,558.0,549.05,410.15
2018,10,2,13,15,320.5,300.0,1.6,27.25,524.5,498.67,373.6
2018,10,2,13,30,279.0,301.0,1.6,27.2,491.0,451.28,338.86
2018,10,2,13,45,249.5,289.5,1.6,27.15,454.5,403.17,303.4
2018,10,2,14,0,220.0,278.0,1.6,27.1,418.0,352.77,265.82
2018,10,2,14,15,240.0,259.5,1.7,26.9,404.5,332.59,250.35
2018,10,2,14,30,260.0,241.0,1.8,26.7,391.0,304.9,228.36
2018,10,2,14,45,283.5,221.0,1.85,26.55,374.5,274.9,203.58
2018,10,2,15,0,307.0,201.0,1.9,26.4,358.0,242.18,175.92
2018,10,2,15,15,419.0,160.5,1.9,26.4,354.0,209.06,144.06
2018,10,2,15,30,531.0,120.0,1.9,26.4,350.0,161.2,101.38
2018,10,2,15,45,528.0,106.0,2.0,25.7,312.0,112.53,69.19
2018,10,2,16,0,525.0,92.0,2.1,25.0,274.0,68.47,53.09
2018,10,2,16,15,470.5,84.0,2.1,24.45,228.0,63.74,49.25
2018,10,2,16,30,416.0,76.0,2.1,23.9,182.0,56.71,43.24
2018,10,2,16,45,321.0,64.5,2.15,23.4,135.5,48.43,35.95
2018,10,2,17,0,226.0,53.0,2.2,22.9,89.0,40.06,28.36
2018,10,2,17,15,152.5,37.0,2.15,22.3,57.5,28.29,17.37
2018,10,2,17,30,79.0,21.0,2.1,21.7,26.0,16.59,0.0
2018,10,2,17,45,39.5,10.5,2.05,21.1,13.0,8.96,0.0
2018,10,2,18,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,20.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,45,11.5,2.5,0.65,17.45,2.0,0.0,0.0
2018,10,3,6,0,23.0,5.0,0.6,17.5,4.0,0.0,0.0
2018,10,3,6,15,41.0,14.5,0.6,17.7,16.0,35.41,0.0
2018,10,3,6,30,59.0,24.0,0.6,17.9,28.0,82.96,35.35
2018,10,3,6,45,124.5,40.5,0.6,18.05,58.5,155.7,120.5
2018,10,3,7,0,190.0,57.0,0.6,18.2,89.0,226.58,182.64
2018,10,3,7,15,238.5,71.0,0.6,18.45,124.5,286.26,233.1
2018,10,3,7,30,287.0,85.0,0.6,18.7,160.0,368.98,299.26
2018,10,3,7,45,266.0,110.0,0.65,18.95,191.0,373.98,302.59
2018,10,3,8,0,245.0,135.0,0.7,19.2,222.0,394.66,317.4
2018,10,3,8,15,329.0,140.5,0.75,19.5,274.5,481.16,383.91
2018,10,3,8,30,413.0,146.0,0.8,19.8,327.0,594.44,466.35
2018,10,3,8,45,568.5,120.5,0.85,20.1,397.5,729.93,561.09
2018,10,3,9,0,724.0,95.0,0.9,20.4,468.0,853.45,641.98
2018,10,3,9,15,757.0,93.5,1.0,20.75,510.0,893.97,666.3
2018,10,3,9,30,790.0,92.0,1.1,21.1,552.0,931.8,689.74
2018,10,3,9,45,598.5,160.5,1.15,21.4,520.5,830.65,621.06
2018,10,3,10,0,407.0,229.0,1.2,21.7,489.0,704.02,531.37
2018,10,3,10,15,268.5,269.0,1.25,21.95,443.5,583.16,443.68
2018,10,3,10,30,130.0,309.0,1.3,22.2,398.0,462.2,352.72
2018,10,3,10,45,106.0,309.0,1.35,22.5,383.0,411.44,315.25
2018,10,3,11,0,82.0,309.0,1.4,22.8,368.0,382.71,292.99
2018,10,3,11,15,334.0,247.5,1.45,22.9,492.0,591.75,452.18
2018,10,3,11,30,586.0,186.0,1.5,23.0,616.0,779.31,585.49
2018,10,3,11,45,599.5,188.0,1.55,23.1,630.0,773.01,579.12
2018,10,3,12,0,613.0,190.0,1.6,23.2,644.0,763.29,572.44
2018,10,3,12,15,425.5,242.5,1.65,23.2,556.5,624.35,472.48
2018,10,3,12,30,238.0,295.0,1.7,23.2,469.0,488.37,372.16
2018,10,3,12,45,391.5,244.5,1.8,23.2,525.5,554.27,424.08
2018,10,3,13,0,545.0,194.0,1.9,23.2,582.0,598.23,457.63
2018,10,3,13,15,685.5,148.0,1.95,23.05,622.0,616.87,471.98
2018,10,3,13,30,826.0,102.0,2.0,22.9,662.0,618.95,473.43
2018,10,3,13,45,799.0,107.0,2.05,22.8,630.5,560.86,428.85
2018,10,3,14,0,772.0,112.0,2.1,22.7,599.0,503.48,383.9
2018,10,3,14,15,775.5,103.5,2.1,22.55,570.5,448.73,339.36
2018,10,3,14,30,779.0,95.0,2.1,22.4,542.0,392.29,291.83
2018,10,3,14,45,763.5,91.5,2.05,22.25,504.0,332.58,240.53
2018,10,3,15,0,748.0,88.0,2.0,22.1,466.0,273.81,189.27
2018,10,3,15,15,723.0,85.0,2.0,22.1,423.0,214.78,138.77
2018,10,3,15,30,698.0,82.0,2.0,22.1,380.0,154.34,90.59
2018,10,3,15,45,667.5,77.0,1.95,21.75,335.0,98.43,54.74
2018,10,3,16,0,637.0,72.0,1.9,21.4,290.0,54.6,41.93
2018,10,3,16,15,592.5,65.5,1.85,21.1,243.0,50.46,38.44
2018,10,3,16,30,548.0,59.0,1.8,20.8,196.0,46.24,34.72
2018,10,3,16,45,449.5,52.0,1.7,20.5,147.5,41.22,30.15
2018,10,3,17,0,351.0,45.0,1.6,20.2,99.0,36.31,25.44
2018,10,3,17,15,249.5,33.0,1.5,19.75,64.0,25.61,15.14
2018,10,3,17,30,148.0,21.0,1.4,19.3,29.0,16.37,0.0
2018,10,3,17,45,74.0,10.5,1.3,18.9,14.5,8.96,0.0
2018,10,3,18,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,4,6,15,0.0,5.0,1.8,15.8,5.0,4.27,0.0
2018,10,4,6,30,0.0,10.0,1.9,16.0,10.0,8.22,0.0
2018,10,4,6,45,0.0,23.0,2.0,16.2,23.0,18.98,9.67
2018,10,4,7,0,0.0,36.0,2.1,16.4,36.0,29.76,19.25
2018,10,4,7,15,0.0,51.5,2.2,16.6,51.5,44.02,31.59
2018,10,4,7,30,0.0,67.0,2.3,16.8,67.0,58.54,44.04
2018,10,4,7,45,14.5,81.0,2.35,17.0,86.0,83.42,65.64
2018,10,4,8,0,29.0,95.0,2.4,17.2,105.0,118.81,95.72
2018,10,4,8,15,39.0,125.5,2.5,17.45,141.0,162.64,132.0
2018,10,4,8,30,49.0,156.0,2.6,17.7,177.0,206.93,167.95
2018,10,4,8,45,52.5,167.5,2.65,17.9,192.5,221.25,178.99
2018,10,4,9,0,56.0,179.0,2.7,18.1,208.0,235.72,190.11
2018,10,4,9,15,43.5,192.5,2.8,18.35,216.0,236.71,189.65
2018,10,4,9,30,31.0,206.0,2.9,18.6,224.0,237.17,188.82
2018,10,4,9,45,22.5,201.0,3.0,18.85,214.5,203.23,160.93
2018,10,4,10,0,14.0,196.0,3.1,19.1,205.0,188.15,148.15
2018,10,4,10,15,21.5,202.0,3.15,19.25,216.5,200.39,157.94
2018,10,4,10,30,29.0,208.0,3.2,19.4,228.0,228.08,179.85
2018,10,4,10,45,32.0,240.5,3.3,19.55,263.0,263.28,207.14
2018,10,4,11,0,35.0,273.0,3.4,19.7,298.0,298.03,233.8
2018,10,4,11,15,25.0,254.0,3.4,19.8,272.0,265.22,207.56
2018,10,4,11,30,15.0,235.0,3.4,19.9,246.0,219.41,171.22
2018,10,4,11,45,19.0,249.0,3.45,19.95,263.0,234.79,183.43
2018,10,4,12,0,23.0,263.0,3.5,20.0,280.0,249.71,195.12
2018,10,4,12,15,44.0,280.0,3.5,19.95,312.0,295.08,231.07
2018,10,4,12,30,65.0,297.0,3.5,19.9,344.0,324.16,254.01
2018,10,4,12,45,104.0,315.0,3.5,19.85,389.0,365.4,286.58
2018,10,4,13,0,143.0,333.0,3.5,19.8,434.0,413.02,323.37
2018,10,4,13,15,265.5,292.0,3.45,19.8,473.0,454.25,356.51
2018,10,4,13,30,388.0,251.0,3.4,19.8,512.0,481.64,377.85
2018,10,4,13,45,444.0,225.0,3.35,19.75,512.0,462.94,362.71
2018,10,4,14,0,500.0,199.0,3.3,19.7,512.0,437.65,341.65
2018,10,4,14,15,658.5,143.5,3.3,19.65,532.0,429.58,331.84
2018,10,4,14,30,817.0,88.0,3.3,19.6,552.0,399.36,301.74
2018,10,4,14,45,773.0,89.0,3.3,19.55,503.0,332.21,243.78
2018,10,4,15,0,729.0,90.0,3.3,19.5,454.0,269.38,189.11
2018,10,4,15,15,644.5,89.5,3.3,19.5,389.5,198.4,130.69
2018,10,4,15,30,560.0,89.0,3.3,19.5,325.0,140.84,86.81
2018,10,4,15,45,597.0,77.5,3.25,19.1,302.0,93.25,53.75
2018,10,4,16,0,634.0,66.0,3.2,18.7,279.0,50.27,38.63
2018,10,4,16,15,597.5,61.5,3.1,18.25,236.5,47.57,36.36
2018,10,4,16,30,561.0,57.0,3.0,17.8,194.0,44.87,33.95
2018,10,4,16,45,486.0,48.0,2.9,17.35,147.0,38.27,27.94
2018,10,4,17,0,411.0,39.0,2.8,16.9,100.0,31.56,21.63
2018,10,4,17,15,298.5,30.5,2.65,16.35,65.5,25.08,14.61
2018,10,4,17,30,186.0,22.0,2.5,15.8,31.0,18.65,0.0
2018,10,4,17,45,93.0,11.0,2.4,15.25,15.5,9.39,0.0
2018,10,4,18,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,5,6,15,115.0,12.0,1.5,12.3,19.0,75.05,0.0
2018,10,5,6,30,230.0,24.0,1.4,12.9,38.0,197.93,58.45
2018,10,5,6,45,365.0,33.0,1.3,13.5,80.0,324.17,255.31
2018,10,5,7,0,500.0,42.0,1.2,14.1,122.0,448.73,363.93
2018,10,5,7,15,569.5,47.5,1.1,14.5,169.5,530.25,429.87
2018,10,5,7,30,639.0,53.0,1.0,14.9,217.0,610.19,490.65
2018,10,5,7,45,571.0,73.0,0.9,15.25,242.5,609.49,488.61
2018,10,5,8,0,503.0,93.0,0.8,15.6,268.0,594.27,475.48
2018,10,5,8,15,585.5,93.0,0.8,16.25,325.0,684.53,539.37
2018,10,5,8,30,668.0,93.0,0.8,16.9,382.0,776.45,600.36
2018,10,5,8,45,574.0,121.5,0.85,17.55,388.0,736.32,568.93
2018,10,5,9,0,480.0,150.0,0.9,18.2,394.0,678.58,526.61
2018,10,5,9,15,495.5,164.5,0.85,18.85,433.5,716.67,550.74
2018,10,5,9,30,511.0,179.0,0.8,19.5,473.0,752.54,571.51
2018,10,5,9,45,670.5,138.5,0.8,20.2,547.0,877.33,652.2
2018,10,5,10,0,830.0,98.0,0.8,20.9,621.0,981.97,714.77
2018,10,5,10,15,855.0,92.5,0.7,21.4,651.0,984.64,710.2
2018,10,5,10,30,880.0,87.0,0.6,21.9,681.0,995.55,712.38
2018,10,5,10,45,884.0,89.0,0.55,22.45,699.5,990.48,705.6
2018,10,5,11,0,888.0,91.0,0.5,23.0,718.0,981.47,696.85
2018,10,5,11,15,781.0,138.0,0.5,23.25,696.0,923.6,659.94
2018,10,5,11,30,674.0,185.0,0.5,23.5,674.0,859.23,619.23
2018,10,5,11,45,590.0,219.0,0.55,23.75,648.5,793.95,576.81
2018,10,5,12,0,506.0,253.0,0.6,24.0,623.0,725.11,530.46
2018,10,5,12,15,652.0,192.5,0.75,24.05,666.0,770.51,566.16
2018,10,5,12,30,798.0,132.0,0.9,24.1,709.0,792.19,583.19
2018,10,5,12,45,794.5,130.5,1.1,24.2,696.5,750.82,558.02
2018,10,5,13,0,791.0,129.0,1.3,24.3,684.0,707.15,529.56
2018,10,5,13,15,752.5,139.5,1.45,24.25,655.5,651.21,490.62
2018,10,5,13,30,714.0,150.0,1.6,24.2,627.0,594.39,449.85
2018,10,5,13,45,780.0,118.0,1.8,24.2,619.5,558.12,423.47
2018,10,5,14,0,846.0,86.0,2.0,24.2,612.0,513.25,388.6
2018,10,5,14,15,832.5,84.5,2.1,23.95,578.0,454.4,341.29
2018,10,5,14,30,819.0,83.0,2.2,23.7,544.0,394.24,291.3
2018,10,5,14,45,800.5,80.5,2.35,23.5,504.5,332.25,238.45
2018,10,5,15,0,782.0,78.0,2.5,23.3,465.0,271.48,185.67
2018,10,5,15,15,745.5,78.0,2.5,23.3,419.5,210.85,134.23
2018,10,5,15,30,709.0,78.0,2.5,23.3,374.0,154.26,89.94
2018,10,5,15,45,686.5,71.5,2.7,22.6,329.5,97.54,54.14
2018,10,5,16,0,664.0,65.0,2.9,21.9,285.0,49.93,37.82
2018,10,5,16,15,615.0,60.0,2.95,21.3,237.5,46.68,35.12
2018,10,5,16,30,566.0,55.0,3.0,20.7,190.0,43.44,32.26
2018,10,5,16,45,443.5,49.5,3.1,20.15,140.0,39.41,28.53
2018,10,5,17,0,321.0,44.0,3.2,19.6,90.0,35.67,24.77
2018,10,5,17,15,240.0,32.0,3.2,19.05,58.5,24.86,13.78
2018,10,5,17,30,159.0,20.0,3.2,18.5,27.0,15.64,0.0
2018,10,5,17,45,79.5,10.0,3.25,17.95,13.5,8.54,0.0
2018,10,5,18,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,6,6,15,124.0,11.5,2.1,13.9,19.0,79.78,0.0
2018,10,6,6,30,248.0,23.0,2.2,14.5,38.0,206.83,34.71
2018,10,6,6,45,392.5,30.5,2.35,15.1,80.0,340.02,265.96
2018,10,6,7,0,537.0,38.0,2.5,15.7,122.0,462.71,375.94
2018,10,6,7,15,608.5,43.0,2.45,16.3,171.0,548.03,446.43
2018,10,6,7,30,680.0,48.0,2.4,16.9,220.0,636.88,515.6
2018,10,6,7,45,727.0,51.0,2.4,17.55,270.0,705.59,566.2
2018,10,6,8,0,774.0,54.0,2.4,18.2,320.0,774.91,614.82
2018,10,6,8,15,804.5,56.5,2.5,18.9,368.5,819.03,643.96
2018,10,6,8,30,835.0,59.0,2.6,19.6,417.0,870.99,677.9
2018,10,6,8,45,857.5,60.5,2.65,20.3,461.5,912.17,702.96
2018,10,6,9,0,880.0,62.0,2.7,21.0,506.0,950.86,725.87
2018,10,6,9,15,892.0,65.0,2.65,21.4,545.0,978.29,740.74
2018,10,6,9,30,904.0,68.0,2.6,21.8,584.0,1002.18,753.16
2018,10,6,9,45,910.5,71.0,2.55,22.2,616.5,1016.77,759.36
2018,10,6,10,0,917.0,74.0,2.5,22.6,649.0,1027.38,763.09
2018,10,6,10,15,925.0,75.0,2.5,22.9,675.5,1032.92,764.48
2018,10,6,10,30,933.0,76.0,2.5,23.2,702.0,1034.37,763.42
2018,10,6,10,45,939.0,76.5,2.5,23.5,721.5,1029.06,758.18
2018,10,6,11,0,945.0,77.0,2.5,23.8,741.0,1019.6,750.48
2018,10,6,11,15,948.0,77.0,2.55,24.0,752.0,1002.51,738.82
2018,10,6,11,30,951.0,77.0,2.6,24.2,763.0,981.42,724.7
2018,10,6,11,45,952.5,76.5,2.65,24.35,766.0,954.45,706.93
2018,10,6,12,0,954.0,76.0,2.7,24.5,769.0,923.73,686.7
2018,10,6,12,15,951.5,76.0,2.75,24.65,763.5,886.56,662.09
2018,10,6,12,30,949.0,76.0,2.8,24.8,758.0,846.15,635.18
2018,10,6,12,45,945.0,76.5,2.9,24.9,745.5,802.09,605.97
2018,10,6,13,0,941.0,77.0,3.0,25.0,733.0,755.28,574.48
2018,10,6,13,15,936.0,76.0,3.05,25.05,712.5,703.75,537.29
2018,10,6,13,30,931.0,75.0,3.1,25.1,692.0,650.06,496.8
2018,10,6,13,45,909.0,77.5,3.15,25.1,659.5,588.4,449.25
2018,10,6,14,0,887.0,80.0,3.2,25.1,627.0,526.79,400.31
2018,10,6,14,15,875.0,78.0,3.25,25.05,592.5,465.88,350.38
2018,10,6,14,30,863.0,76.0,3.3,25.0,558.0,404.7,298.58
2018,10,6,14,45,860.0,70.5,3.35,24.95,521.5,343.3,245.0
2018,10,6,15,0,857.0,65.0,3.4,24.9,485.0,281.16,189.95
2018,10,6,15,15,834.5,63.5,3.4,24.9,440.5,218.13,135.74
2018,10,6,15,30,812.0,62.0,3.4,24.9,396.0,152.79,84.06
2018,10,6,15,45,778.5,59.0,3.4,24.45,347.5,91.79,46.79
2018,10,6,16,0,745.0,56.0,3.4,24.0,299.0,47.98,35.81
2018,10,6,16,15,695.0,52.0,3.2,23.35,249.0,44.93,33.28
2018,10,6,16,30,645.0,48.0,3.0,22.7,199.0,41.91,30.64
2018,10,6,16,45,563.5,43.0,2.85,22.05,151.5,34.83,24.31
2018,10,6,17,0,482.0,38.0,2.7,21.4,104.0,31.25,20.75
2018,10,6,17,15,339.5,29.0,2.7,20.8,66.0,24.14,12.51
2018,10,6,17,30,197.0,20.0,2.7,20.2,28.0,17.07,0.0
2018,10,6,17,45,98.5,10.0,2.75,19.6,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.05,18.65,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.1,18.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.4,18.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.45,17.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.55,17.05,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.5,16.65,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,7,6,15,129.0,11.5,3.6,15.9,18.5,82.69,0.0
2018,10,7,6,30,258.0,23.0,3.7,16.3,37.0,211.15,1.07
2018,10,7,6,45,403.5,31.0,3.85,16.65,80.0,348.3,270.01
2018,10,7,7,0,549.0,39.0,4.0,17.0,123.0,472.19,383.52
2018,10,7,7,15,619.5,43.5,4.15,17.45,171.5,557.12,455.49
2018,10,7,7,30,690.0,48.0,4.3,17.9,220.0,645.03,526.2
2018,10,7,7,45,733.0,52.0,4.4,18.35,270.0,712.11,577.75
2018,10,7,8,0,776.0,56.0,4.5,18.8,320.0,779.51,627.41
2018,10,7,8,15,805.0,59.0,4.55,19.25,368.0,832.64,664.49
2018,10,7,8,30,834.0,62.0,4.6,19.7,416.0,874.16,692.07
2018,10,7,8,45,854.0,64.0,4.6,20.2,460.0,913.45,716.95
2018,10,7,9,0,874.0,66.0,4.6,20.7,504.0,950.13,739.48
2018,10,7,9,15,888.5,68.5,4.6,21.1,543.5,979.08,756.54
2018,10,7,9,30,903.0,71.0,4.6,21.5,583.0,1004.58,771.12
2018,10,7,9,45,913.0,72.5,4.55,21.9,616.0,1020.58,778.65
2018,10,7,10,0,923.0,74.0,4.5,22.3,649.0,1032.69,783.65
2018,10,7,10,15,928.5,76.0,4.5,22.65,675.0,1036.87,784.03
2018,10,7,10,30,934.0,78.0,4.5,23.0,701.0,1036.92,781.85
2018,10,7,10,45,935.5,80.0,4.45,23.35,718.5,1028.84,774.13
2018,10,7,11,0,937.0,82.0,4.4,23.7,736.0,1016.69,763.9
2018,10,7,11,15,938.5,82.5,4.35,24.0,746.0,998.74,750.13
2018,10,7,11,30,940.0,83.0,4.3,24.3,756.0,976.88,733.91
2018,10,7,11,45,937.5,84.0,4.25,24.6,758.0,948.12,713.16
2018,10,7,12,0,935.0,85.0,4.2,24.9,760.0,915.84,690.15
2018,10,7,12,15,933.0,85.5,4.1,25.15,755.0,880.08,664.7
2018,10,7,12,30,931.0,86.0,4.0,25.4,750.0,841.09,637.07
2018,10,7,12,45,926.0,86.0,3.95,25.65,736.5,796.27,605.55
2018,10,7,13,0,921.0,86.0,3.9,25.9,723.0,748.88,572.1
2018,10,7,13,15,915.0,84.5,3.9,26.0,702.0,696.97,533.5
2018,10,7,13,30,909.0,83.0,3.9,26.1,681.0,643.08,492.26
2018,10,7,13,45,882.5,88.0,3.85,26.2,648.5,582.28,444.57
2018,10,7,14,0,856.0,93.0,3.8,26.3,616.0,522.81,396.68
2018,10,7,14,15,809.5,99.5,3.8,26.3,572.0,455.15,341.88
2018,10,7,14,30,763.0,106.0,3.8,26.3,528.0,391.07,288.7
2018,10,7,14,45,782.5,92.0,3.75,26.3,497.5,334.16,238.77
2018,10,7,15,0,802.0,78.0,3.7,26.3,467.0,274.05,185.26
2018,10,7,15,15,778.5,75.0,3.7,26.3,423.0,212.18,132.61
2018,10,7,15,30,755.0,72.0,3.7,26.3,379.0,152.74,86.09
2018,10,7,15,45,696.0,71.0,3.4,25.9,326.5,95.57,52.41
2018,10,7,16,0,637.0,70.0,3.1,25.5,274.0,53.65,40.41
2018,10,7,16,15,594.0,62.0,2.85,24.7,227.0,48.29,35.95
2018,10,7,16,30,551.0,54.0,2.6,23.9,180.0,42.78,31.19
2018,10,7,16,45,479.5,46.0,2.35,23.15,136.0,36.96,25.97
2018,10,7,17,0,408.0,38.0,2.1,22.4,92.0,31.09,20.43
2018,10,7,17,15,284.5,27.5,2.05,21.75,57.5,22.79,10.68
2018,10,7,17,30,161.0,17.0,2.0,21.1,23.0,14.51,0.0
2018,10,7,17,45,80.5,8.5,1.95,20.5,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.95,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.0,18.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,2.5,17.25,17.5,80.65,0.0
2018,10,8,6,30,252.0,22.0,2.6,17.8,35.0,205.3,0.0
2018,10,8,6,45,398.0,29.0,2.7,18.35,76.5,342.7,260.69
2018,10,8,7,0,544.0,36.0,2.8,18.9,118.0,465.87,373.32
2018,10,8,7,15,614.5,40.5,2.95,19.4,166.0,549.8,443.44
2018,10,8,7,30,685.0,45.0,3.1,19.9,214.0,637.13,512.46
2018,10,8,7,45,728.0,48.0,3.25,20.4,262.5,702.36,561.74
2018,10,8,8,0,771.0,51.0,3.4,20.9,311.0,767.97,609.2
2018,10,8,8,15,799.5,53.5,3.45,21.4,358.0,809.97,637.37
2018,10,8,8,30,828.0,56.0,3.5,21.9,405.0,859.79,670.32
2018,10,8,8,45,847.5,58.5,3.55,22.4,448.5,899.22,695.05
2018,10,8,9,0,867.0,61.0,3.6,22.9,492.0,936.01,717.53
2018,10,8,9,15,881.0,62.5,3.55,23.3,530.0,963.03,732.61
2018,10,8,9,30,895.0,64.0,3.5,23.7,568.0,986.67,745.31
2018,10,8,9,45,905.5,65.5,3.5,24.1,600.5,1003.18,753.53
2018,10,8,10,0,916.0,67.0,3.5,24.5,633.0,1015.84,759.3
2018,10,8,10,15,923.5,67.5,3.45,24.85,659.0,1020.21,759.45
2018,10,8,10,30,931.0,68.0,3.4,25.2,685.0,1020.53,757.15
2018,10,8,10,45,936.0,68.5,3.35,25.55,703.5,1014.26,750.7
2018,10,8,11,0,941.0,69.0,3.3,25.9,722.0,1003.88,741.78
2018,10,8,11,15,943.5,69.5,3.2,26.2,733.0,987.01,728.56
2018,10,8,11,30,946.0,70.0,3.1,26.5,744.0,966.16,712.94
2018,10,8,11,45,946.0,70.5,3.05,26.75,746.5,939.15,693.93
2018,10,8,12,0,946.0,71.0,3.0,27.0,749.0,908.46,672.62
2018,10,8,12,15,944.0,71.0,2.9,27.15,744.0,872.0,647.43
2018,10,8,12,30,942.0,71.0,2.8,27.3,739.0,832.31,620.1
2018,10,8,12,45,937.5,71.5,2.75,27.5,726.0,788.21,589.9
2018,10,8,13,0,933.0,72.0,2.7,27.7,713.0,741.45,557.72
2018,10,8,13,15,927.0,71.5,2.6,27.75,692.5,690.22,520.44
2018,10,8,13,30,921.0,71.0,2.5,27.8,672.0,636.95,480.17
2018,10,8,13,45,893.5,76.5,2.45,27.85,639.5,575.88,433.32
2018,10,8,14,0,866.0,82.0,2.4,27.9,607.0,515.33,385.62
2018,10,8,14,15,816.0,90.5,2.35,27.85,563.0,448.4,332.26
2018,10,8,14,30,766.0,99.0,2.3,27.8,519.0,384.77,280.3
2018,10,8,14,45,751.0,94.0,2.25,27.7,480.5,324.75,229.63
2018,10,8,15,0,736.0,89.0,2.2,27.6,442.0,265.69,179.1
2018,10,8,15,15,717.0,83.5,2.2,27.6,400.0,206.67,129.59
2018,10,8,15,30,698.0,78.0,2.2,27.6,358.0,145.68,82.31
2018,10,8,15,45,669.0,72.0,2.1,27.1,313.0,89.46,48.34
2018,10,8,16,0,640.0,66.0,2.0,26.6,268.0,50.79,37.79
2018,10,8,16,15,594.0,59.5,1.85,25.75,221.5,46.47,34.23
2018,10,8,16,30,548.0,53.0,1.7,24.9,175.0,42.07,30.43
2018,10,8,16,45,494.5,44.0,1.6,24.0,133.0,35.49,24.58
2018,10,8,17,0,441.0,35.0,1.5,23.1,91.0,28.74,18.3
2018,10,8,17,15,313.0,26.5,1.6,22.35,57.0,22.1,9.12
2018,10,8,17,30,185.0,18.0,1.7,21.6,23.0,15.36,0.0
2018,10,8,17,45,92.5,9.0,1.75,20.8,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.85,19.6,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.7,17.75,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
