Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,21,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,9,6,15,105.5,11.0,0.65,14.45,16.0,69.13,0.0
2018,10,9,6,30,211.0,22.0,0.8,14.9,32.0,178.13,0.0
2018,10,9,6,45,300.0,31.5,0.9,15.4,65.0,280.29,211.3
2018,10,9,7,0,389.0,41.0,1.0,15.9,98.0,369.44,297.37
2018,10,9,7,15,464.5,51.0,1.1,16.5,145.0,456.42,369.94
2018,10,9,7,30,540.0,61.0,1.2,17.1,192.0,548.54,442.32
2018,10,9,7,45,639.0,59.0,1.3,17.7,247.5,648.17,516.71
2018,10,9,8,0,738.0,57.0,1.4,18.3,303.0,747.62,587.43
2018,10,9,8,15,769.5,60.0,1.35,18.95,350.0,801.7,621.61
2018,10,9,8,30,801.0,63.0,1.3,19.6,397.0,854.48,653.86
2018,10,9,8,45,823.0,65.0,1.2,20.3,440.5,884.63,668.8
2018,10,9,9,0,845.0,67.0,1.1,21.0,484.0,922.44,688.43
2018,10,9,9,15,861.0,69.0,1.0,21.6,522.5,951.54,701.85
2018,10,9,9,30,877.0,71.0,0.9,22.2,561.0,977.39,712.86
2018,10,9,9,45,889.0,72.5,0.75,22.85,594.0,995.05,717.21
2018,10,9,10,0,901.0,74.0,0.6,23.5,627.0,1008.95,719.06
2018,10,9,10,15,910.0,74.5,0.55,24.1,653.5,1014.64,718.32
2018,10,9,10,30,919.0,75.0,0.5,24.7,680.0,1016.33,715.41
2018,10,9,10,45,909.5,82.0,0.45,25.35,694.5,1003.57,703.85
2018,10,9,11,0,900.0,89.0,0.4,26.0,709.0,986.84,690.35
2018,10,9,11,15,894.0,93.5,0.6,26.25,717.5,966.81,681.72
2018,10,9,11,30,888.0,98.0,0.8,26.5,726.0,943.18,670.53
2018,10,9,11,45,825.5,124.0,1.0,26.8,710.0,898.6,645.44
2018,10,9,12,0,763.0,150.0,1.2,27.1,694.0,847.49,615.38
2018,10,9,12,15,832.5,121.0,1.45,27.1,710.5,839.58,614.02
2018,10,9,12,30,902.0,92.0,1.7,27.1,727.0,821.65,605.15
2018,10,9,12,45,825.5,119.0,1.9,27.1,692.0,758.01,564.65
2018,10,9,13,0,749.0,146.0,2.1,27.1,657.0,692.0,519.05
2018,10,9,13,15,808.5,120.0,2.35,26.9,656.5,663.28,500.67
2018,10,9,13,30,868.0,94.0,2.6,26.7,656.0,626.04,474.53
2018,10,9,13,45,808.5,108.0,2.85,26.5,614.0,559.65,424.75
2018,10,9,14,0,749.0,122.0,3.1,26.3,572.0,493.4,373.75
2018,10,9,14,15,796.0,100.5,3.2,25.9,554.5,447.65,336.05
2018,10,9,14,30,843.0,79.0,3.3,25.5,537.0,395.59,291.23
2018,10,9,14,45,810.0,81.0,3.45,25.05,494.0,330.58,236.12
2018,10,9,15,0,777.0,83.0,3.6,24.6,451.0,269.64,183.66
2018,10,9,15,15,765.5,76.0,3.6,24.6,409.5,208.21,130.8
2018,10,9,15,30,754.0,69.0,3.6,24.6,368.0,147.81,83.0
2018,10,9,15,45,718.0,65.5,3.6,23.4,321.0,90.17,48.83
2018,10,9,16,0,682.0,62.0,3.6,22.2,274.0,52.56,40.05
2018,10,9,16,15,628.0,57.0,3.55,21.45,225.5,44.91,33.5
2018,10,9,16,30,574.0,52.0,3.5,20.7,177.0,41.55,30.51
2018,10,9,16,45,483.0,45.0,3.4,19.95,131.5,36.39,25.75
2018,10,9,17,0,392.0,38.0,3.3,19.2,86.0,31.33,20.68
2018,10,9,17,15,259.0,27.5,3.25,18.6,53.0,23.06,8.45
2018,10,9,17,30,126.0,17.0,3.2,18.0,20.0,14.51,0.0
2018,10,9,17,45,63.0,8.5,3.15,17.35,10.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,10,6,15,70.0,10.5,0.55,12.95,14.0,48.65,0.0
2018,10,10,6,30,140.0,21.0,0.6,13.4,28.0,135.5,0.0
2018,10,10,6,45,261.0,33.5,0.7,13.85,64.5,257.01,191.98
2018,10,10,7,0,382.0,46.0,0.8,14.3,101.0,369.54,297.91
2018,10,10,7,15,463.5,54.0,0.8,14.75,146.5,459.32,372.65
2018,10,10,7,30,545.0,62.0,0.8,15.2,192.0,553.87,446.31
2018,10,10,7,45,581.0,69.0,0.85,15.7,236.0,613.35,490.62
2018,10,10,8,0,617.0,76.0,0.9,16.2,280.0,673.11,533.34
2018,10,10,8,15,654.0,81.5,0.8,16.75,326.5,731.64,571.34
2018,10,10,8,30,691.0,87.0,0.7,17.3,373.0,789.56,606.99
2018,10,10,8,45,734.5,86.0,0.65,17.9,419.5,837.99,635.35
2018,10,10,9,0,778.0,85.0,0.6,18.5,466.0,891.62,666.26
2018,10,10,9,15,798.0,87.0,0.55,19.0,504.5,923.74,682.41
2018,10,10,9,30,818.0,89.0,0.5,19.5,543.0,952.78,696.57
2018,10,10,9,45,834.0,89.0,0.4,20.05,575.5,971.89,703.0
2018,10,10,10,0,850.0,89.0,0.3,20.6,608.0,975.76,700.07
2018,10,10,10,15,858.5,91.0,0.35,21.0,634.0,982.56,703.13
2018,10,10,10,30,867.0,93.0,0.4,21.4,660.0,985.52,703.94
2018,10,10,10,45,871.5,94.0,0.45,21.8,677.5,979.43,699.39
2018,10,10,11,0,876.0,95.0,0.5,22.2,695.0,969.51,692.75
2018,10,10,11,15,878.5,96.0,0.65,22.4,705.5,953.84,685.4
2018,10,10,11,30,881.0,97.0,0.8,22.6,716.0,934.44,675.6
2018,10,10,11,45,881.5,97.5,0.9,22.85,719.0,909.03,660.72
2018,10,10,12,0,882.0,98.0,1.0,23.1,722.0,880.17,643.49
2018,10,10,12,15,880.0,97.5,1.1,23.2,716.5,844.84,622.17
2018,10,10,12,30,878.0,97.0,1.2,23.3,711.0,806.53,598.55
2018,10,10,12,45,873.0,97.5,1.35,23.35,698.5,764.17,572.44
2018,10,10,13,0,868.0,98.0,1.5,23.4,686.0,719.4,543.47
2018,10,10,13,15,860.5,97.0,1.65,23.35,665.0,669.31,508.45
2018,10,10,13,30,853.0,96.0,1.8,23.3,644.0,617.53,470.83
2018,10,10,13,45,841.0,95.5,1.95,23.25,616.5,564.25,430.52
2018,10,10,14,0,829.0,95.0,2.1,23.2,589.0,507.35,385.95
2018,10,10,14,15,814.0,92.5,2.2,22.95,554.5,446.86,337.13
2018,10,10,14,30,799.0,90.0,2.3,22.7,520.0,386.66,286.76
2018,10,10,14,45,777.5,88.5,2.45,22.5,481.0,325.88,234.63
2018,10,10,15,0,756.0,87.0,2.6,22.3,442.0,266.72,183.12
2018,10,10,15,15,728.5,83.5,2.6,22.3,398.0,206.66,131.98
2018,10,10,15,30,701.0,80.0,2.6,22.3,354.0,145.58,84.2
2018,10,10,15,45,659.5,75.5,2.75,21.55,307.0,89.71,50.85
2018,10,10,16,0,618.0,71.0,2.9,20.8,260.0,54.66,42.12
2018,10,10,16,15,558.0,65.5,2.9,20.1,213.0,51.2,39.18
2018,10,10,16,30,498.0,60.0,2.9,19.4,166.0,47.81,36.1
2018,10,10,16,45,406.0,50.5,2.95,18.75,122.0,40.89,29.71
2018,10,10,17,0,314.0,41.0,3.0,18.1,78.0,33.94,22.81
2018,10,10,17,15,199.0,28.0,2.95,17.5,47.5,21.8,5.71
2018,10,10,17,30,84.0,15.0,2.9,16.9,17.0,12.8,0.0
2018,10,10,17,45,42.0,7.5,2.85,16.3,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,11,6,15,58.0,10.5,1.1,12.55,13.0,8.96,0.0
2018,10,11,6,30,116.0,21.0,1.1,13.0,26.0,89.32,0.0
2018,10,11,6,45,227.0,34.0,1.1,13.45,60.5,236.4,174.32
2018,10,11,7,0,338.0,47.0,1.1,13.9,95.0,338.78,274.44
2018,10,11,7,15,418.5,56.5,1.05,14.4,139.5,427.85,350.01
2018,10,11,7,30,499.0,66.0,1.0,14.9,184.0,521.8,424.2
2018,10,11,7,45,551.0,73.0,0.9,15.4,230.5,593.22,477.02
2018,10,11,8,0,603.0,80.0,0.8,15.9,277.0,665.98,527.89
2018,10,11,8,15,640.0,85.0,0.75,16.4,322.5,723.48,565.81
2018,10,11,8,30,677.0,90.0,0.7,16.9,368.0,780.33,601.77
2018,10,11,8,45,674.0,101.0,0.6,17.45,403.0,805.76,614.0
2018,10,11,9,0,671.0,112.0,0.5,18.0,438.0,827.87,623.91
2018,10,11,9,15,601.5,140.5,0.5,18.5,450.0,801.53,603.25
2018,10,11,9,30,532.0,169.0,0.5,19.0,462.0,760.66,573.61
2018,10,11,9,45,623.0,151.0,0.5,19.5,514.0,841.64,625.96
2018,10,11,10,0,714.0,133.0,0.5,20.0,566.0,910.56,667.11
2018,10,11,10,15,783.0,115.5,0.5,20.45,608.5,947.44,687.25
2018,10,11,10,30,852.0,98.0,0.5,20.9,651.0,975.64,702.22
2018,10,11,10,45,860.0,98.0,0.55,21.4,670.0,971.83,698.37
2018,10,11,11,0,868.0,98.0,0.6,21.9,689.0,964.18,692.77
2018,10,11,11,15,873.0,98.5,0.55,22.3,700.5,950.36,681.62
2018,10,11,11,30,878.0,99.0,0.5,22.7,712.0,932.74,668.38
2018,10,11,11,45,880.0,98.5,0.45,23.05,715.0,907.59,650.75
2018,10,11,12,0,882.0,98.0,0.4,23.4,718.0,878.94,631.16
2018,10,11,12,15,882.0,98.0,0.45,23.6,714.0,845.76,611.09
2018,10,11,12,30,882.0,98.0,0.5,23.8,710.0,809.44,588.85
2018,10,11,12,45,880.0,96.0,0.5,24.0,697.5,766.56,561.29
2018,10,11,13,0,878.0,94.0,0.5,24.2,685.0,721.09,531.38
2018,10,11,13,15,872.0,93.0,0.65,24.25,664.5,671.56,498.8
2018,10,11,13,30,866.0,92.0,0.8,24.3,644.0,620.18,463.33
2018,10,11,13,45,858.0,90.5,0.9,24.35,617.5,565.6,423.4
2018,10,11,14,0,850.0,89.0,1.0,24.4,591.0,510.66,381.43
2018,10,11,14,15,821.5,91.0,1.1,24.3,553.0,447.46,331.96
2018,10,11,14,30,793.0,93.0,1.2,24.2,515.0,385.93,281.95
2018,10,11,14,45,760.5,92.5,1.35,24.1,472.5,322.98,229.65
2018,10,11,15,0,728.0,92.0,1.5,24.0,430.0,259.93,176.57
2018,10,11,15,15,703.0,86.5,1.5,24.0,386.5,199.91,126.29
2018,10,11,15,30,678.0,81.0,1.5,24.0,343.0,142.68,82.17
2018,10,11,15,45,658.0,73.0,1.7,23.45,300.0,86.78,48.46
2018,10,11,16,0,638.0,65.0,1.9,22.9,257.0,50.37,38.04
2018,10,11,16,15,591.0,59.0,2.0,22.05,211.5,46.41,34.7
2018,10,11,16,30,544.0,53.0,2.1,21.2,166.0,42.43,31.14
2018,10,11,16,45,451.5,45.0,2.2,20.35,121.5,36.52,25.7
2018,10,11,17,0,359.0,37.0,2.3,19.5,77.0,30.65,19.73
2018,10,11,17,15,219.5,24.0,2.45,18.8,44.5,20.07,2.11
2018,10,11,17,30,80.0,11.0,2.6,18.1,12.0,9.39,0.0
2018,10,11,17,45,40.0,5.5,2.75,17.45,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,6,15,79.5,10.0,1.75,13.25,13.0,0.0,0.0
2018,10,12,6,30,159.0,20.0,1.8,13.8,26.0,114.96,0.0
2018,10,12,6,45,290.0,30.5,1.9,14.4,62.5,272.84,197.29
2018,10,12,7,0,421.0,41.0,2.0,15.0,99.0,392.59,317.4
2018,10,12,7,15,504.0,48.5,2.0,15.65,145.5,483.65,394.54
2018,10,12,7,30,587.0,56.0,2.0,16.3,192.0,579.89,471.01
2018,10,12,7,45,640.5,60.5,2.0,17.0,240.5,651.77,525.1
2018,10,12,8,0,694.0,65.0,2.0,17.7,289.0,719.14,573.22
2018,10,12,8,15,729.5,68.5,1.95,18.55,336.0,776.25,611.04
2018,10,12,8,30,765.0,72.0,1.9,19.4,383.0,832.25,646.45
2018,10,12,8,45,790.5,74.5,1.9,20.2,426.5,875.89,672.61
2018,10,12,9,0,816.0,77.0,1.9,21.0,470.0,917.15,696.54
2018,10,12,9,15,837.5,78.5,1.85,21.7,510.0,950.42,714.25
2018,10,12,9,30,859.0,80.0,1.8,22.4,550.0,969.22,722.13
2018,10,12,9,45,877.5,80.0,1.75,23.1,584.5,990.9,731.97
2018,10,12,10,0,896.0,80.0,1.7,23.8,619.0,1008.98,739.35
2018,10,12,10,15,904.5,81.0,1.65,24.45,645.0,1014.45,738.85
2018,10,12,10,30,913.0,82.0,1.6,25.1,671.0,1015.94,736.09
2018,10,12,10,45,919.0,82.5,1.6,25.7,689.5,1010.29,729.92
2018,10,12,11,0,925.0,83.0,1.6,26.3,708.0,1000.59,721.46
2018,10,12,11,15,929.5,83.5,1.55,26.7,720.0,985.4,709.61
2018,10,12,11,30,934.0,84.0,1.5,27.1,732.0,966.23,695.48
2018,10,12,11,45,935.5,84.0,1.5,27.5,735.0,939.85,677.67
2018,10,12,12,0,937.0,84.0,1.5,27.9,738.0,909.79,657.65
2018,10,12,12,15,935.5,84.0,1.6,28.05,733.0,873.68,635.58
2018,10,12,12,30,934.0,84.0,1.7,28.2,728.0,834.34,611.14
2018,10,12,12,45,929.5,83.5,1.75,28.35,714.5,789.18,582.01
2018,10,12,13,0,925.0,83.0,1.8,28.5,701.0,741.44,550.79
2018,10,12,13,15,919.0,82.0,1.95,28.45,680.0,689.84,515.1
2018,10,12,13,30,913.0,81.0,2.1,28.4,659.0,636.26,476.61
2018,10,12,13,45,887.5,85.0,2.2,28.35,626.5,575.12,430.87
2018,10,12,14,0,862.0,89.0,2.3,28.3,594.0,515.24,384.48
2018,10,12,14,15,818.0,94.5,2.4,28.05,551.0,447.97,331.54
2018,10,12,14,30,774.0,100.0,2.5,27.8,508.0,384.01,279.63
2018,10,12,14,45,760.5,94.0,2.6,27.6,469.5,323.19,228.32
2018,10,12,15,0,747.0,88.0,2.7,27.4,431.0,263.17,176.94
2018,10,12,15,15,720.5,83.5,2.7,27.4,387.0,199.62,124.11
2018,10,12,15,30,694.0,79.0,2.7,27.4,343.0,142.0,80.17
2018,10,12,15,45,663.0,72.0,2.65,26.4,297.5,85.37,47.04
2018,10,12,16,0,632.0,65.0,2.6,25.4,252.0,50.44,37.69
2018,10,12,16,15,581.5,58.0,2.55,24.3,205.5,45.67,33.71
2018,10,12,16,30,531.0,51.0,2.5,23.2,159.0,40.83,29.46
2018,10,12,16,45,445.5,43.0,2.45,22.05,116.0,34.91,24.07
2018,10,12,17,0,360.0,35.0,2.4,20.9,73.0,29.02,18.02
2018,10,12,17,15,220.0,22.5,2.45,20.2,42.0,18.84,0.0
2018,10,12,17,30,80.0,10.0,2.5,19.5,11.0,8.54,0.0
2018,10,12,17,45,40.0,5.0,2.55,18.75,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,0.85,13.1,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,0.8,13.6,27.0,141.22,0.0
2018,10,13,6,45,347.0,27.5,0.8,14.1,64.5,307.36,215.01
2018,10,13,7,0,491.0,36.0,0.8,14.6,102.0,436.9,347.19
2018,10,13,7,15,571.0,42.0,0.8,15.2,149.5,518.58,415.17
2018,10,13,7,30,651.0,48.0,0.8,15.8,197.0,613.77,488.4
2018,10,13,7,45,701.0,52.0,0.8,16.4,246.5,684.98,539.94
2018,10,13,8,0,751.0,56.0,0.8,17.0,296.0,756.93,589.29
2018,10,13,8,15,784.5,59.5,0.8,17.75,344.0,813.56,625.3
2018,10,13,8,30,818.0,63.0,0.8,18.5,392.0,868.93,659.04
2018,10,13,8,45,825.0,69.0,0.8,19.3,432.0,900.83,675.91
2018,10,13,9,0,832.0,75.0,0.8,20.1,472.0,929.43,690.47
2018,10,13,9,15,862.0,73.5,0.8,20.7,514.0,956.11,704.05
2018,10,13,9,30,892.0,72.0,0.8,21.3,556.0,990.77,722.53
2018,10,13,9,45,884.0,79.0,0.85,21.95,583.0,995.29,722.62
2018,10,13,10,0,876.0,86.0,0.9,22.6,610.0,995.6,720.65
2018,10,13,10,15,900.5,82.5,0.95,23.15,641.0,1011.34,728.83
2018,10,13,10,30,925.0,79.0,1.0,23.7,672.0,1023.06,734.36
2018,10,13,10,45,930.0,80.0,1.0,24.25,690.5,1016.89,727.95
2018,10,13,11,0,935.0,81.0,1.0,24.8,709.0,1006.64,719.45
2018,10,13,11,15,938.0,81.0,1.1,25.1,719.5,989.24,709.29
2018,10,13,11,30,941.0,81.0,1.2,25.4,730.0,967.9,696.7
2018,10,13,11,45,941.5,82.0,1.25,25.7,733.0,941.59,680.11
2018,10,13,12,0,942.0,83.0,1.3,26.0,736.0,911.6,661.19
2018,10,13,12,15,940.5,82.5,1.4,26.15,730.5,874.76,638.8
2018,10,13,12,30,939.0,82.0,1.5,26.3,725.0,834.69,614.01
2018,10,13,12,45,936.0,81.0,1.6,26.4,711.5,789.94,585.79
2018,10,13,13,0,933.0,80.0,1.7,26.5,698.0,742.47,555.24
2018,10,13,13,15,926.5,79.0,1.75,26.45,677.0,690.21,518.26
2018,10,13,13,30,920.0,78.0,1.8,26.4,656.0,636.01,478.67
2018,10,13,13,45,893.0,82.5,1.9,26.35,623.0,574.31,432.46
2018,10,13,14,0,866.0,87.0,2.0,26.3,590.0,513.14,385.01
2018,10,13,14,15,818.0,93.5,2.05,26.15,546.0,445.82,331.57
2018,10,13,14,30,770.0,100.0,2.1,26.0,502.0,381.41,279.0
2018,10,13,14,45,787.5,87.5,2.15,25.85,471.0,324.62,229.74
2018,10,13,15,0,805.0,75.0,2.2,25.7,440.0,264.86,177.04
2018,10,13,15,15,765.5,74.0,2.2,25.7,393.0,202.05,124.82
2018,10,13,15,30,726.0,73.0,2.2,25.7,346.0,143.69,80.82
2018,10,13,15,45,677.5,69.0,2.25,24.8,297.0,82.89,45.37
2018,10,13,16,0,629.0,65.0,2.3,23.9,248.0,50.54,38.02
2018,10,13,16,15,588.0,57.5,2.3,22.95,203.0,45.44,33.69
2018,10,13,16,30,547.0,50.0,2.3,22.0,158.0,40.22,29.06
2018,10,13,16,45,465.0,41.0,2.3,21.0,114.5,33.42,22.85
2018,10,13,17,0,383.0,32.0,2.3,20.0,71.0,26.54,15.81
2018,10,13,17,15,237.5,21.0,2.3,19.2,41.0,17.62,0.0
2018,10,13,17,30,92.0,10.0,2.3,18.4,11.0,8.54,0.0
2018,10,13,17,45,46.0,5.0,2.35,17.65,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,6,15,92.5,9.5,1.4,11.95,12.5,0.0,0.0
2018,10,14,6,30,185.0,19.0,1.4,12.5,25.0,130.16,0.0
2018,10,14,6,45,152.0,21.0,1.4,13.0,32.0,160.19,108.1
2018,10,14,7,0,119.0,23.0,1.4,13.5,39.0,139.98,112.45
2018,10,14,7,15,59.5,38.5,1.45,14.2,46.5,91.8,73.64
2018,10,14,7,30,0.0,54.0,1.5,14.9,54.0,46.09,33.63
2018,10,14,7,45,0.0,67.5,1.55,15.6,67.5,58.52,44.29
2018,10,14,8,0,0.0,81.0,1.6,16.3,81.0,70.86,54.62
2018,10,14,8,15,5.0,106.0,1.7,17.05,108.0,100.29,79.23
2018,10,14,8,30,10.0,131.0,1.8,17.8,135.0,130.0,103.58
2018,10,14,8,45,38.0,163.0,1.95,18.55,180.5,206.83,166.64
2018,10,14,9,0,66.0,195.0,2.1,19.3,226.0,270.76,217.56
2018,10,14,9,15,160.0,209.0,2.1,19.9,293.0,397.24,317.97
2018,10,14,9,30,254.0,223.0,2.1,20.5,360.0,527.05,416.14
2018,10,14,9,45,491.5,179.5,2.1,21.1,464.5,732.36,568.46
2018,10,14,10,0,729.0,136.0,2.1,21.7,569.0,927.18,699.52
2018,10,14,10,15,832.0,110.5,2.1,22.15,624.5,987.9,735.45
2018,10,14,10,30,935.0,85.0,2.1,22.6,680.0,1039.22,765.96
2018,10,14,10,45,955.0,81.5,2.1,23.1,704.0,1041.99,764.79
2018,10,14,11,0,975.0,78.0,2.1,23.6,728.0,1040.29,761.48
2018,10,14,11,15,978.0,78.0,2.1,24.05,739.0,1022.11,747.94
2018,10,14,11,30,981.0,78.0,2.1,24.5,750.0,999.82,732.09
2018,10,14,11,45,985.5,78.0,2.15,24.9,755.0,974.85,715.38
2018,10,14,12,0,990.0,78.0,2.2,25.3,760.0,945.83,696.07
2018,10,14,12,15,990.5,77.5,2.15,25.55,755.5,909.0,671.05
2018,10,14,12,30,991.0,77.0,2.1,25.8,751.0,868.64,643.75
2018,10,14,12,45,987.5,76.5,2.1,26.1,737.5,821.92,612.42
2018,10,14,13,0,984.0,76.0,2.1,26.4,724.0,772.36,578.96
2018,10,14,13,15,978.5,75.0,2.1,26.55,702.0,718.36,539.98
2018,10,14,13,30,973.0,74.0,2.1,26.7,680.0,662.17,498.13
2018,10,14,13,45,950.0,76.5,2.1,26.85,646.5,598.0,449.23
2018,10,14,14,0,927.0,79.0,2.1,27.0,613.0,533.93,398.94
2018,10,14,14,15,885.5,83.0,2.1,26.95,568.5,463.76,343.05
2018,10,14,14,30,844.0,87.0,2.1,26.9,524.0,395.71,287.31
2018,10,14,14,45,825.5,84.0,2.1,26.9,483.5,331.98,233.18
2018,10,14,15,0,807.0,81.0,2.1,26.9,443.0,269.5,179.49
2018,10,14,15,15,782.0,76.5,2.1,26.9,398.0,206.09,126.63
2018,10,14,15,30,757.0,72.0,2.1,26.9,353.0,145.38,80.6
2018,10,14,15,45,724.0,66.5,1.85,26.15,305.5,86.41,47.24
2018,10,14,16,0,691.0,61.0,1.6,25.4,258.0,52.37,39.32
2018,10,14,16,15,636.0,55.0,1.55,24.1,209.5,43.91,32.19
2018,10,14,16,30,581.0,49.0,1.5,22.8,161.0,39.71,28.48
2018,10,14,16,45,487.0,41.0,1.5,21.55,116.0,33.64,22.92
2018,10,14,17,0,393.0,33.0,1.5,20.3,71.0,27.62,16.31
2018,10,14,17,15,240.0,21.5,1.65,19.7,40.5,18.24,0.0
2018,10,14,17,30,87.0,10.0,1.8,19.1,10.0,8.54,0.0
2018,10,14,17,45,43.5,5.0,2.0,18.45,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,15,6,15,112.0,9.5,3.0,12.55,13.0,0.0,0.0
2018,10,15,6,30,224.0,19.0,3.1,13.1,26.0,154.2,0.0
2018,10,15,6,45,374.5,27.0,3.15,13.65,64.0,321.21,210.22
2018,10,15,7,0,525.0,35.0,3.2,14.2,102.0,450.02,362.46
2018,10,15,7,15,605.5,40.5,3.25,14.85,150.0,542.71,443.47
2018,10,15,7,30,686.0,46.0,3.3,15.5,198.0,638.88,521.47
2018,10,15,7,45,735.0,50.0,3.3,16.2,248.0,710.3,576.34
2018,10,15,8,0,784.0,54.0,3.3,16.9,298.0,782.29,628.76
2018,10,15,8,15,816.5,57.0,3.2,17.6,346.5,838.1,666.37
2018,10,15,8,30,849.0,60.0,3.1,18.3,395.0,882.5,694.22
2018,10,15,8,45,871.5,62.0,2.95,19.0,439.5,923.68,718.4
2018,10,15,9,0,894.0,64.0,2.8,19.7,484.0,962.3,739.92
2018,10,15,9,15,909.0,66.0,2.6,20.35,523.0,990.62,753.39
2018,10,15,9,30,924.0,68.0,2.4,21.0,562.0,1015.46,764.1
2018,10,15,9,45,933.5,70.0,2.2,21.65,595.0,1031.09,768.35
2018,10,15,10,0,943.0,72.0,2.0,22.3,628.0,1042.76,769.88
2018,10,15,10,15,951.0,73.5,1.9,22.8,654.5,1048.17,769.13
2018,10,15,10,30,959.0,75.0,1.8,23.3,681.0,1049.39,765.86
2018,10,15,10,45,964.0,75.5,1.65,23.8,699.5,1042.18,756.65
2018,10,15,11,0,969.0,76.0,1.5,24.3,718.0,1030.77,745.01
2018,10,15,11,15,972.0,76.5,1.4,24.8,729.0,1013.29,730.55
2018,10,15,11,30,975.0,77.0,1.3,25.3,740.0,991.73,713.78
2018,10,15,11,45,975.5,77.0,1.15,25.75,742.5,963.34,692.24
2018,10,15,12,0,976.0,77.0,1.0,26.2,745.0,931.19,668.54
2018,10,15,12,15,975.0,76.5,0.85,26.5,739.5,893.62,641.92
2018,10,15,12,30,974.0,76.0,0.7,26.8,734.0,852.68,613.29
2018,10,15,12,45,971.0,75.5,0.6,27.1,720.5,807.07,582.56
2018,10,15,13,0,968.0,75.0,0.5,27.4,707.0,758.63,549.98
2018,10,15,13,15,961.5,74.5,0.5,27.45,685.5,705.3,513.61
2018,10,15,13,30,955.0,74.0,0.5,27.5,664.0,649.92,474.59
2018,10,15,13,45,936.0,75.5,0.55,27.55,632.5,587.96,430.19
2018,10,15,14,0,917.0,77.0,0.6,27.6,601.0,525.74,383.86
2018,10,15,14,15,876.5,81.5,0.7,27.45,558.0,457.21,331.9
2018,10,15,14,30,836.0,86.0,0.8,27.3,515.0,390.64,279.42
2018,10,15,14,45,815.0,83.5,0.9,27.15,474.0,327.17,227.22
2018,10,15,15,0,794.0,81.0,1.0,27.0,433.0,265.26,175.28
2018,10,15,15,15,771.0,76.0,1.0,27.0,389.0,202.68,123.68
2018,10,15,15,30,748.0,71.0,1.0,27.0,345.0,142.55,78.54
2018,10,15,15,45,711.0,66.0,1.15,26.0,297.5,84.5,46.42
2018,10,15,16,0,674.0,61.0,1.3,25.0,250.0,48.06,35.69
2018,10,15,16,15,617.0,54.0,1.4,23.85,201.5,43.08,31.5
2018,10,15,16,30,560.0,47.0,1.5,22.7,153.0,38.04,27.03
2018,10,15,16,45,462.5,39.5,1.55,21.5,109.5,32.37,21.77
2018,10,15,17,0,365.0,32.0,1.6,20.3,66.0,26.78,15.18
2018,10,15,17,15,220.5,20.5,1.7,19.55,37.5,17.43,0.0
2018,10,15,17,30,76.0,9.0,1.8,18.8,9.0,7.68,0.0
2018,10,15,17,45,38.0,4.5,1.95,18.05,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.75,11.75,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,12.3,24.0,139.8,0.0
2018,10,16,6,45,352.0,26.5,0.7,12.85,60.5,303.76,185.44
2018,10,16,7,0,502.0,35.0,0.7,13.4,97.0,443.84,350.23
2018,10,16,7,15,585.5,40.5,0.7,14.05,144.5,527.32,421.21
2018,10,16,7,30,669.0,46.0,0.7,14.7,192.0,625.07,496.71
2018,10,16,7,45,719.5,50.0,0.7,15.4,241.5,697.08,548.87
2018,10,16,8,0,770.0,54.0,0.7,16.1,291.0,769.76,598.6
2018,10,16,8,15,801.0,57.0,0.7,16.85,338.0,823.71,632.75
2018,10,16,8,30,832.0,60.0,0.7,17.6,385.0,866.24,657.89
2018,10,16,8,45,854.5,62.5,0.65,18.35,429.0,907.64,680.45
2018,10,16,9,0,877.0,65.0,0.6,19.1,473.0,946.53,700.53
2018,10,16,9,15,892.5,66.5,0.55,19.75,511.5,974.29,713.16
2018,10,16,9,30,908.0,68.0,0.5,20.4,550.0,998.68,723.56
2018,10,16,9,45,919.0,70.0,0.45,21.05,583.0,1015.64,729.22
2018,10,16,10,0,930.0,72.0,0.4,21.7,616.0,1028.7,732.59
2018,10,16,10,15,938.5,73.0,0.45,22.3,642.0,1033.94,733.91
2018,10,16,10,30,947.0,74.0,0.5,22.9,668.0,1035.06,733.02
2018,10,16,10,45,952.5,74.5,0.55,23.5,686.5,1028.44,727.65
2018,10,16,11,0,958.0,75.0,0.6,24.1,705.0,1017.66,720.02
2018,10,16,11,15,959.5,75.5,0.6,24.65,715.0,998.96,706.74
2018,10,16,11,30,961.0,76.0,0.6,25.2,725.0,976.3,691.29
2018,10,16,11,45,961.0,75.5,0.65,25.7,726.5,947.27,673.27
2018,10,16,12,0,961.0,75.0,0.7,26.2,728.0,914.59,653.0
2018,10,16,12,15,959.0,75.0,0.7,26.45,722.5,877.31,629.45
2018,10,16,12,30,957.0,75.0,0.7,26.7,717.0,836.79,603.77
2018,10,16,12,45,952.0,75.5,0.75,27.0,703.5,791.51,575.52
2018,10,16,13,0,947.0,76.0,0.8,27.3,690.0,743.61,545.14
2018,10,16,13,15,940.5,75.0,0.85,27.35,668.5,690.77,508.93
2018,10,16,13,30,934.0,74.0,0.9,27.4,647.0,635.97,470.09
2018,10,16,13,45,908.0,78.0,0.95,27.45,614.0,573.88,424.58
2018,10,16,14,0,882.0,82.0,1.0,27.5,581.0,512.21,377.74
2018,10,16,14,15,835.5,87.5,1.1,27.35,537.5,444.06,325.22
2018,10,16,14,30,789.0,93.0,1.2,27.2,494.0,378.75,273.1
2018,10,16,14,45,787.5,85.0,1.3,27.05,458.0,319.08,222.9
2018,10,16,15,0,786.0,77.0,1.4,26.9,422.0,258.75,171.18
2018,10,16,15,15,746.5,75.0,1.4,26.9,375.0,196.53,120.25
2018,10,16,15,30,707.0,73.0,1.4,26.9,328.0,135.06,74.54
2018,10,16,15,45,671.5,67.0,1.6,25.85,282.0,78.55,42.99
2018,10,16,16,0,636.0,61.0,1.8,24.8,236.0,47.85,35.55
2018,10,16,16,15,576.0,54.0,1.9,23.65,189.0,42.91,31.35
2018,10,16,16,30,516.0,47.0,2.0,22.5,142.0,37.91,26.89
2018,10,16,16,45,438.5,38.0,2.1,21.35,101.5,31.1,20.62
2018,10,16,17,0,361.0,29.0,2.2,20.2,61.0,24.19,12.62
2018,10,16,17,15,221.0,19.0,2.35,19.5,34.5,16.22,0.0
2018,10,16,17,30,81.0,9.0,2.5,18.8,8.0,0.0,0.0
2018,10,16,17,45,40.5,4.5,2.6,18.15,4.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,17,6,15,75.5,8.0,0.55,11.9,10.0,0.0,0.0
2018,10,17,6,30,151.0,16.0,0.6,12.3,20.0,106.68,0.0
2018,10,17,6,45,162.5,20.5,0.65,12.7,33.0,164.3,91.44
2018,10,17,7,0,174.0,25.0,0.7,13.1,46.0,185.55,148.46
2018,10,17,7,15,87.0,40.5,0.7,13.65,51.0,130.59,106.05
2018,10,17,7,30,0.0,56.0,0.7,14.2,56.0,49.2,36.24
2018,10,17,7,45,7.0,75.0,0.75,14.75,77.0,73.85,57.7
2018,10,17,8,0,14.0,94.0,0.8,15.3,98.0,98.7,78.83
2018,10,17,8,15,22.0,118.5,0.8,16.0,126.5,131.18,105.83
2018,10,17,8,30,30.0,143.0,0.8,16.7,155.0,179.62,145.16
2018,10,17,8,45,61.0,169.0,0.8,17.35,196.0,238.43,192.63
2018,10,17,9,0,92.0,195.0,0.8,18.0,237.0,297.9,239.12
2018,10,17,9,15,175.5,208.0,0.8,18.7,297.0,412.57,327.8
2018,10,17,9,30,259.0,221.0,0.8,19.4,357.0,530.26,414.0
2018,10,17,9,45,456.0,186.0,0.85,20.05,443.5,703.8,539.33
2018,10,17,10,0,653.0,151.0,0.9,20.7,530.0,866.59,647.31
2018,10,17,10,15,765.5,122.0,0.9,21.3,585.0,939.14,689.79
2018,10,17,10,30,878.0,93.0,0.9,21.9,640.0,989.28,718.13
2018,10,17,10,45,899.5,88.5,0.9,22.55,663.0,992.64,716.89
2018,10,17,11,0,921.0,84.0,0.9,23.2,686.0,991.75,713.82
2018,10,17,11,15,924.5,84.0,0.85,23.65,696.5,974.85,700.52
2018,10,17,11,30,928.0,84.0,0.8,24.1,707.0,954.07,685.2
2018,10,17,11,45,929.0,84.0,0.8,24.55,709.5,927.25,667.26
2018,10,17,12,0,930.0,84.0,0.8,25.0,712.0,896.83,647.17
2018,10,17,12,15,928.5,84.0,0.75,25.3,706.5,860.86,623.1
2018,10,17,12,30,927.0,84.0,0.7,25.6,701.0,821.73,597.06
2018,10,17,12,45,922.5,83.5,0.65,25.9,687.5,776.84,567.23
2018,10,17,13,0,918.0,83.0,0.6,26.2,674.0,729.42,535.23
2018,10,17,13,15,911.0,82.5,0.65,26.25,653.0,678.06,500.08
2018,10,17,13,30,904.0,82.0,0.7,26.3,632.0,624.85,462.39
2018,10,17,13,45,894.0,80.5,0.75,26.4,603.5,567.43,420.24
2018,10,17,14,0,884.0,79.0,0.8,26.5,575.0,509.01,375.69
2018,10,17,14,15,838.5,84.5,0.9,26.3,532.0,441.32,323.59
2018,10,17,14,30,793.0,90.0,1.0,26.1,489.0,376.39,271.79
2018,10,17,14,45,758.5,89.5,1.1,25.95,446.0,313.34,219.81
2018,10,17,15,0,724.0,89.0,1.2,25.8,403.0,250.58,167.51
2018,10,17,15,15,699.0,83.0,1.2,25.8,360.0,190.81,118.15
2018,10,17,15,30,674.0,77.0,1.2,25.8,317.0,133.86,75.35
2018,10,17,15,45,635.5,71.0,1.35,24.9,271.5,79.36,45.03
2018,10,17,16,0,597.0,65.0,1.5,24.0,226.0,50.8,38.19
2018,10,17,16,15,537.0,57.5,1.65,22.9,180.5,45.61,33.75
2018,10,17,16,30,477.0,50.0,1.8,21.8,135.0,40.36,29.03
2018,10,17,16,45,394.0,40.0,1.9,20.75,95.5,32.8,22.02
2018,10,17,17,0,311.0,30.0,2.0,19.7,56.0,25.13,12.6
2018,10,17,17,15,187.0,19.0,2.1,18.95,31.5,16.22,0.0
2018,10,17,17,30,63.0,8.0,2.2,18.2,7.0,0.0,0.0
2018,10,17,17,45,31.5,4.0,2.3,17.5,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,18,6,15,72.0,8.0,1.05,12.5,9.5,0.0,0.0
2018,10,18,6,30,144.0,16.0,1.0,12.9,19.0,102.36,0.0
2018,10,18,6,45,121.5,17.5,0.95,13.35,25.0,129.68,63.04
2018,10,18,7,0,99.0,19.0,0.9,13.8,31.0,119.54,93.76
2018,10,18,7,15,49.5,31.0,0.85,14.35,37.0,74.59,58.6
2018,10,18,7,30,0.0,43.0,0.8,14.9,43.0,35.56,24.64
2018,10,18,7,45,0.0,57.5,0.75,15.5,57.5,48.35,35.68
2018,10,18,8,0,0.0,72.0,0.7,16.1,72.0,61.92,47.13
2018,10,18,8,15,4.5,99.5,0.6,16.7,101.0,93.71,73.79
2018,10,18,8,30,9.0,127.0,0.5,17.3,130.0,125.98,100.17
2018,10,18,8,45,16.5,148.5,0.4,17.9,155.5,154.27,122.81
2018,10,18,9,0,24.0,170.0,0.3,18.5,181.0,182.68,144.96
2018,10,18,9,15,72.0,196.0,0.3,19.15,233.0,275.75,218.63
2018,10,18,9,30,120.0,222.0,0.3,19.8,285.0,372.83,291.62
2018,10,18,9,45,283.5,212.5,0.3,20.45,373.0,541.29,416.52
2018,10,18,10,0,447.0,203.0,0.3,21.1,461.0,711.86,533.68
2018,10,18,10,15,652.0,150.5,0.35,21.7,544.5,859.75,629.61
2018,10,18,10,30,857.0,98.0,0.4,22.3,628.0,985.01,704.95
2018,10,18,10,45,885.5,91.5,0.5,22.95,653.0,981.42,700.37
2018,10,18,11,0,914.0,85.0,0.6,23.6,678.0,984.96,702.47
2018,10,18,11,15,917.0,85.5,0.6,24.05,688.5,968.27,690.38
2018,10,18,11,30,920.0,86.0,0.6,24.5,699.0,947.73,676.36
2018,10,18,11,45,921.0,86.0,0.6,24.95,701.5,921.07,658.68
2018,10,18,12,0,922.0,86.0,0.6,25.4,704.0,890.84,638.9
2018,10,18,12,15,920.0,86.0,0.6,25.7,698.5,854.7,615.79
2018,10,18,12,30,918.0,86.0,0.6,26.0,693.0,815.47,590.66
2018,10,18,12,45,915.0,85.5,0.6,26.3,680.0,772.03,562.68
2018,10,18,13,0,912.0,85.0,0.6,26.6,667.0,725.96,532.19
2018,10,18,13,15,906.0,84.0,0.6,26.75,646.5,675.0,496.47
2018,10,18,13,30,900.0,83.0,0.6,26.9,626.0,622.13,458.4
2018,10,18,13,45,874.0,86.0,0.6,27.05,593.5,560.73,413.11
2018,10,18,14,0,848.0,89.0,0.6,27.2,561.0,500.91,367.53
2018,10,18,14,15,802.0,94.0,0.65,27.05,518.0,433.72,316.09
2018,10,18,14,30,756.0,99.0,0.7,26.9,475.0,368.26,264.4
2018,10,18,14,45,737.0,94.0,0.8,26.8,436.0,307.51,214.47
2018,10,18,15,0,718.0,89.0,0.9,26.7,397.0,248.28,164.89
2018,10,18,15,15,691.5,83.0,0.9,26.7,354.0,188.7,116.15
2018,10,18,15,30,665.0,77.0,0.9,26.7,311.0,132.14,74.09
2018,10,18,15,45,628.0,70.5,1.1,25.8,266.0,77.97,44.24
2018,10,18,16,0,591.0,64.0,1.3,24.9,221.0,50.09,37.42
2018,10,18,16,15,530.0,56.5,1.4,23.8,176.0,44.88,32.96
2018,10,18,16,30,469.0,49.0,1.5,22.7,131.0,39.62,28.23
2018,10,18,16,45,372.0,39.0,1.6,21.6,91.0,31.98,21.14
2018,10,18,17,0,275.0,29.0,1.7,20.5,51.0,24.28,10.95
2018,10,18,17,15,163.5,18.0,1.8,19.8,28.5,15.36,0.0
2018,10,18,17,30,52.0,7.0,1.9,19.1,6.0,0.0,0.0
2018,10,18,17,45,26.0,3.5,2.0,18.35,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
