Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,18,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,19,6,15,67.5,7.0,0.5,12.95,8.5,0.0,0.0
2018,10,19,6,30,135.0,14.0,0.6,13.3,17.0,95.1,0.0
2018,10,19,6,45,268.0,24.5,0.65,13.7,49.0,240.12,100.88
2018,10,19,7,0,401.0,35.0,0.7,14.1,81.0,371.8,291.28
2018,10,19,7,15,491.0,42.5,0.8,14.75,126.0,466.26,374.1
2018,10,19,7,30,581.0,50.0,0.9,15.4,171.0,566.63,454.04
2018,10,19,7,45,638.0,55.0,1.0,16.0,218.5,641.06,510.84
2018,10,19,8,0,695.0,60.0,1.1,16.6,266.0,711.21,561.95
2018,10,19,8,15,733.5,63.5,1.1,17.4,313.0,770.38,601.39
2018,10,19,8,30,772.0,67.0,1.1,18.2,360.0,828.56,638.44
2018,10,19,8,45,798.5,69.5,1.15,19.0,403.0,872.66,665.25
2018,10,19,9,0,825.0,72.0,1.2,19.8,446.0,914.39,689.9
2018,10,19,9,15,842.5,74.5,1.2,20.55,484.5,944.62,705.76
2018,10,19,9,30,860.0,77.0,1.2,21.3,523.0,960.45,712.11
2018,10,19,9,45,872.5,79.0,1.25,22.1,555.0,978.19,720.59
2018,10,19,10,0,885.0,81.0,1.3,22.9,587.0,992.25,726.68
2018,10,19,10,15,894.5,81.5,1.3,23.6,612.5,997.61,726.78
2018,10,19,10,30,904.0,82.0,1.3,24.3,638.0,999.06,724.65
2018,10,19,10,45,910.5,83.0,1.3,25.05,656.5,994.2,718.61
2018,10,19,11,0,917.0,84.0,1.3,25.8,675.0,985.33,710.32
2018,10,19,11,15,921.5,84.5,1.25,26.25,686.5,969.97,698.18
2018,10,19,11,30,926.0,85.0,1.2,26.7,698.0,950.68,683.82
2018,10,19,11,45,928.5,84.5,1.15,27.15,701.0,924.6,665.38
2018,10,19,12,0,931.0,84.0,1.1,27.6,704.0,894.87,644.82
2018,10,19,12,15,927.5,85.0,1.0,27.85,698.0,858.32,619.77
2018,10,19,12,30,924.0,86.0,0.9,28.1,692.0,818.73,592.86
2018,10,19,12,45,916.0,86.5,0.85,28.35,677.0,772.44,562.29
2018,10,19,13,0,908.0,87.0,0.8,28.6,662.0,723.9,529.42
2018,10,19,13,15,901.0,86.0,0.75,28.65,641.0,672.48,492.98
2018,10,19,13,30,894.0,85.0,0.7,28.7,620.0,619.26,454.35
2018,10,19,13,45,869.0,88.0,0.65,28.75,588.0,560.58,410.71
2018,10,19,14,0,844.0,91.0,0.6,28.8,556.0,499.75,364.39
2018,10,19,14,15,770.5,101.5,0.6,28.7,506.0,426.37,308.73
2018,10,19,14,30,697.0,112.0,0.6,28.6,456.0,357.77,255.52
2018,10,19,14,45,692.0,103.0,0.65,28.5,420.5,301.11,208.98
2018,10,19,15,0,687.0,94.0,0.7,28.4,385.0,244.44,161.55
2018,10,19,15,15,673.5,85.5,0.7,28.4,345.5,186.94,114.53
2018,10,19,15,30,660.0,77.0,0.7,28.4,306.0,130.89,72.81
2018,10,19,15,45,621.0,70.5,0.9,27.4,261.0,77.04,43.66
2018,10,19,16,0,582.0,64.0,1.1,26.4,216.0,50.16,37.21
2018,10,19,16,15,519.5,56.5,1.2,25.3,171.0,44.95,32.77
2018,10,19,16,30,457.0,49.0,1.3,24.2,126.0,39.7,28.06
2018,10,19,16,45,361.0,38.0,1.45,23.1,86.5,31.21,20.22
2018,10,19,17,0,265.0,27.0,1.6,22.0,47.0,22.56,8.46
2018,10,19,17,15,158.5,17.0,1.7,21.3,26.0,14.51,0.0
2018,10,19,17,30,52.0,7.0,1.8,20.6,5.0,0.0,0.0
2018,10,19,17,45,26.0,3.5,1.9,19.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,6,15,30.5,4.5,1.0,12.2,5.0,0.0,0.0
2018,10,20,6,30,61.0,9.0,1.0,12.6,10.0,45.25,0.0
2018,10,20,6,45,148.5,21.0,1.0,13.05,34.5,153.97,47.81
2018,10,20,7,0,236.0,33.0,1.0,13.5,59.0,248.43,195.78
2018,10,20,7,15,218.0,47.0,0.95,14.05,80.5,261.4,213.79
2018,10,20,7,30,200.0,61.0,0.9,14.6,102.0,252.83,209.55
2018,10,20,7,45,161.0,87.5,0.9,15.15,126.0,262.86,217.49
2018,10,20,8,0,122.0,114.0,0.9,15.7,150.0,250.16,206.1
2018,10,20,8,15,158.5,132.5,0.85,16.4,187.0,306.04,251.22
2018,10,20,8,30,195.0,151.0,0.8,17.1,224.0,363.22,295.39
2018,10,20,8,45,228.0,166.5,0.7,17.8,261.5,434.05,347.67
2018,10,20,9,0,261.0,182.0,0.6,18.5,299.0,485.67,383.77
2018,10,20,9,15,340.0,183.5,0.6,19.25,349.5,563.75,440.12
2018,10,20,9,30,419.0,185.0,0.6,20.0,400.0,665.5,510.08
2018,10,20,9,45,510.5,172.5,0.55,20.75,451.0,740.67,559.17
2018,10,20,10,0,602.0,160.0,0.5,21.5,502.0,823.57,610.19
2018,10,20,10,15,673.5,144.5,0.55,22.15,543.0,872.5,639.22
2018,10,20,10,30,745.0,129.0,0.6,22.8,584.0,916.31,665.03
2018,10,20,10,45,789.5,119.0,0.65,23.45,613.5,929.55,671.34
2018,10,20,11,0,834.0,109.0,0.7,24.1,643.0,945.32,679.78
2018,10,20,11,15,871.0,98.5,0.8,24.6,664.0,937.81,675.03
2018,10,20,11,30,908.0,88.0,0.9,25.1,685.0,936.43,674.52
2018,10,20,11,45,909.5,88.0,0.95,25.6,687.5,910.47,657.49
2018,10,20,12,0,911.0,88.0,1.0,26.1,690.0,880.96,638.51
2018,10,20,12,15,910.5,87.5,1.1,26.25,685.0,845.84,617.42
2018,10,20,12,30,910.0,87.0,1.2,26.4,680.0,807.57,593.96
2018,10,20,12,45,907.0,86.0,1.25,26.55,667.0,763.94,565.96
2018,10,20,13,0,904.0,85.0,1.3,26.7,654.0,717.73,535.13
2018,10,20,13,15,897.0,84.0,1.35,26.65,633.0,666.57,499.03
2018,10,20,13,30,890.0,83.0,1.4,26.6,612.0,613.62,460.46
2018,10,20,13,45,863.5,86.5,1.5,26.6,579.5,554.94,416.5
2018,10,20,14,0,837.0,90.0,1.6,26.6,547.0,494.31,369.57
2018,10,20,14,15,790.5,94.5,1.6,26.4,504.5,427.26,316.44
2018,10,20,14,30,744.0,99.0,1.6,26.2,462.0,362.1,263.49
2018,10,20,14,45,725.0,94.0,1.65,26.0,423.5,302.2,213.05
2018,10,20,15,0,706.0,89.0,1.7,25.8,385.0,243.84,163.32
2018,10,20,15,15,680.0,83.0,1.7,25.8,342.5,185.24,114.82
2018,10,20,15,30,654.0,77.0,1.7,25.8,300.0,129.59,73.22
2018,10,20,15,45,617.0,69.5,1.7,24.8,255.5,75.5,43.38
2018,10,20,16,0,580.0,62.0,1.7,23.8,211.0,48.68,36.37
2018,10,20,16,15,517.5,54.5,1.7,22.7,166.5,43.42,31.81
2018,10,20,16,30,455.0,47.0,1.7,21.6,122.0,38.12,26.98
2018,10,20,16,45,365.5,37.0,1.7,20.55,84.0,30.48,19.72
2018,10,20,17,0,276.0,27.0,1.7,19.5,46.0,22.74,7.03
2018,10,20,17,15,162.0,17.0,1.75,18.85,25.5,14.51,0.0
2018,10,20,17,30,48.0,7.0,1.8,18.2,5.0,0.0,0.0
2018,10,20,17,45,24.0,3.5,1.85,17.5,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,21,6,15,33.5,4.5,1.6,11.45,5.0,0.0,0.0
2018,10,21,6,30,67.0,9.0,1.6,11.9,10.0,48.94,0.0
2018,10,21,6,45,67.0,11.0,1.6,12.35,15.0,76.43,10.97
2018,10,21,7,0,67.0,13.0,1.6,12.8,20.0,84.08,63.65
2018,10,21,7,15,33.5,19.5,1.65,13.5,23.0,47.29,35.3
2018,10,21,7,30,0.0,26.0,1.7,14.2,26.0,21.43,12.64
2018,10,21,7,45,0.0,33.5,1.75,14.85,33.5,27.64,18.05
2018,10,21,8,0,0.0,41.0,1.8,15.5,41.0,33.87,23.37
2018,10,21,8,15,0.0,55.5,1.75,16.1,55.5,45.94,33.58
2018,10,21,8,30,0.0,70.0,1.7,16.7,70.0,58.04,43.65
2018,10,21,8,45,0.0,89.0,1.65,17.3,89.0,75.62,58.17
2018,10,21,9,0,0.0,108.0,1.6,17.9,108.0,93.55,72.74
2018,10,21,9,15,1.0,127.0,1.55,18.45,127.5,112.53,88.0
2018,10,21,9,30,2.0,146.0,1.5,19.0,147.0,131.55,103.08
2018,10,21,9,45,21.5,181.5,1.45,19.6,193.5,186.09,147.23
2018,10,21,10,0,41.0,217.0,1.4,20.2,240.0,260.81,205.86
2018,10,21,10,15,120.0,241.0,1.35,20.75,313.0,384.51,302.06
2018,10,21,10,30,199.0,265.0,1.3,21.3,386.0,485.47,377.12
2018,10,21,10,45,338.5,244.5,1.2,21.8,457.0,610.79,468.38
2018,10,21,11,0,478.0,224.0,1.1,22.3,528.0,731.71,551.57
2018,10,21,11,15,650.0,172.0,1.15,22.75,592.0,829.81,618.29
2018,10,21,11,30,822.0,120.0,1.2,23.2,656.0,903.25,664.77
2018,10,21,11,45,864.0,107.0,1.25,23.6,672.0,899.7,661.08
2018,10,21,12,0,906.0,94.0,1.3,24.0,688.0,882.02,649.25
2018,10,21,12,15,902.5,94.5,1.4,24.15,682.0,845.61,626.51
2018,10,21,12,30,899.0,95.0,1.5,24.3,676.0,806.26,601.66
2018,10,21,12,45,890.5,95.0,1.65,24.5,661.0,759.99,572.04
2018,10,21,13,0,882.0,95.0,1.8,24.7,646.0,711.62,539.15
2018,10,21,13,15,873.5,94.0,1.95,24.65,624.0,664.31,505.36
2018,10,21,13,30,865.0,93.0,2.1,24.6,602.0,610.57,465.74
2018,10,21,13,45,839.0,95.5,2.25,24.55,570.0,549.67,419.33
2018,10,21,14,0,813.0,98.0,2.4,24.5,538.0,489.47,371.82
2018,10,21,14,15,797.5,94.0,2.55,24.2,503.0,428.71,322.52
2018,10,21,14,30,782.0,90.0,2.7,23.9,468.0,368.4,271.8
2018,10,21,14,45,775.5,84.0,2.8,23.6,432.5,309.69,220.68
2018,10,21,15,0,769.0,78.0,2.9,23.3,397.0,250.91,168.93
2018,10,21,15,15,737.0,74.0,2.9,23.3,352.5,189.74,117.55
2018,10,21,15,30,705.0,70.0,2.9,23.3,308.0,128.55,71.32
2018,10,21,15,45,660.0,65.0,3.05,22.15,261.5,73.03,41.31
2018,10,21,16,0,615.0,60.0,3.2,21.0,215.0,47.47,35.75
2018,10,21,16,15,543.0,54.0,3.1,20.1,169.0,43.29,32.02
2018,10,21,16,30,471.0,48.0,3.0,19.2,123.0,39.2,28.13
2018,10,21,16,45,352.5,38.5,2.95,18.3,83.5,31.94,20.96
2018,10,21,17,0,234.0,29.0,2.9,17.4,44.0,22.64,4.78
2018,10,21,17,15,131.0,17.0,2.85,16.85,24.0,14.51,0.0
2018,10,21,17,30,28.0,5.0,2.8,16.3,4.0,0.0,0.0
2018,10,21,17,45,14.0,2.5,2.7,15.75,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.95,11.1,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.0,11.6,2.0,1.71,0.0
2018,10,22,6,45,0.0,6.0,2.1,12.1,6.0,4.92,0.0
2018,10,22,7,0,0.0,10.0,2.2,12.6,10.0,8.21,0.91
2018,10,22,7,15,0.0,16.0,2.25,13.15,16.0,13.16,5.44
2018,10,22,7,30,0.0,22.0,2.3,13.7,22.0,18.11,9.83
2018,10,22,7,45,0.0,31.0,2.35,14.25,31.0,25.57,16.31
2018,10,22,8,0,0.0,40.0,2.4,14.8,40.0,33.04,22.72
2018,10,22,8,15,0.0,57.0,2.35,15.35,57.0,47.19,34.74
2018,10,22,8,30,0.0,74.0,2.3,15.9,74.0,61.81,46.99
2018,10,22,8,45,0.0,91.5,2.25,16.45,91.5,78.22,60.57
2018,10,22,9,0,0.0,109.0,2.2,17.0,109.0,94.71,74.0
2018,10,22,9,15,34.0,150.5,2.2,17.45,167.5,184.06,148.57
2018,10,22,9,30,68.0,192.0,2.2,17.9,226.0,264.84,213.85
2018,10,22,9,45,100.5,220.0,2.2,18.4,274.0,327.77,263.31
2018,10,22,10,0,133.0,248.0,2.2,18.9,322.0,411.32,327.2
2018,10,22,10,15,310.5,224.5,2.25,19.3,408.0,574.17,453.68
2018,10,22,10,30,488.0,201.0,2.3,19.7,494.0,736.45,572.99
2018,10,22,10,45,684.5,148.0,2.35,20.15,572.5,866.42,663.16
2018,10,22,11,0,881.0,95.0,2.4,20.6,651.0,960.27,724.5
2018,10,22,11,15,901.5,90.0,2.45,20.85,666.5,953.8,718.48
2018,10,22,11,30,922.0,85.0,2.5,21.1,682.0,942.93,710.67
2018,10,22,11,45,923.5,84.5,2.6,21.35,684.5,916.03,692.6
2018,10,22,12,0,925.0,84.0,2.7,21.6,687.0,885.57,672.19
2018,10,22,12,15,923.5,84.0,2.75,21.7,681.5,849.78,648.02
2018,10,22,12,30,922.0,84.0,2.8,21.8,676.0,810.85,621.57
2018,10,22,12,45,918.0,83.0,2.9,21.9,662.0,766.07,591.05
2018,10,22,13,0,914.0,82.0,3.0,22.0,648.0,718.77,557.59
2018,10,22,13,15,905.5,81.0,3.1,21.9,626.0,666.29,518.4
2018,10,22,13,30,897.0,80.0,3.2,21.8,604.0,612.16,476.77
2018,10,22,13,45,886.0,78.5,3.25,21.7,575.5,554.81,431.18
2018,10,22,14,0,875.0,77.0,3.3,21.6,547.0,496.61,383.41
2018,10,22,14,15,860.0,75.5,3.35,21.3,512.5,436.15,332.59
2018,10,22,14,30,845.0,74.0,3.4,21.0,478.0,374.96,279.59
2018,10,22,14,45,824.0,71.5,3.45,20.7,438.0,311.65,223.81
2018,10,22,15,0,803.0,69.0,3.5,20.4,398.0,249.88,168.99
2018,10,22,15,15,772.5,66.0,3.5,20.4,353.5,187.9,116.02
2018,10,22,15,30,742.0,63.0,3.5,20.4,309.0,129.27,71.42
2018,10,22,15,45,697.5,58.5,3.5,19.45,262.0,72.45,40.89
2018,10,22,16,0,653.0,54.0,3.5,18.5,215.0,46.91,35.63
2018,10,22,16,15,582.5,48.0,3.35,17.8,168.5,38.7,28.3
2018,10,22,16,30,512.0,42.0,3.2,17.1,122.0,34.35,24.14
2018,10,22,16,45,373.5,33.5,3.05,16.4,80.5,27.66,17.38
2018,10,22,17,0,235.0,25.0,2.9,15.7,39.0,21.1,1.22
2018,10,22,17,15,117.5,12.5,2.8,15.2,19.5,10.67,0.0
2018,10,22,17,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,6,15,38.0,5.0,1.8,11.8,5.5,0.0,0.0
2018,10,23,6,30,76.0,10.0,1.8,12.2,11.0,55.31,0.0
2018,10,23,6,45,216.5,22.0,1.8,12.6,40.5,195.75,0.0
2018,10,23,7,0,357.0,34.0,1.8,13.0,70.0,338.46,260.7
2018,10,23,7,15,313.5,46.5,1.9,13.45,90.5,333.99,273.6
2018,10,23,7,30,270.0,59.0,2.0,13.9,111.0,326.0,271.19
2018,10,23,7,45,177.0,83.0,2.1,14.3,121.0,270.87,226.28
2018,10,23,8,0,84.0,107.0,2.2,14.7,131.0,208.87,173.14
2018,10,23,8,15,114.0,126.5,2.2,14.95,164.5,259.46,215.8
2018,10,23,8,30,144.0,146.0,2.2,15.2,198.0,310.98,257.89
2018,10,23,8,45,201.0,159.5,2.25,15.45,242.0,380.07,314.03
2018,10,23,9,0,258.0,173.0,2.3,15.7,286.0,471.6,385.74
2018,10,23,9,15,228.0,185.5,2.35,15.85,291.5,457.9,372.63
2018,10,23,9,30,198.0,198.0,2.4,16.0,297.0,420.82,342.29
2018,10,23,9,45,126.0,214.0,2.45,16.2,278.5,366.73,296.73
2018,10,23,10,0,54.0,230.0,2.5,16.4,260.0,290.42,233.35
2018,10,23,10,15,118.5,245.5,2.55,16.5,315.0,389.27,312.98
2018,10,23,10,30,183.0,261.0,2.6,16.6,370.0,465.61,372.8
2018,10,23,10,45,262.0,260.5,2.65,16.75,422.0,555.57,441.9
2018,10,23,11,0,341.0,260.0,2.7,16.9,474.0,621.06,491.49
2018,10,23,11,15,342.5,260.5,2.75,17.0,478.0,611.58,483.54
2018,10,23,11,30,344.0,261.0,2.8,17.1,482.0,600.62,475.04
2018,10,23,11,45,353.0,256.0,2.85,17.2,483.5,588.75,466.16
2018,10,23,12,0,362.0,251.0,2.9,17.3,485.0,575.15,455.94
2018,10,23,12,15,442.5,232.0,2.85,17.55,515.5,618.99,489.08
2018,10,23,12,30,523.0,213.0,2.8,17.8,546.0,639.2,504.07
2018,10,23,12,45,609.5,180.5,2.75,18.05,561.0,648.56,510.93
2018,10,23,13,0,696.0,148.0,2.7,18.3,576.0,643.29,506.6
2018,10,23,13,15,747.0,127.5,2.6,18.6,572.5,616.89,485.22
2018,10,23,13,30,798.0,107.0,2.5,18.9,569.0,583.18,457.65
2018,10,23,13,45,670.0,130.5,2.4,19.2,505.5,491.98,385.22
2018,10,23,14,0,542.0,154.0,2.3,19.5,442.0,406.1,316.63
2018,10,23,14,15,587.0,135.5,2.25,19.6,429.0,376.37,289.99
2018,10,23,14,30,632.0,117.0,2.2,19.7,416.0,336.09,253.35
2018,10,23,14,45,715.5,91.5,2.2,19.75,403.0,294.86,213.42
2018,10,23,15,0,799.0,66.0,2.2,19.8,390.0,245.41,165.3
2018,10,23,15,15,768.5,63.0,2.2,19.8,346.0,183.83,112.85
2018,10,23,15,30,738.0,60.0,2.2,19.8,302.0,125.59,68.73
2018,10,23,15,45,693.0,56.0,2.2,19.35,255.5,69.57,38.92
2018,10,23,16,0,648.0,52.0,2.2,18.9,209.0,45.24,34.09
2018,10,23,16,15,576.0,46.5,2.15,18.1,163.0,37.53,27.22
2018,10,23,16,30,504.0,41.0,2.1,17.3,117.0,33.57,23.39
2018,10,23,16,45,365.0,32.0,2.05,16.45,76.5,26.42,16.14
2018,10,23,17,0,226.0,23.0,2.0,15.6,36.0,19.36,0.0
2018,10,23,17,15,113.0,11.5,2.05,15.15,18.0,9.82,0.0
2018,10,23,17,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,6,15,30.5,4.5,1.1,11.9,4.5,0.0,0.0
2018,10,24,6,30,61.0,9.0,1.1,12.2,9.0,45.21,0.0
2018,10,24,6,45,193.5,21.0,1.05,12.5,36.5,177.94,0.0
2018,10,24,7,0,326.0,33.0,1.0,12.8,64.0,315.39,238.77
2018,10,24,7,15,445.0,38.5,1.1,13.45,107.5,425.94,343.86
2018,10,24,7,30,564.0,44.0,1.2,14.1,151.0,543.7,439.65
2018,10,24,7,45,604.0,50.5,1.25,14.75,193.5,604.87,487.77
2018,10,24,8,0,644.0,57.0,1.3,15.4,236.0,666.8,534.13
2018,10,24,8,15,661.0,64.0,1.3,16.05,275.5,709.15,563.46
2018,10,24,8,30,678.0,71.0,1.3,16.7,315.0,749.81,590.35
2018,10,24,8,45,697.5,77.0,1.3,17.3,354.5,789.38,615.53
2018,10,24,9,0,717.0,83.0,1.3,17.9,394.0,826.75,638.42
2018,10,24,9,15,778.0,76.0,1.3,18.55,440.0,879.28,670.95
2018,10,24,9,30,839.0,69.0,1.3,19.2,486.0,924.07,697.28
2018,10,24,9,45,851.5,70.0,1.3,19.8,516.5,940.19,704.4
2018,10,24,10,0,864.0,71.0,1.3,20.4,547.0,952.81,709.6
2018,10,24,10,15,872.5,72.0,1.4,20.9,571.0,957.8,711.77
2018,10,24,10,30,881.0,73.0,1.5,21.4,595.0,959.01,711.64
2018,10,24,10,45,886.5,73.5,1.55,21.9,612.0,952.82,706.11
2018,10,24,11,0,892.0,74.0,1.6,22.4,629.0,942.8,698.3
2018,10,24,11,15,894.0,75.0,1.7,22.75,638.5,926.3,687.44
2018,10,24,11,30,896.0,76.0,1.8,23.1,648.0,906.1,674.21
2018,10,24,11,45,895.5,76.5,1.9,23.45,650.0,879.51,656.72
2018,10,24,12,0,895.0,77.0,2.0,23.8,652.0,849.56,636.93
2018,10,24,12,15,893.5,76.5,2.1,23.95,646.0,814.42,613.97
2018,10,24,12,30,892.0,76.0,2.2,24.1,640.0,776.29,588.74
2018,10,24,12,45,847.0,89.5,2.3,24.3,616.0,718.82,549.51
2018,10,24,13,0,802.0,103.0,2.4,24.5,592.0,666.73,511.58
2018,10,24,13,15,794.0,101.0,2.4,24.4,571.5,617.68,475.08
2018,10,24,13,30,786.0,99.0,2.4,24.3,551.0,567.28,436.54
2018,10,24,13,45,740.0,108.0,2.4,24.2,517.0,506.35,388.93
2018,10,24,14,0,694.0,117.0,2.4,24.1,483.0,447.86,342.14
2018,10,24,14,15,512.0,145.5,2.4,23.9,406.0,349.44,265.58
2018,10,24,14,30,330.0,174.0,2.4,23.7,329.0,269.6,203.91
2018,10,24,14,45,369.0,153.5,2.4,23.45,312.5,242.58,179.45
2018,10,24,15,0,408.0,133.0,2.4,23.2,296.0,206.54,146.87
2018,10,24,15,15,517.0,101.5,2.4,23.2,284.0,171.36,112.17
2018,10,24,15,30,626.0,70.0,2.4,23.2,272.0,118.73,66.85
2018,10,24,15,45,624.0,60.0,2.4,22.5,235.0,66.15,37.22
2018,10,24,16,0,622.0,50.0,2.4,21.8,198.0,43.41,32.06
2018,10,24,16,15,551.5,44.5,2.35,21.05,154.0,35.85,25.37
2018,10,24,16,30,481.0,39.0,2.3,20.3,110.0,31.87,21.55
2018,10,24,16,45,347.0,30.5,2.25,19.6,71.5,25.15,14.6
2018,10,24,17,0,213.0,22.0,2.2,18.9,33.0,18.54,0.0
2018,10,24,17,15,106.5,11.0,2.25,18.35,16.5,9.39,0.0
2018,10,24,17,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,25,6,15,38.0,4.5,1.15,12.65,4.5,0.0,0.0
2018,10,25,6,30,76.0,9.0,1.1,13.0,9.0,54.42,0.0
2018,10,25,6,45,181.0,20.0,1.1,13.35,33.5,167.11,0.0
2018,10,25,7,0,286.0,31.0,1.1,13.7,58.0,285.37,212.06
2018,10,25,7,15,301.0,44.5,1.1,14.3,87.5,322.22,260.85
2018,10,25,7,30,316.0,58.0,1.1,14.9,117.0,361.42,296.67
2018,10,25,7,45,287.0,71.5,1.15,15.55,136.5,364.69,300.73
2018,10,25,8,0,258.0,85.0,1.2,16.2,156.0,343.86,284.65
2018,10,25,8,15,156.0,112.5,1.2,16.95,157.5,277.36,228.42
2018,10,25,8,30,54.0,140.0,1.2,17.7,159.0,203.11,164.58
2018,10,25,8,45,73.0,160.0,1.2,18.5,189.0,242.97,196.71
2018,10,25,9,0,92.0,180.0,1.2,19.3,219.0,283.1,227.81
2018,10,25,9,15,109.0,197.5,1.2,20.1,248.0,338.16,269.44
2018,10,25,9,30,126.0,215.0,1.2,20.9,277.0,373.33,294.95
2018,10,25,9,45,197.0,224.0,1.15,21.65,328.0,450.06,352.77
2018,10,25,10,0,268.0,233.0,1.1,22.4,379.0,548.17,423.24
2018,10,25,10,15,384.5,215.5,1.1,23.05,436.0,635.63,485.79
2018,10,25,10,30,501.0,198.0,1.1,23.7,493.0,744.07,559.87
2018,10,25,10,45,655.5,153.0,1.1,24.35,550.5,841.34,623.06
2018,10,25,11,0,810.0,108.0,1.1,25.0,608.0,915.42,667.93
2018,10,25,11,15,861.5,92.0,1.05,25.4,631.5,915.2,664.51
2018,10,25,11,30,913.0,76.0,1.0,25.8,655.0,920.05,665.43
2018,10,25,11,45,914.5,76.0,1.0,26.2,657.5,894.15,647.63
2018,10,25,12,0,916.0,76.0,1.0,26.6,660.0,864.71,628.03
2018,10,25,12,15,913.5,76.5,1.05,26.85,654.5,829.19,605.6
2018,10,25,12,30,911.0,77.0,1.1,27.1,649.0,790.65,581.05
2018,10,25,12,45,904.0,77.5,1.15,27.3,635.0,746.01,552.26
2018,10,25,13,0,897.0,78.0,1.2,27.5,621.0,699.1,520.72
2018,10,25,13,15,890.5,77.0,1.3,27.55,600.5,648.9,485.44
2018,10,25,13,30,884.0,76.0,1.4,27.6,580.0,596.91,447.55
2018,10,25,13,45,857.5,79.5,1.5,27.6,548.5,537.33,402.78
2018,10,25,14,0,831.0,83.0,1.6,27.6,517.0,479.41,357.61
2018,10,25,14,15,798.0,84.0,1.7,27.4,478.5,415.7,306.97
2018,10,25,14,30,765.0,85.0,1.8,27.2,440.0,354.29,256.52
2018,10,25,14,45,759.5,78.0,1.9,27.0,405.0,296.26,206.85
2018,10,25,15,0,754.0,71.0,2.0,26.8,370.0,238.1,156.52
2018,10,25,15,15,692.0,71.0,2.0,26.8,321.0,173.93,105.07
2018,10,25,15,30,630.0,71.0,2.0,26.8,272.0,119.47,66.34
2018,10,25,15,45,587.0,64.5,2.05,25.6,228.5,68.01,39.18
2018,10,25,16,0,544.0,58.0,2.1,24.4,185.0,45.83,33.74
2018,10,25,16,15,488.0,49.0,2.15,23.3,143.5,39.3,28.02
2018,10,25,16,30,432.0,40.0,2.2,22.2,102.0,32.62,21.93
2018,10,25,16,45,309.5,30.5,2.25,21.1,66.0,25.17,14.17
2018,10,25,17,0,187.0,21.0,2.3,20.0,30.0,17.7,0.0
2018,10,25,17,15,93.5,10.5,2.35,19.4,15.0,8.96,0.0
2018,10,25,17,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.45,18.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,26,6,15,39.5,4.5,0.85,13.25,4.5,0.0,0.0
2018,10,26,6,30,79.0,9.0,0.8,13.6,9.0,7.68,0.0
2018,10,26,6,45,197.5,19.5,0.75,13.9,33.5,146.74,0.0
2018,10,26,7,0,316.0,30.0,0.7,14.2,58.0,305.46,221.04
2018,10,26,7,15,407.0,37.5,0.65,14.75,97.0,395.86,315.69
2018,10,26,7,30,498.0,45.0,0.6,15.3,136.0,492.53,394.4
2018,10,26,7,45,409.0,66.0,0.6,15.85,155.0,457.26,369.55
2018,10,26,8,0,320.0,87.0,0.6,16.4,174.0,421.08,341.97
2018,10,26,8,15,327.0,106.5,0.55,17.15,209.0,460.14,370.99
2018,10,26,8,30,334.0,126.0,0.5,17.9,244.0,476.84,381.74
2018,10,26,8,45,366.5,137.0,0.45,18.6,281.0,546.7,431.0
2018,10,26,9,0,399.0,148.0,0.4,19.3,318.0,595.39,463.08
2018,10,26,9,15,513.5,135.5,0.4,19.95,374.0,693.02,530.32
2018,10,26,9,30,628.0,123.0,0.4,20.6,430.0,802.31,600.58
2018,10,26,9,45,649.0,125.5,0.35,21.25,460.5,827.19,611.73
2018,10,26,10,0,670.0,128.0,0.3,21.9,491.0,849.09,622.03
2018,10,26,10,15,672.5,134.0,0.25,22.45,512.5,853.87,621.53
2018,10,26,10,30,675.0,140.0,0.2,23.0,534.0,855.38,619.37
2018,10,26,10,45,714.5,132.0,0.2,23.6,560.0,872.77,628.24
2018,10,26,11,0,754.0,124.0,0.2,24.2,586.0,885.76,634.1
2018,10,26,11,15,751.0,127.5,0.2,24.6,594.0,868.67,621.73
2018,10,26,11,30,748.0,131.0,0.2,25.0,602.0,848.44,607.97
2018,10,26,11,45,787.5,117.5,0.2,25.45,614.5,838.37,600.71
2018,10,26,12,0,827.0,104.0,0.2,25.9,627.0,828.57,593.6
2018,10,26,12,15,829.0,102.0,0.25,26.2,622.5,795.75,573.06
2018,10,26,12,30,831.0,100.0,0.3,26.5,618.0,759.89,550.79
2018,10,26,12,45,808.5,104.5,0.4,26.8,599.5,710.36,519.82
2018,10,26,13,0,786.0,109.0,0.5,27.1,581.0,659.93,486.01
2018,10,26,13,15,813.5,96.5,0.55,27.25,570.5,623.28,460.73
2018,10,26,13,30,841.0,84.0,0.6,27.4,560.0,581.81,430.82
2018,10,26,13,45,804.5,89.0,0.65,27.55,526.0,519.87,385.01
2018,10,26,14,0,768.0,94.0,0.7,27.7,492.0,459.68,339.16
2018,10,26,14,15,735.5,92.5,0.75,27.65,453.0,397.27,290.51
2018,10,26,14,30,703.0,91.0,0.8,27.6,414.0,335.65,240.98
2018,10,26,14,45,718.0,80.5,0.85,27.5,385.5,285.84,198.02
2018,10,26,15,0,733.0,70.0,0.9,27.4,357.0,231.77,150.97
2018,10,26,15,15,681.0,70.0,0.9,27.4,312.5,170.75,102.27
2018,10,26,15,30,629.0,70.0,0.9,27.4,268.0,118.11,65.01
2018,10,26,15,45,552.0,65.5,1.0,26.45,219.0,67.27,39.27
2018,10,26,16,0,475.0,61.0,1.1,25.5,170.0,47.94,35.36
2018,10,26,16,15,407.0,53.0,1.15,24.55,131.0,42.36,30.43
2018,10,26,16,30,339.0,45.0,1.2,23.6,92.0,36.77,25.19
2018,10,26,16,45,219.0,32.0,1.25,22.65,57.5,24.8,13.4
2018,10,26,17,0,99.0,19.0,1.3,21.7,23.0,14.78,0.0
2018,10,26,17,15,49.5,9.5,1.35,21.2,11.5,8.11,0.0
2018,10,26,17,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,6,15,14.0,3.0,1.5,14.1,3.0,0.0,0.0
2018,10,27,6,30,28.0,6.0,1.5,14.4,6.0,0.0,0.0
2018,10,27,6,45,100.5,18.5,1.55,14.7,26.0,81.92,0.0
2018,10,27,7,0,173.0,31.0,1.6,15.0,46.0,206.06,144.89
2018,10,27,7,15,236.5,44.5,1.6,15.5,79.0,275.06,221.66
2018,10,27,7,30,300.0,58.0,1.6,16.0,112.0,349.39,286.59
2018,10,27,7,45,338.0,70.5,1.6,16.55,147.5,405.58,333.78
2018,10,27,8,0,376.0,83.0,1.6,17.1,183.0,463.46,380.18
2018,10,27,8,15,359.0,103.0,1.55,17.7,212.5,483.79,394.26
2018,10,27,8,30,342.0,123.0,1.5,18.3,242.0,500.95,405.19
2018,10,27,8,45,374.0,133.5,1.45,18.95,278.5,549.09,440.0
2018,10,27,9,0,406.0,144.0,1.4,19.6,315.0,596.8,473.08
2018,10,27,9,15,395.0,162.0,1.4,20.2,340.5,611.28,480.47
2018,10,27,9,30,384.0,180.0,1.4,20.8,366.0,601.27,470.85
2018,10,27,9,45,426.0,182.5,1.4,21.4,401.5,666.39,515.88
2018,10,27,10,0,468.0,185.0,1.4,22.0,437.0,707.82,542.99
2018,10,27,10,15,521.0,177.5,1.4,22.5,470.0,745.9,568.21
2018,10,27,10,30,574.0,170.0,1.4,23.0,503.0,781.01,590.36
2018,10,27,10,45,587.0,171.5,1.45,23.55,520.5,793.85,597.32
2018,10,27,11,0,600.0,173.0,1.5,24.1,538.0,794.9,596.6
2018,10,27,11,15,573.5,186.0,1.55,24.45,539.5,760.49,572.07
2018,10,27,11,30,547.0,199.0,1.6,24.8,541.0,733.14,552.04
2018,10,27,11,45,553.5,197.5,1.6,25.2,544.5,717.4,540.24
2018,10,27,12,0,560.0,196.0,1.6,25.6,548.0,699.07,526.51
2018,10,27,12,15,610.5,177.5,1.7,25.7,558.0,702.91,530.23
2018,10,27,12,30,661.0,159.0,1.8,25.8,568.0,694.46,525.13
2018,10,27,12,45,588.0,178.0,1.9,25.95,536.0,627.52,476.55
2018,10,27,13,0,515.0,197.0,2.0,26.1,504.0,559.31,426.65
2018,10,27,13,15,569.0,171.5,2.1,26.0,499.5,538.49,412.25
2018,10,27,13,30,623.0,146.0,2.2,25.9,495.0,517.18,396.07
2018,10,27,13,45,595.5,145.5,2.25,25.85,466.0,464.1,354.86
2018,10,27,14,0,568.0,145.0,2.3,25.8,437.0,412.6,314.01
2018,10,27,14,15,515.0,144.5,2.4,25.55,395.5,348.44,263.24
2018,10,27,14,30,462.0,144.0,2.5,25.3,354.0,294.07,219.22
2018,10,27,14,45,496.0,125.5,2.55,25.1,333.0,255.16,184.58
2018,10,27,15,0,530.0,107.0,2.6,24.9,312.0,215.09,148.18
2018,10,27,15,15,496.0,97.5,2.6,24.9,271.5,160.93,104.01
2018,10,27,15,30,462.0,88.0,2.6,24.9,231.0,114.01,69.33
2018,10,27,15,45,419.0,78.5,2.6,23.9,192.5,71.1,45.48
2018,10,27,16,0,376.0,69.0,2.6,22.9,154.0,51.8,39.04
2018,10,27,16,15,259.0,59.0,2.55,22.1,111.0,44.38,32.43
2018,10,27,16,30,142.0,49.0,2.5,21.3,68.0,37.54,26.0
2018,10,27,16,45,103.5,32.5,2.45,20.55,43.5,25.25,13.37
2018,10,27,17,0,65.0,16.0,2.4,19.8,19.0,13.66,0.0
2018,10,27,17,15,32.5,8.0,2.45,19.3,9.5,6.83,0.0
2018,10,27,17,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,6,15,19.0,3.5,2.05,14.2,3.0,0.0,0.0
2018,10,28,6,30,38.0,7.0,2.1,14.6,6.0,0.0,0.0
2018,10,28,6,45,175.0,18.0,2.15,14.95,30.5,130.39,0.0
2018,10,28,7,0,312.0,29.0,2.2,15.3,55.0,297.97,203.71
2018,10,28,7,15,430.5,35.5,2.3,15.8,96.5,410.5,328.95
2018,10,28,7,30,549.0,42.0,2.4,16.3,138.0,527.84,427.52
2018,10,28,7,45,610.5,46.5,2.45,16.85,183.0,596.24,483.18
2018,10,28,8,0,672.0,51.0,2.5,17.4,228.0,674.29,543.26
2018,10,28,8,15,668.5,60.0,2.55,17.9,263.0,701.79,563.19
2018,10,28,8,30,665.0,69.0,2.6,18.4,298.0,732.48,584.62
2018,10,28,8,45,467.0,110.5,2.65,18.95,281.0,605.54,488.0
2018,10,28,9,0,269.0,152.0,2.7,19.5,264.0,454.79,368.31
2018,10,28,9,15,392.5,144.5,2.75,19.9,324.5,586.98,471.32
2018,10,28,9,30,516.0,137.0,2.8,20.3,385.0,698.41,553.09
2018,10,28,9,45,614.0,124.5,2.8,20.7,438.5,790.02,616.58
2018,10,28,10,0,712.0,112.0,2.8,21.1,492.0,868.61,669.2
2018,10,28,10,15,766.0,102.5,2.85,21.4,528.0,898.38,687.69
2018,10,28,10,30,820.0,93.0,2.9,21.7,564.0,930.95,708.45
2018,10,28,10,45,839.5,89.0,2.95,21.95,584.0,932.54,708.13
2018,10,28,11,0,859.0,85.0,3.0,22.2,604.0,919.97,698.56
2018,10,28,11,15,862.0,85.5,3.05,22.35,613.5,904.19,687.32
2018,10,28,11,30,865.0,86.0,3.1,22.5,623.0,884.85,673.76
2018,10,28,11,45,865.0,86.0,3.2,22.6,624.5,858.81,656.09
2018,10,28,12,0,865.0,86.0,3.3,22.7,626.0,829.53,636.16
2018,10,28,12,15,737.5,125.0,3.35,22.7,582.5,748.78,579.51
2018,10,28,12,30,610.0,164.0,3.4,22.7,539.0,659.81,513.8
2018,10,28,12,45,591.5,166.0,3.45,22.7,523.0,617.85,482.65
2018,10,28,13,0,573.0,168.0,3.5,22.7,507.0,575.43,450.35
2018,10,28,13,15,619.5,150.0,3.55,22.5,504.5,554.75,434.83
2018,10,28,13,30,666.0,132.0,3.6,22.3,502.0,527.86,413.64
2018,10,28,13,45,531.5,154.5,3.6,22.15,440.5,433.42,339.38
2018,10,28,14,0,397.0,177.0,3.6,22.0,379.0,356.78,278.42
2018,10,28,14,15,301.5,180.0,3.6,21.65,327.5,286.37,222.42
2018,10,28,14,30,206.0,183.0,3.6,21.3,276.0,229.48,177.32
2018,10,28,14,45,214.5,162.5,3.6,20.95,251.5,201.52,153.41
2018,10,28,15,0,223.0,142.0,3.6,20.6,227.0,169.07,125.47
2018,10,28,15,15,228.5,128.5,3.6,20.6,206.5,140.9,101.27
2018,10,28,15,30,234.0,115.0,3.6,20.6,186.0,112.08,78.25
2018,10,28,15,45,212.0,98.0,3.5,19.85,154.5,79.35,56.95
2018,10,28,16,0,190.0,81.0,3.4,19.1,123.0,60.42,47.14
