Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,18,6,45,18.5,4.0,0.5,7.55,4.5,0.0,0.0
2018,11,18,7,0,37.0,8.0,0.5,7.6,9.0,31.78,0.0
2018,11,18,7,15,119.0,24.0,0.55,8.05,34.5,147.61,1.3
2018,11,18,7,30,201.0,40.0,0.6,8.5,60.0,252.31,195.76
2018,11,18,7,45,251.0,53.5,0.7,8.95,91.5,312.11,256.85
2018,11,18,8,0,301.0,67.0,0.8,9.4,123.0,375.79,312.8
2018,11,18,8,15,226.5,82.0,0.85,9.8,130.0,319.93,268.6
2018,11,18,8,30,152.0,97.0,0.9,10.2,137.0,259.11,218.39
2018,11,18,8,45,115.0,116.0,1.0,10.6,149.0,251.07,210.95
2018,11,18,9,0,78.0,135.0,1.1,11.0,161.0,222.79,186.15
2018,11,18,9,15,98.5,151.0,1.15,11.55,187.5,277.39,231.01
2018,11,18,9,30,119.0,167.0,1.2,12.1,214.0,314.01,260.13
2018,11,18,9,45,157.5,179.0,1.25,12.65,246.5,361.7,298.24
2018,11,18,10,0,196.0,191.0,1.3,13.2,279.0,409.05,335.21
2018,11,18,10,15,244.5,196.5,1.35,13.8,312.0,476.62,386.96
2018,11,18,10,30,293.0,202.0,1.4,14.4,345.0,522.64,421.34
2018,11,18,10,45,316.0,205.0,1.45,15.0,364.5,540.03,433.29
2018,11,18,11,0,339.0,208.0,1.5,15.6,384.0,555.6,444.0
2018,11,18,11,15,315.0,217.0,1.45,16.05,382.5,534.52,425.85
2018,11,18,11,30,291.0,226.0,1.4,16.5,381.0,512.91,407.71
2018,11,18,11,45,424.0,198.5,1.35,16.95,426.0,598.46,472.68
2018,11,18,12,0,557.0,171.0,1.3,17.4,471.0,658.72,516.56
2018,11,18,12,15,633.5,155.5,1.25,17.65,493.5,684.98,534.27
2018,11,18,12,30,710.0,140.0,1.2,17.9,516.0,697.65,542.25
2018,11,18,12,45,661.5,151.5,1.1,18.15,495.0,642.13,499.26
2018,11,18,13,0,613.0,163.0,1.0,18.4,474.0,582.97,454.04
2018,11,18,13,15,601.5,159.0,0.95,18.5,454.5,539.05,420.46
2018,11,18,13,30,590.0,155.0,0.9,18.6,435.0,494.68,385.7
2018,11,18,13,45,564.0,151.0,0.85,18.7,406.5,442.76,344.52
2018,11,18,14,0,538.0,147.0,0.8,18.8,378.0,392.35,303.69
2018,11,18,14,15,523.5,139.0,0.8,18.6,349.5,344.65,264.48
2018,11,18,14,30,509.0,131.0,0.8,18.4,321.0,297.85,224.94
2018,11,18,14,45,477.5,122.0,0.75,18.25,285.5,246.55,181.47
2018,11,18,15,0,446.0,113.0,0.7,18.1,250.0,198.58,140.81
2018,11,18,15,15,402.0,101.0,0.7,18.1,211.5,149.76,101.16
2018,11,18,15,30,358.0,89.0,0.7,18.1,173.0,106.3,68.69
2018,11,18,15,45,257.0,74.5,0.85,16.75,128.5,64.83,43.98
2018,11,18,16,0,156.0,60.0,1.0,15.4,84.0,45.34,33.81
2018,11,18,16,15,90.5,41.0,1.1,14.85,54.0,31.47,20.77
2018,11,18,16,30,25.0,22.0,1.2,14.3,24.0,17.69,2.82
2018,11,18,16,45,18.0,12.5,1.3,13.7,13.5,10.67,0.0
2018,11,18,17,0,11.0,3.0,1.4,13.1,3.0,0.0,0.0
2018,11,18,17,15,5.5,1.5,1.45,12.85,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,19,6,45,4.5,3.5,1.8,7.4,3.5,0.0,0.0
2018,11,19,7,0,9.0,7.0,1.8,7.5,7.0,12.03,0.0
2018,11,19,7,15,65.0,21.5,1.9,8.15,27.5,91.98,0.0
2018,11,19,7,30,121.0,36.0,2.0,8.8,48.0,168.79,129.33
2018,11,19,7,45,159.0,50.0,2.1,9.45,74.0,216.91,179.84
2018,11,19,8,0,197.0,64.0,2.2,10.1,100.0,267.89,226.01
2018,11,19,8,15,225.5,79.5,2.2,10.7,130.5,315.29,267.22
2018,11,19,8,30,254.0,95.0,2.2,11.3,161.0,363.21,307.44
2018,11,19,8,45,295.5,106.5,2.2,11.85,195.0,416.86,351.43
2018,11,19,9,0,337.0,118.0,2.2,12.4,229.0,491.89,410.47
2018,11,19,9,15,365.5,127.0,2.25,13.1,260.0,531.48,440.19
2018,11,19,9,30,394.0,136.0,2.3,13.8,291.0,570.09,468.63
2018,11,19,9,45,434.5,141.5,2.3,14.5,324.5,614.2,500.75
2018,11,19,10,0,475.0,147.0,2.3,15.2,358.0,656.64,530.84
2018,11,19,10,15,527.0,144.0,2.25,15.75,390.0,697.21,558.84
2018,11,19,10,30,579.0,141.0,2.2,16.3,422.0,743.41,590.17
2018,11,19,10,45,574.5,148.0,2.1,16.85,435.0,729.87,577.33
2018,11,19,11,0,570.0,155.0,2.0,17.4,448.0,722.17,569.43
2018,11,19,11,15,576.0,155.0,1.95,17.7,456.0,713.13,561.56
2018,11,19,11,30,582.0,155.0,1.9,18.0,464.0,709.3,557.35
2018,11,19,11,45,552.0,163.0,1.85,18.3,457.0,666.3,524.26
2018,11,19,12,0,522.0,171.0,1.8,18.6,450.0,630.27,496.26
2018,11,19,12,15,537.0,165.5,1.75,18.8,450.0,614.04,483.73
2018,11,19,12,30,552.0,160.0,1.7,19.0,450.0,595.01,468.81
2018,11,19,12,45,511.0,166.5,1.65,19.15,430.0,546.81,431.36
2018,11,19,13,0,470.0,173.0,1.6,19.3,410.0,499.99,394.79
2018,11,19,13,15,444.5,170.5,1.55,19.35,388.0,455.58,360.05
2018,11,19,13,30,419.0,168.0,1.5,19.4,366.0,412.38,325.71
2018,11,19,13,45,331.5,172.0,1.4,19.45,323.0,336.88,265.79
2018,11,19,14,0,244.0,176.0,1.3,19.5,280.0,279.8,220.0
2018,11,19,14,15,263.0,158.0,1.2,19.35,262.5,253.11,197.45
2018,11,19,14,30,282.0,140.0,1.1,19.2,245.0,224.44,172.37
2018,11,19,14,45,325.5,121.5,1.0,19.05,230.5,200.11,149.29
2018,11,19,15,0,369.0,103.0,0.9,18.9,216.0,173.8,123.83
2018,11,19,15,15,276.0,95.0,0.9,18.9,172.5,123.76,85.29
2018,11,19,15,30,183.0,87.0,0.9,18.9,129.0,87.79,60.28
2018,11,19,15,45,159.5,71.0,0.8,18.0,102.0,59.51,41.06
2018,11,19,16,0,136.0,55.0,0.7,17.1,75.0,41.84,30.53
2018,11,19,16,15,100.0,39.5,0.65,16.9,51.5,30.43,19.61
2018,11,19,16,30,64.0,24.0,0.6,16.7,28.0,18.79,2.2
2018,11,19,16,45,39.5,13.5,0.6,16.5,15.5,11.52,0.0
2018,11,19,17,0,15.0,3.0,0.6,16.3,3.0,0.0,0.0
2018,11,19,17,15,7.5,1.5,0.55,16.15,1.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,20,6,45,28.5,4.5,1.5,7.2,4.5,0.0,0.0
2018,11,20,7,0,57.0,9.0,1.5,7.1,9.0,45.96,0.0
2018,11,20,7,15,170.5,22.0,1.55,7.75,35.0,178.07,0.0
2018,11,20,7,30,284.0,35.0,1.6,8.4,61.0,301.37,229.2
2018,11,20,7,45,372.5,44.5,1.6,9.0,98.5,393.58,324.03
2018,11,20,8,0,461.0,54.0,1.6,9.6,136.0,489.82,405.87
2018,11,20,8,15,520.0,61.5,1.55,10.2,176.5,562.36,464.66
2018,11,20,8,30,579.0,69.0,1.5,10.8,217.0,635.68,521.13
2018,11,20,8,45,551.0,81.5,1.45,11.35,241.0,637.56,521.34
2018,11,20,9,0,523.0,94.0,1.4,11.9,265.0,635.77,518.58
2018,11,20,9,15,583.0,97.0,1.35,12.65,307.5,701.14,565.0
2018,11,20,9,30,643.0,100.0,1.3,13.4,350.0,764.94,607.84
2018,11,20,9,45,647.5,106.5,1.2,14.15,375.5,778.82,613.19
2018,11,20,10,0,652.0,113.0,1.1,14.9,401.0,789.73,616.79
2018,11,20,10,15,631.0,123.5,1.1,15.5,414.5,778.33,606.38
2018,11,20,10,30,610.0,134.0,1.1,16.1,428.0,763.92,594.27
2018,11,20,10,45,589.5,143.0,1.15,16.65,435.5,745.61,580.28
2018,11,20,11,0,569.0,152.0,1.2,17.2,443.0,717.23,559.25
2018,11,20,11,15,566.5,154.5,1.3,17.55,448.5,703.72,549.84
2018,11,20,11,30,564.0,157.0,1.4,17.9,454.0,687.95,538.32
2018,11,20,11,45,549.5,162.5,1.5,18.25,453.0,663.36,519.98
2018,11,20,12,0,535.0,168.0,1.6,18.6,452.0,637.24,500.41
2018,11,20,12,15,525.5,169.0,1.65,18.75,446.0,608.8,479.17
2018,11,20,12,30,516.0,170.0,1.7,18.9,440.0,579.1,456.74
2018,11,20,12,45,515.0,165.5,1.7,19.0,429.5,548.51,433.39
2018,11,20,13,0,514.0,161.0,1.7,19.1,419.0,516.5,408.59
2018,11,20,13,15,483.5,161.0,1.7,19.1,396.0,469.86,372.13
2018,11,20,13,30,453.0,161.0,1.7,19.1,373.0,424.68,336.29
2018,11,20,13,45,460.0,149.0,1.65,19.05,354.0,388.82,307.07
2018,11,20,14,0,467.0,137.0,1.6,19.0,335.0,351.52,275.82
2018,11,20,14,15,473.5,123.0,1.5,18.85,310.5,310.83,240.97
2018,11,20,14,30,480.0,109.0,1.4,18.7,286.0,268.98,204.21
2018,11,20,14,45,527.0,93.0,1.3,18.55,268.5,239.14,175.01
2018,11,20,15,0,574.0,77.0,1.2,18.4,251.0,199.4,137.05
2018,11,20,15,15,504.0,73.0,1.2,18.4,209.5,146.0,93.82
2018,11,20,15,30,434.0,69.0,1.2,18.4,168.0,98.45,59.09
2018,11,20,15,45,380.0,59.5,0.9,17.5,133.0,58.0,35.57
2018,11,20,16,0,326.0,50.0,0.6,16.6,98.0,38.37,27.58
2018,11,20,16,15,252.0,37.5,0.55,16.3,67.0,29.0,18.38
2018,11,20,16,30,178.0,25.0,0.5,16.0,36.0,19.48,1.3
2018,11,20,16,45,103.5,15.0,0.4,15.7,20.0,12.8,0.0
2018,11,20,17,0,29.0,5.0,0.3,15.4,4.0,0.0,0.0
2018,11,20,17,15,14.5,2.5,0.3,15.3,2.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.15,12.65,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,2.2,12.7,1.0,0.85,0.0
2018,11,21,7,15,0.0,4.0,2.25,12.9,4.0,3.28,0.0
2018,11,21,7,30,0.0,7.0,2.3,13.1,7.0,5.74,0.0
2018,11,21,7,45,0.0,9.0,2.4,13.3,9.0,7.39,0.5
2018,11,21,8,0,0.0,11.0,2.5,13.5,11.0,9.03,2.02
2018,11,21,8,15,0.0,12.5,2.5,13.65,12.5,10.27,3.16
2018,11,21,8,30,0.0,14.0,2.5,13.8,14.0,11.51,4.27
2018,11,21,8,45,0.0,13.5,2.5,13.9,13.5,11.1,3.93
2018,11,21,9,0,0.0,13.0,2.5,14.0,13.0,10.7,3.58
2018,11,21,9,15,0.0,15.0,2.6,14.35,15.0,12.35,4.99
2018,11,21,9,30,0.0,17.0,2.7,14.7,17.0,14.01,6.38
2018,11,21,9,45,0.0,27.0,2.75,15.0,27.0,22.28,13.43
2018,11,21,10,0,0.0,37.0,2.8,15.3,37.0,30.58,20.44
2018,11,21,10,15,0.0,45.0,3.0,15.6,45.0,37.23,26.01
2018,11,21,10,30,0.0,53.0,3.2,15.9,53.0,43.89,31.56
2018,11,21,10,45,0.0,61.5,3.4,16.25,61.5,50.98,37.42
2018,11,21,11,0,0.0,70.0,3.6,16.6,70.0,58.08,43.27
2018,11,21,11,15,1.0,82.5,3.65,16.7,83.0,69.41,52.73
2018,11,21,11,30,2.0,95.0,3.7,16.8,96.0,81.16,62.49
2018,11,21,11,45,7.0,118.5,3.75,16.9,122.0,106.63,83.75
2018,11,21,12,0,12.0,142.0,3.8,17.0,148.0,132.18,104.9
2018,11,21,12,15,11.0,142.0,3.7,16.95,147.5,130.68,103.61
2018,11,21,12,30,10.0,142.0,3.6,16.9,147.0,129.26,102.43
2018,11,21,12,45,8.0,125.0,3.5,16.9,129.0,111.66,87.89
2018,11,21,13,0,6.0,108.0,3.4,16.9,111.0,94.67,73.84
2018,11,21,13,15,10.0,126.5,3.3,16.8,131.5,113.23,89.4
2018,11,21,13,30,14.0,145.0,3.2,16.7,152.0,131.45,104.57
2018,11,21,13,45,40.5,151.5,3.05,16.65,169.0,155.35,124.48
2018,11,21,14,0,67.0,158.0,2.9,16.6,186.0,170.06,136.34
2018,11,21,14,15,50.0,111.0,2.8,16.5,131.0,115.84,91.37
2018,11,21,14,30,33.0,64.0,2.7,16.4,76.0,65.67,49.44
2018,11,21,14,45,16.5,63.0,2.6,16.3,69.0,58.07,43.29
2018,11,21,15,0,0.0,62.0,2.5,16.2,62.0,51.37,38.14
2018,11,21,15,15,0.0,56.5,2.5,16.2,56.5,46.78,34.2
2018,11,21,15,30,0.0,51.0,2.5,16.2,51.0,42.16,30.15
2018,11,21,15,45,0.0,39.5,2.1,15.7,39.5,32.66,21.95
2018,11,21,16,0,0.0,28.0,1.7,15.2,28.0,23.11,14.47
2018,11,21,16,15,21.0,19.5,1.55,14.65,21.0,16.29,7.86
2018,11,21,16,30,42.0,11.0,1.4,14.1,14.0,8.99,0.0
2018,11,21,16,45,42.0,8.5,1.25,13.5,9.0,7.26,0.0
2018,11,21,17,0,42.0,6.0,1.1,12.9,4.0,0.0,0.0
2018,11,21,17,15,21.0,3.0,1.1,12.7,2.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,22,6,45,36.0,4.5,1.75,10.75,4.5,0.0,0.0
2018,11,22,7,0,72.0,9.0,1.7,10.8,9.0,55.82,0.0
2018,11,22,7,15,211.0,19.5,1.75,11.4,34.5,165.61,0.0
2018,11,22,7,30,350.0,30.0,1.8,12.0,60.0,345.94,247.95
2018,11,22,7,45,448.0,37.0,1.9,12.6,98.5,443.71,357.47
2018,11,22,8,0,546.0,44.0,2.0,13.2,137.0,545.67,443.93
2018,11,22,8,15,606.0,48.5,2.1,13.45,178.0,616.23,502.13
2018,11,22,8,30,666.0,53.0,2.2,13.7,219.0,680.78,553.29
2018,11,22,8,45,705.5,55.5,2.3,14.0,258.0,732.54,592.72
2018,11,22,9,0,745.0,58.0,2.4,14.3,297.0,782.68,629.59
2018,11,22,9,15,747.5,64.0,2.45,14.6,327.0,801.63,642.24
2018,11,22,9,30,750.0,70.0,2.5,14.9,357.0,817.42,652.44
2018,11,22,9,45,766.5,73.5,2.6,15.2,387.0,839.85,667.6
2018,11,22,10,0,783.0,77.0,2.7,15.5,417.0,859.1,680.25
2018,11,22,10,15,787.5,81.0,2.8,15.8,439.0,864.4,682.88
2018,11,22,10,30,792.0,85.0,2.9,16.1,461.0,866.25,683.22
2018,11,22,10,45,832.5,78.0,3.0,16.4,486.0,883.8,694.9
2018,11,22,11,0,873.0,71.0,3.1,16.7,511.0,887.3,696.5
2018,11,22,11,15,876.5,71.5,3.25,16.85,520.5,872.94,686.34
2018,11,22,11,30,880.0,72.0,3.4,17.0,530.0,855.09,673.84
2018,11,22,11,45,792.0,91.0,3.5,17.1,505.0,787.98,625.41
2018,11,22,12,0,704.0,110.0,3.6,17.2,480.0,716.65,573.42
2018,11,22,12,15,617.5,131.5,3.75,17.2,453.5,646.82,521.05
2018,11,22,12,30,531.0,153.0,3.9,17.2,427.0,571.85,462.6
2018,11,22,12,45,427.5,172.5,4.0,17.2,390.0,495.17,401.4
2018,11,22,13,0,324.0,192.0,4.1,17.2,353.0,412.2,334.62
2018,11,22,13,15,356.5,181.0,4.2,17.05,351.5,401.92,326.64
2018,11,22,13,30,389.0,170.0,4.3,16.9,350.0,398.2,322.92
2018,11,22,13,45,265.0,166.0,4.35,16.75,285.5,298.32,241.47
2018,11,22,14,0,141.0,162.0,4.4,16.6,221.0,214.01,172.3
2018,11,22,14,15,147.0,153.5,4.45,16.4,211.0,198.19,158.61
2018,11,22,14,30,153.0,145.0,4.5,16.2,201.0,181.55,143.75
2018,11,22,14,45,195.0,126.5,4.5,16.0,190.0,169.05,130.92
2018,11,22,15,0,237.0,108.0,4.5,15.8,179.0,147.19,109.51
2018,11,22,15,15,231.5,94.0,4.5,15.8,155.0,116.82,83.0
2018,11,22,15,30,226.0,80.0,4.5,15.8,131.0,87.29,58.91
2018,11,22,15,45,172.5,66.0,4.3,15.25,100.0,56.99,38.88
2018,11,22,16,0,119.0,52.0,4.1,14.7,69.0,39.64,28.78
2018,11,22,16,15,82.5,35.5,4.05,14.45,45.5,27.5,17.0
2018,11,22,16,30,46.0,19.0,4.0,14.2,22.0,15.07,0.0
2018,11,22,16,45,23.0,9.5,4.0,14.0,11.0,8.11,0.0
2018,11,22,17,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.7,13.3,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.8,13.4,1.0,0.85,0.0
2018,11,23,7,15,0.0,2.5,1.9,13.55,2.5,2.13,0.0
2018,11,23,7,30,0.0,4.0,2.0,13.7,4.0,3.28,0.0
2018,11,23,7,45,0.0,6.0,2.15,13.85,6.0,4.92,0.0
2018,11,23,8,0,0.0,8.0,2.3,14.0,8.0,6.56,0.0
2018,11,23,8,15,0.0,12.5,2.4,14.15,12.5,10.27,3.13
2018,11,23,8,30,0.0,17.0,2.5,14.3,17.0,13.98,6.37
2018,11,23,8,45,0.0,33.5,2.6,14.45,33.5,27.64,18.13
2018,11,23,9,0,0.0,50.0,2.7,14.6,50.0,41.35,29.87
2018,11,23,9,15,0.0,48.0,2.85,14.8,48.0,39.69,28.39
2018,11,23,9,30,0.0,46.0,3.0,15.0,46.0,38.03,26.91
2018,11,23,9,45,0.0,53.0,3.1,15.2,53.0,43.86,31.8
2018,11,23,10,0,0.0,60.0,3.2,15.4,60.0,49.7,36.66
2018,11,23,10,15,0.0,70.5,3.35,15.6,70.5,58.47,43.97
2018,11,23,10,30,0.0,81.0,3.5,15.8,81.0,67.25,51.25
2018,11,23,10,45,0.0,82.5,3.65,16.0,82.5,68.51,52.2
2018,11,23,11,0,0.0,84.0,3.8,16.2,84.0,69.77,53.16
2018,11,23,11,15,0.0,78.0,3.9,16.25,78.0,64.76,48.91
2018,11,23,11,30,0.0,72.0,4.0,16.3,72.0,59.75,44.68
2018,11,23,11,45,1.5,79.5,4.1,16.35,80.5,67.27,51.01
2018,11,23,12,0,3.0,87.0,4.2,16.4,89.0,74.7,57.26
2018,11,23,12,15,3.0,97.5,4.2,16.4,99.5,83.89,64.92
2018,11,23,12,30,3.0,108.0,4.2,16.4,110.0,93.14,72.62
2018,11,23,12,45,2.0,121.0,4.25,16.45,122.0,103.97,81.61
2018,11,23,13,0,1.0,134.0,4.3,16.5,134.0,114.92,90.71
2018,11,23,13,15,7.0,133.0,4.25,16.5,136.0,117.4,92.97
2018,11,23,13,30,13.0,132.0,4.2,16.5,138.0,119.31,94.7
2018,11,23,13,45,19.5,121.0,4.2,16.5,129.5,116.48,92.46
2018,11,23,14,0,26.0,110.0,4.2,16.5,121.0,107.69,85.11
2018,11,23,14,15,13.0,89.5,4.15,16.45,95.0,79.7,61.72
2018,11,23,14,30,0.0,69.0,4.1,16.4,69.0,57.21,42.99
2018,11,23,14,45,13.0,77.5,4.05,16.35,81.5,67.92,51.73
2018,11,23,15,0,26.0,86.0,4.0,16.3,94.0,78.09,59.69
2018,11,23,15,15,25.5,79.0,4.0,16.3,86.0,69.66,52.37
2018,11,23,15,30,25.0,72.0,4.0,16.3,78.0,61.11,45.04
2018,11,23,15,45,63.5,56.0,3.95,16.05,66.5,46.89,32.47
2018,11,23,16,0,102.0,40.0,3.9,15.8,55.0,31.14,21.3
2018,11,23,16,15,51.0,26.5,3.85,15.7,34.0,21.59,11.98
2018,11,23,16,30,0.0,13.0,3.8,15.6,13.0,10.71,0.0
2018,11,23,16,45,0.0,6.5,3.8,15.5,6.5,5.55,0.0
2018,11,23,17,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,24,6,45,38.0,4.0,1.8,12.8,4.0,0.0,0.0
2018,11,24,7,0,76.0,8.0,1.8,12.8,8.0,6.83,0.0
2018,11,24,7,15,218.5,17.5,1.95,13.1,32.0,168.45,0.0
2018,11,24,7,30,361.0,27.0,2.1,13.4,56.0,346.02,229.58
2018,11,24,7,45,460.5,32.5,2.25,13.75,93.0,446.39,356.54
2018,11,24,8,0,560.0,38.0,2.4,14.1,130.0,538.81,437.54
2018,11,24,8,15,578.0,46.0,2.45,14.35,164.0,587.32,479.36
2018,11,24,8,30,596.0,54.0,2.5,14.6,198.0,626.85,512.03
2018,11,24,8,45,675.0,53.0,2.5,14.8,243.0,700.0,568.18
2018,11,24,9,0,754.0,52.0,2.5,15.0,288.0,780.16,627.1
2018,11,24,9,15,778.5,54.0,2.5,15.35,322.5,813.93,649.93
2018,11,24,9,30,803.0,56.0,2.5,15.7,357.0,835.11,663.38
2018,11,24,9,45,803.5,61.0,2.5,16.05,383.5,855.34,675.92
2018,11,24,10,0,804.0,66.0,2.5,16.4,410.0,862.1,678.69
2018,11,24,10,15,801.0,72.0,2.4,16.75,431.0,863.44,676.9
2018,11,24,10,30,798.0,78.0,2.3,17.1,452.0,861.21,672.69
2018,11,24,10,45,806.5,79.5,2.25,17.45,469.0,860.3,670.0
2018,11,24,11,0,815.0,81.0,2.2,17.8,486.0,855.86,664.94
2018,11,24,11,15,799.5,86.0,2.15,18.0,490.0,831.01,646.1
2018,11,24,11,30,784.0,91.0,2.1,18.2,494.0,803.39,625.62
2018,11,24,11,45,783.5,92.0,2.0,18.4,496.5,781.12,608.63
2018,11,24,12,0,783.0,93.0,1.9,18.6,499.0,755.91,589.61
2018,11,24,12,15,690.0,116.0,1.85,18.65,471.5,685.24,538.65
2018,11,24,12,30,597.0,139.0,1.8,18.7,444.0,612.54,483.52
2018,11,24,12,45,541.0,149.5,1.8,18.75,421.0,549.83,435.99
2018,11,24,13,0,485.0,160.0,1.8,18.8,398.0,497.04,394.91
2018,11,24,13,15,573.0,134.5,1.75,18.75,405.0,503.66,399.7
2018,11,24,13,30,661.0,109.0,1.7,18.7,412.0,495.3,391.8
2018,11,24,13,45,655.5,102.5,1.7,18.65,388.5,448.44,353.51
2018,11,24,14,0,650.0,96.0,1.7,18.6,365.0,400.85,313.76
2018,11,24,14,15,632.0,90.0,1.7,18.4,334.5,348.28,269.2
2018,11,24,14,30,614.0,84.0,1.7,18.2,304.0,296.76,224.38
2018,11,24,14,45,614.0,75.5,1.65,18.05,276.0,249.24,181.37
2018,11,24,15,0,614.0,67.0,1.6,17.9,248.0,201.18,137.66
2018,11,24,15,15,612.0,59.0,1.6,17.9,217.0,152.86,95.08
2018,11,24,15,30,610.0,51.0,1.6,17.9,186.0,104.53,56.83
2018,11,24,15,45,501.0,48.0,1.55,16.9,143.0,56.73,31.22
2018,11,24,16,0,392.0,45.0,1.5,15.9,100.0,36.9,26.24
2018,11,24,16,15,261.5,33.0,1.55,15.3,64.0,27.2,16.48
2018,11,24,16,30,131.0,21.0,1.6,14.7,28.0,16.34,0.0
2018,11,24,16,45,65.5,10.5,1.7,14.15,14.0,8.96,0.0
2018,11,24,17,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,6,45,34.5,4.0,0.7,10.3,3.5,0.0,0.0
2018,11,25,7,0,69.0,8.0,0.8,10.2,7.0,0.0,0.0
2018,11,25,7,15,149.0,16.0,0.75,10.65,24.5,118.1,0.0
2018,11,25,7,30,229.0,24.0,0.7,11.1,42.0,243.0,153.31
2018,11,25,7,45,216.0,37.5,0.65,11.55,63.0,259.37,207.89
2018,11,25,8,0,203.0,51.0,0.6,12.0,84.0,271.51,223.09
2018,11,25,8,15,214.5,66.5,0.6,12.5,110.0,286.05,237.64
2018,11,25,8,30,226.0,82.0,0.6,13.0,136.0,319.56,265.64
2018,11,25,8,45,161.0,103.0,0.6,13.55,145.0,275.28,228.37
2018,11,25,9,0,96.0,124.0,0.6,14.1,154.0,244.63,201.35
2018,11,25,9,15,121.0,139.5,0.65,14.65,181.5,284.97,234.26
2018,11,25,9,30,146.0,155.0,0.7,15.2,209.0,325.32,265.98
2018,11,25,9,45,188.0,165.5,0.75,15.75,241.5,374.1,304.2
2018,11,25,10,0,230.0,176.0,0.8,16.3,274.0,442.51,356.08
2018,11,25,10,15,268.5,181.5,0.8,16.65,302.0,480.36,383.88
2018,11,25,10,30,307.0,187.0,0.8,17.0,330.0,516.9,410.46
2018,11,25,10,45,329.5,190.5,0.85,17.35,349.0,534.48,422.79
2018,11,25,11,0,352.0,194.0,0.9,17.7,368.0,550.25,433.87
2018,11,25,11,15,486.0,165.5,0.9,17.9,411.0,644.06,503.53
2018,11,25,11,30,620.0,137.0,0.9,18.1,454.0,720.39,557.32
2018,11,25,11,45,677.5,123.0,0.95,18.35,471.0,733.07,565.19
2018,11,25,12,0,735.0,109.0,1.0,18.6,488.0,739.51,569.59
2018,11,25,12,15,765.0,100.5,0.95,18.7,492.0,721.34,556.07
2018,11,25,12,30,795.0,92.0,0.9,18.8,496.0,703.19,542.95
2018,11,25,12,45,836.5,79.5,0.9,18.9,495.5,683.58,529.06
2018,11,25,13,0,878.0,67.0,0.9,19.0,495.0,653.38,506.64
2018,11,25,13,15,837.5,73.0,0.85,19.05,468.5,597.82,463.93
2018,11,25,13,30,797.0,79.0,0.8,19.1,442.0,538.79,418.17
2018,11,25,13,45,771.5,78.0,0.75,19.15,413.0,481.67,372.9
2018,11,25,14,0,746.0,77.0,0.7,19.2,384.0,425.42,327.05
2018,11,25,14,15,772.0,67.0,0.75,19.1,363.0,381.81,289.61
2018,11,25,14,30,798.0,57.0,0.8,19.0,342.0,334.09,247.0
2018,11,25,14,45,697.5,64.5,0.8,18.9,294.5,264.06,188.76
2018,11,25,15,0,597.0,72.0,0.8,18.8,247.0,202.61,138.3
2018,11,25,15,15,434.5,73.0,0.8,18.8,190.5,134.83,87.39
2018,11,25,15,30,272.0,74.0,0.8,18.8,134.0,88.94,57.35
2018,11,25,15,45,270.0,58.5,0.75,17.95,107.0,55.51,34.77
2018,11,25,16,0,268.0,43.0,0.7,17.1,80.0,32.99,22.74
2018,11,25,16,15,171.0,31.5,0.75,16.7,52.0,24.27,13.92
2018,11,25,16,30,74.0,20.0,0.8,16.3,24.0,15.8,0.0
2018,11,25,16,45,37.0,10.0,0.9,15.85,12.0,8.54,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,26,6,45,4.0,1.5,1.85,8.7,1.5,0.0,0.0
2018,11,26,7,0,8.0,3.0,1.9,8.8,3.0,0.0,0.0
2018,11,26,7,15,8.0,12.0,1.95,9.35,12.5,15.84,0.0
2018,11,26,7,30,8.0,21.0,2.0,9.9,22.0,28.09,11.72
2018,11,26,7,45,6.5,37.0,2.0,10.45,38.0,42.11,29.33
2018,11,26,8,0,5.0,53.0,2.0,11.0,54.0,57.79,43.59
2018,11,26,8,15,12.0,69.5,1.95,11.4,72.0,80.41,63.69
2018,11,26,8,30,19.0,86.0,1.9,11.8,90.0,102.94,83.49
2018,11,26,8,45,56.0,104.0,1.8,12.15,120.5,168.18,140.16
2018,11,26,9,0,93.0,122.0,1.7,12.5,151.0,239.43,200.34
2018,11,26,9,15,187.5,132.0,1.7,13.05,198.5,334.98,280.64
2018,11,26,9,30,282.0,142.0,1.7,13.6,246.0,452.08,374.5
2018,11,26,9,45,326.5,148.0,1.7,14.1,278.0,498.59,409.64
2018,11,26,10,0,371.0,154.0,1.7,14.6,310.0,565.27,459.29
2018,11,26,10,15,339.5,169.5,1.7,15.1,318.5,530.62,430.31
2018,11,26,10,30,308.0,185.0,1.7,15.6,327.0,515.31,416.41
2018,11,26,10,45,239.5,197.0,1.65,16.1,310.0,460.72,371.42
2018,11,26,11,0,171.0,209.0,1.6,16.6,293.0,387.5,312.31
2018,11,26,11,15,222.5,207.0,1.55,16.95,318.5,423.38,340.98
2018,11,26,11,30,274.0,205.0,1.5,17.3,344.0,474.65,379.79
2018,11,26,11,45,325.0,201.0,1.45,17.65,367.0,501.3,399.52
2018,11,26,12,0,376.0,197.0,1.4,18.0,390.0,524.16,416.18
2018,11,26,12,15,410.0,187.5,1.4,18.15,396.0,539.48,427.06
2018,11,26,12,30,444.0,178.0,1.4,18.3,402.0,534.89,423.35
2018,11,26,12,45,349.5,181.0,1.35,18.5,355.0,436.51,347.26
2018,11,26,13,0,255.0,184.0,1.3,18.7,308.0,360.04,287.0
2018,11,26,13,15,285.5,179.5,1.2,18.45,313.0,358.62,286.01
2018,11,26,13,30,316.0,175.0,1.1,18.2,318.0,353.69,281.37
2018,11,26,13,45,394.0,147.5,0.95,18.0,315.5,355.83,281.59
2018,11,26,14,0,472.0,120.0,0.8,17.8,313.0,339.52,266.23
2018,11,26,14,15,462.0,110.5,0.8,17.45,287.0,296.76,230.29
2018,11,26,14,30,452.0,101.0,0.8,17.1,261.0,254.57,194.03
2018,11,26,14,45,554.5,81.5,0.75,16.8,257.0,239.26,175.14
2018,11,26,15,0,657.0,62.0,0.7,16.5,253.0,207.37,141.14
2018,11,26,15,15,435.0,48.0,0.7,16.5,166.5,115.76,72.41
2018,11,26,15,30,213.0,34.0,0.7,16.5,80.0,50.56,28.25
2018,11,26,15,45,224.0,28.0,0.65,16.1,67.0,30.74,15.23
2018,11,26,16,0,235.0,22.0,0.6,15.7,54.0,17.06,9.14
2018,11,26,16,15,199.0,21.5,0.65,15.5,42.0,17.05,8.11
2018,11,26,16,30,163.0,21.0,0.7,15.3,30.0,16.4,0.0
2018,11,26,16,45,81.5,10.5,0.75,15.1,15.0,8.96,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,27,6,45,22.0,2.0,1.55,9.85,1.5,0.0,0.0
2018,11,27,7,0,44.0,4.0,1.6,9.9,3.0,0.0,0.0
2018,11,27,7,15,56.0,13.0,1.6,10.3,15.0,50.16,0.0
2018,11,27,7,30,68.0,22.0,1.6,10.7,27.0,97.39,49.75
2018,11,27,7,45,71.0,39.5,1.6,11.05,47.5,118.79,93.22
2018,11,27,8,0,74.0,57.0,1.6,11.4,68.0,145.14,118.6
2018,11,27,8,15,93.0,73.5,1.7,11.85,92.0,181.63,151.11
2018,11,27,8,30,112.0,90.0,1.8,12.3,116.0,218.46,183.13
2018,11,27,8,45,100.0,101.0,1.95,12.7,127.5,219.38,183.81
2018,11,27,9,0,88.0,112.0,2.1,13.1,139.0,220.13,183.99
2018,11,27,9,15,46.0,115.0,2.15,13.45,129.0,164.21,135.7
2018,11,27,9,30,4.0,118.0,2.2,13.8,119.0,112.74,90.54
2018,11,27,9,45,2.5,120.0,2.3,14.1,120.5,111.17,89.02
2018,11,27,10,0,1.0,122.0,2.4,14.4,122.0,110.14,87.85
2018,11,27,10,15,0.5,113.0,2.5,14.6,113.0,99.05,78.36
2018,11,27,10,30,0.0,104.0,2.6,14.8,104.0,88.96,69.73
2018,11,27,10,45,8.0,100.0,2.65,15.05,104.0,92.0,72.51
2018,11,27,11,0,16.0,96.0,2.7,15.3,104.0,102.48,81.48
2018,11,27,11,15,8.0,91.5,2.8,15.3,95.5,83.49,65.17
2018,11,27,11,30,0.0,87.0,2.9,15.3,87.0,72.34,55.46
2018,11,27,11,45,1.0,99.0,3.0,15.35,99.5,83.96,65.2
2018,11,27,12,0,2.0,111.0,3.1,15.4,112.0,95.58,74.92
2018,11,27,12,15,1.0,77.0,3.15,15.45,77.5,64.69,49.03
2018,11,27,12,30,0.0,43.0,3.2,15.5,43.0,35.59,24.52
2018,11,27,12,45,3.5,62.0,3.3,15.5,63.5,53.81,40.04
2018,11,27,13,0,7.0,81.0,3.4,15.5,84.0,71.79,55.26
2018,11,27,13,15,7.0,77.0,3.3,15.5,80.0,68.13,52.19
2018,11,27,13,30,7.0,73.0,3.2,15.5,76.0,64.44,49.11
2018,11,27,13,45,3.5,68.5,3.05,15.45,70.0,58.56,44.16
2018,11,27,14,0,0.0,64.0,2.9,15.4,64.0,53.03,39.54
2018,11,27,14,15,11.5,75.5,2.75,15.3,79.5,67.24,51.54
2018,11,27,14,30,23.0,87.0,2.6,15.2,95.0,82.51,64.2
2018,11,27,14,45,11.5,65.5,2.4,15.05,69.5,57.53,43.21
2018,11,27,15,0,0.0,44.0,2.2,14.9,44.0,36.36,25.55
2018,11,27,15,15,0.0,36.0,2.2,14.9,36.0,29.72,19.82
2018,11,27,15,30,0.0,28.0,2.2,14.9,28.0,23.08,14.06
2018,11,27,15,45,0.0,22.0,1.85,14.55,22.0,18.12,9.71
2018,11,27,16,0,0.0,16.0,1.5,14.2,16.0,13.16,5.8
2018,11,27,16,15,0.0,10.5,1.45,14.05,10.5,8.63,1.3
2018,11,27,16,30,0.0,5.0,1.4,13.9,5.0,4.1,0.0
2018,11,27,16,45,0.0,2.5,1.35,13.75,2.5,2.13,0.0
2018,11,27,17,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
