Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,28,6,45,18.0,2.5,0.4,12.45,2.0,0.0,0.0
2018,11,28,7,0,36.0,5.0,0.4,12.4,4.0,0.0,0.0
2018,11,28,7,15,39.0,13.0,0.4,12.65,14.0,38.24,0.0
2018,11,28,7,30,42.0,21.0,0.4,12.9,24.0,64.01,26.37
2018,11,28,7,45,47.0,36.5,0.45,13.15,42.0,94.61,71.92
2018,11,28,8,0,52.0,52.0,0.5,13.4,60.0,118.4,94.65
2018,11,28,8,15,100.5,65.0,0.6,13.8,86.0,173.17,142.72
2018,11,28,8,30,149.0,78.0,0.7,14.2,112.0,247.84,205.73
2018,11,28,8,45,125.0,95.0,0.85,14.6,127.0,232.29,192.71
2018,11,28,9,0,101.0,112.0,1.0,15.0,142.0,232.26,191.99
2018,11,28,9,15,100.0,125.5,1.0,15.4,158.5,246.48,203.07
2018,11,28,9,30,99.0,139.0,1.0,15.8,175.0,260.26,213.45
2018,11,28,9,45,104.5,151.5,1.0,16.15,192.5,278.21,227.24
2018,11,28,10,0,110.0,164.0,1.0,16.5,210.0,295.74,240.46
2018,11,28,10,15,142.5,176.0,1.05,16.75,239.0,337.05,273.29
2018,11,28,10,30,175.0,188.0,1.1,17.0,268.0,377.42,304.7
2018,11,28,10,45,343.5,171.0,1.2,17.25,335.5,522.82,419.07
2018,11,28,11,0,512.0,154.0,1.3,17.5,403.0,665.71,525.56
2018,11,28,11,15,678.0,118.0,1.35,17.65,454.5,765.91,595.89
2018,11,28,11,30,844.0,82.0,1.4,17.8,506.0,842.09,647.74
2018,11,28,11,45,847.0,81.0,1.45,18.0,509.0,819.29,631.0
2018,11,28,12,0,850.0,80.0,1.5,18.2,512.0,793.23,613.17
2018,11,28,12,15,846.5,80.5,1.6,18.25,507.5,760.79,591.63
2018,11,28,12,30,843.0,81.0,1.7,18.3,503.0,725.67,567.96
2018,11,28,12,45,834.0,81.0,1.8,18.35,490.0,683.67,538.48
2018,11,28,13,0,825.0,81.0,1.9,18.4,477.0,639.8,505.63
2018,11,28,13,15,812.0,80.0,2.0,18.3,457.5,590.82,468.28
2018,11,28,13,30,799.0,79.0,2.1,18.2,438.0,540.86,429.01
2018,11,28,13,45,780.5,78.0,2.2,18.05,412.0,487.41,385.83
2018,11,28,14,0,762.0,77.0,2.3,17.9,386.0,434.07,341.32
2018,11,28,14,15,736.5,74.5,2.25,17.75,354.0,376.88,292.2
2018,11,28,14,30,711.0,72.0,2.2,17.6,322.0,320.46,242.61
2018,11,28,14,45,628.5,75.0,2.15,17.4,278.5,255.36,186.99
2018,11,28,15,0,546.0,78.0,2.1,17.2,235.0,198.69,139.06
2018,11,28,15,15,386.0,78.0,2.1,17.2,181.0,132.89,88.86
2018,11,28,15,30,226.0,78.0,2.1,17.2,127.0,87.73,58.57
2018,11,28,15,45,186.5,63.0,1.8,16.45,97.5,56.98,37.65
2018,11,28,16,0,147.0,48.0,1.5,15.7,68.0,36.88,26.13
2018,11,28,16,15,118.5,33.5,1.5,15.5,46.0,26.08,15.09
2018,11,28,16,30,90.0,19.0,1.5,15.3,24.0,14.75,0.0
2018,11,28,16,45,45.0,9.5,1.55,15.1,12.0,8.11,0.0
2018,11,28,17,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.85,13.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,6.0,13.7,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,6.1,13.7,2.0,0.0,0.0
2018,11,29,7,15,0.0,8.0,6.1,13.75,8.0,6.83,0.0
2018,11,29,7,30,0.0,14.0,6.1,13.8,14.0,11.54,0.0
2018,11,29,7,45,0.0,22.0,6.1,13.8,22.0,18.15,8.88
2018,11,29,8,0,0.0,30.0,6.1,13.8,30.0,24.77,15.1
2018,11,29,8,15,0.0,40.0,6.0,13.9,40.0,33.08,22.45
2018,11,29,8,30,0.0,50.0,5.9,14.0,50.0,41.61,29.94
2018,11,29,8,45,0.0,44.0,5.85,14.05,44.0,36.37,25.58
2018,11,29,9,0,0.0,38.0,5.8,14.1,38.0,31.37,21.34
2018,11,29,9,15,34.0,63.5,5.8,14.15,75.5,89.44,72.57
2018,11,29,9,30,68.0,89.0,5.8,14.2,113.0,164.24,137.21
2018,11,29,9,45,100.5,106.0,5.75,14.25,145.5,214.0,179.88
2018,11,29,10,0,133.0,123.0,5.7,14.3,178.0,263.31,221.63
2018,11,29,10,15,309.5,134.0,5.7,14.3,271.5,456.45,384.45
2018,11,29,10,30,486.0,145.0,5.7,14.3,365.0,649.82,540.36
2018,11,29,10,45,387.0,149.0,5.7,14.35,328.5,556.66,463.23
2018,11,29,11,0,288.0,153.0,5.7,14.4,292.0,442.71,369.79
2018,11,29,11,15,214.0,154.5,5.7,14.5,259.0,371.58,309.94
2018,11,29,11,30,140.0,156.0,5.7,14.6,226.0,285.57,237.38
2018,11,29,11,45,267.0,171.0,5.65,14.7,305.5,418.76,348.47
2018,11,29,12,0,394.0,186.0,5.6,14.8,385.0,543.32,448.83
2018,11,29,12,15,351.0,187.0,5.5,14.85,363.0,478.23,395.44
2018,11,29,12,30,308.0,188.0,5.4,14.9,341.0,431.78,356.89
2018,11,29,12,45,254.5,187.5,5.35,15.0,312.0,378.64,312.57
2018,11,29,13,0,201.0,187.0,5.3,15.1,283.0,317.08,261.34
2018,11,29,13,15,269.0,163.0,5.1,15.1,286.5,332.53,274.29
2018,11,29,13,30,337.0,139.0,4.9,15.1,290.0,341.1,280.63
2018,11,29,13,45,394.5,130.5,4.75,15.1,297.0,340.71,278.66
2018,11,29,14,0,452.0,122.0,4.6,15.1,304.0,333.75,270.28
2018,11,29,14,15,360.5,124.0,4.4,14.95,262.0,270.54,216.63
2018,11,29,14,30,269.0,126.0,4.2,14.8,220.0,210.78,166.45
2018,11,29,14,45,269.0,112.5,4.0,14.65,198.0,179.92,138.53
2018,11,29,15,0,269.0,99.0,3.8,14.5,176.0,149.11,110.5
2018,11,29,15,15,336.0,80.0,3.8,14.5,161.5,126.96,87.29
2018,11,29,15,30,403.0,61.0,3.8,14.5,147.0,95.92,58.68
2018,11,29,15,45,421.0,50.0,3.55,13.95,122.5,58.74,33.71
2018,11,29,16,0,439.0,39.0,3.3,13.4,98.0,32.02,22.14
2018,11,29,16,15,305.5,30.0,3.3,13.05,64.0,24.81,14.14
2018,11,29,16,30,172.0,21.0,3.3,12.7,30.0,16.42,0.0
2018,11,29,16,45,86.0,10.5,3.35,12.4,15.0,8.96,0.0
2018,11,29,17,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,6,45,27.5,3.5,2.95,8.7,2.5,0.0,0.0
2018,11,30,7,0,55.0,7.0,2.9,8.7,5.0,0.0,0.0
2018,11,30,7,15,61.0,14.5,3.0,9.25,15.5,54.63,0.0
2018,11,30,7,30,67.0,22.0,3.1,9.8,26.0,96.24,25.71
2018,11,30,7,45,60.5,37.5,3.2,10.35,43.5,109.74,84.16
2018,11,30,8,0,54.0,53.0,3.3,10.9,61.0,123.98,100.3
2018,11,30,8,15,71.0,69.5,3.4,11.3,83.5,158.45,131.41
2018,11,30,8,30,88.0,86.0,3.5,11.7,106.0,193.12,162.05
2018,11,30,8,45,171.0,97.5,3.6,12.1,145.0,295.29,250.34
2018,11,30,9,0,254.0,109.0,3.7,12.5,184.0,383.6,325.1
2018,11,30,9,15,330.0,114.0,3.65,12.85,224.0,478.91,402.9
2018,11,30,9,30,406.0,119.0,3.6,13.2,264.0,555.42,463.89
2018,11,30,9,45,499.5,115.0,3.55,13.6,308.5,635.89,525.73
2018,11,30,10,0,593.0,111.0,3.5,14.0,353.0,724.66,591.61
2018,11,30,10,15,662.5,102.5,3.45,14.3,388.0,775.54,627.55
2018,11,30,10,30,732.0,94.0,3.4,14.6,423.0,822.04,659.85
2018,11,30,10,45,718.5,101.0,3.35,14.9,434.5,808.79,648.01
2018,11,30,11,0,705.0,108.0,3.3,15.2,446.0,792.58,634.6
2018,11,30,11,15,638.5,127.0,3.3,15.4,438.5,740.95,595.59
2018,11,30,11,30,572.0,146.0,3.3,15.6,431.0,679.82,549.41
2018,11,30,11,45,664.0,125.5,3.3,15.75,458.0,723.65,582.24
2018,11,30,12,0,756.0,105.0,3.3,15.9,485.0,750.92,601.84
2018,11,30,12,15,807.5,91.0,3.3,15.95,494.0,742.93,595.68
2018,11,30,12,30,859.0,77.0,3.3,16.0,503.0,732.81,588.32
2018,11,30,12,45,861.5,74.0,3.3,16.05,492.5,694.95,560.18
2018,11,30,13,0,864.0,71.0,3.3,16.1,482.0,649.65,524.63
2018,11,30,13,15,856.0,69.5,3.3,16.1,463.5,602.55,486.75
2018,11,30,13,30,848.0,68.0,3.3,16.1,445.0,557.07,449.07
2018,11,30,13,45,835.0,66.5,3.3,16.05,420.0,503.85,404.45
2018,11,30,14,0,822.0,65.0,3.3,16.0,395.0,450.09,358.12
2018,11,30,14,15,802.5,63.0,3.25,15.85,364.0,392.94,307.89
2018,11,30,14,30,783.0,61.0,3.2,15.7,333.0,336.51,257.0
2018,11,30,14,45,755.0,57.5,3.2,15.5,297.0,277.19,203.24
2018,11,30,15,0,727.0,54.0,3.2,15.3,261.0,220.19,151.43
2018,11,30,15,15,682.5,51.0,3.2,15.3,222.0,163.54,102.24
2018,11,30,15,30,638.0,48.0,3.2,15.3,183.0,111.75,61.75
2018,11,30,15,45,554.5,42.5,2.85,14.3,141.5,58.68,30.01
2018,11,30,16,0,471.0,37.0,2.5,13.3,100.0,30.43,20.76
2018,11,30,16,15,349.5,29.0,2.5,12.8,66.0,24.06,13.47
2018,11,30,16,30,228.0,21.0,2.5,12.3,32.0,17.74,0.0
2018,11,30,16,45,114.0,10.5,2.45,11.75,16.0,8.96,0.0
2018,11,30,17,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.5,3.2,11.45,0.5,0.0,0.0
2018,12,1,7,0,1.0,1.0,3.2,11.5,1.0,0.0,0.0
2018,12,1,7,15,32.0,10.0,3.25,11.75,12.0,30.65,0.0
2018,12,1,7,30,63.0,19.0,3.3,12.0,23.0,86.0,11.73
2018,12,1,7,45,57.5,24.5,3.4,12.2,30.0,93.71,70.22
2018,12,1,8,0,52.0,30.0,3.5,12.4,37.0,80.21,63.4
2018,12,1,8,15,26.0,37.5,3.6,12.5,41.0,55.96,43.08
2018,12,1,8,30,0.0,45.0,3.7,12.6,45.0,37.22,26.34
2018,12,1,8,45,46.5,58.5,3.8,12.75,72.0,110.26,91.01
2018,12,1,9,0,93.0,72.0,3.9,12.9,99.0,168.02,141.9
2018,12,1,9,15,189.0,102.5,4.0,13.0,166.5,313.59,266.2
2018,12,1,9,30,285.0,133.0,4.1,13.1,234.0,442.43,372.8
2018,12,1,9,45,370.0,132.5,4.25,13.2,275.5,538.77,450.82
2018,12,1,10,0,455.0,132.0,4.4,13.3,317.0,614.45,511.51
2018,12,1,10,15,460.0,137.0,4.5,13.45,333.5,621.45,515.92
2018,12,1,10,30,465.0,142.0,4.6,13.6,350.0,626.38,519.04
2018,12,1,10,45,428.0,152.0,4.7,13.75,349.5,597.17,494.55
2018,12,1,11,0,391.0,162.0,4.8,13.9,349.0,566.64,469.1
2018,12,1,11,15,495.5,145.0,4.85,14.0,387.0,627.5,518.72
2018,12,1,11,30,600.0,128.0,4.9,14.1,425.0,691.97,568.87
2018,12,1,11,45,334.0,160.0,4.95,14.25,325.5,480.84,398.02
2018,12,1,12,0,68.0,192.0,5.0,14.4,226.0,241.77,198.13
2018,12,1,12,15,249.5,169.5,5.0,14.45,293.0,381.24,316.77
2018,12,1,12,30,431.0,147.0,5.0,14.5,360.0,493.18,408.92
2018,12,1,12,45,348.0,159.0,4.95,14.55,328.5,427.83,353.93
2018,12,1,13,0,265.0,171.0,4.9,14.6,297.0,354.26,292.74
2018,12,1,13,15,220.0,165.5,4.9,14.55,267.5,306.19,252.62
2018,12,1,13,30,175.0,160.0,4.9,14.5,238.0,252.3,207.49
2018,12,1,13,45,403.0,124.5,4.85,14.45,290.0,339.93,279.22
2018,12,1,14,0,631.0,89.0,4.8,14.4,342.0,388.85,315.25
2018,12,1,14,15,686.5,79.5,4.75,14.3,334.5,363.69,289.61
2018,12,1,14,30,742.0,70.0,4.7,14.2,327.0,332.13,257.23
2018,12,1,14,45,709.5,66.5,4.6,14.05,291.0,273.74,203.76
2018,12,1,15,0,677.0,63.0,4.5,13.9,255.0,216.85,151.87
2018,12,1,15,15,628.5,58.5,4.5,13.9,216.0,160.61,102.93
2018,12,1,15,30,580.0,54.0,4.5,13.9,177.0,109.77,62.83
2018,12,1,15,45,511.0,48.0,4.1,13.15,138.5,62.4,34.04
2018,12,1,16,0,442.0,42.0,3.7,12.4,100.0,34.73,24.54
2018,12,1,16,15,314.0,32.0,3.55,11.95,65.5,26.71,15.53
2018,12,1,16,30,186.0,22.0,3.4,11.5,31.0,18.66,0.0
2018,12,1,16,45,93.0,11.0,3.3,11.0,15.5,9.39,0.0
2018,12,1,17,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,2,7,15,136.0,11.0,1.35,6.35,18.5,103.17,0.0
2018,12,2,7,30,272.0,22.0,1.3,6.7,37.0,256.02,9.48
2018,12,2,7,45,414.5,28.5,1.25,7.1,75.0,401.19,310.96
2018,12,2,8,0,557.0,35.0,1.2,7.5,113.0,524.52,426.68
2018,12,2,8,15,623.5,39.5,1.15,7.9,153.5,601.38,491.12
2018,12,2,8,30,690.0,44.0,1.1,8.3,194.0,678.92,552.0
2018,12,2,8,45,731.5,47.0,1.05,8.75,233.5,733.0,592.11
2018,12,2,9,0,773.0,50.0,1.0,9.2,273.0,785.76,629.24
2018,12,2,9,15,797.0,53.5,1.0,9.65,309.0,821.67,653.37
2018,12,2,9,30,821.0,57.0,1.0,10.1,345.0,854.96,674.92
2018,12,2,9,45,833.0,60.0,1.0,10.55,374.5,873.54,685.6
2018,12,2,10,0,845.0,63.0,1.0,11.0,404.0,888.79,693.92
2018,12,2,10,15,857.0,64.0,1.0,11.25,428.0,887.91,691.55
2018,12,2,10,30,869.0,65.0,1.0,11.5,452.0,893.43,693.88
2018,12,2,10,45,878.0,66.5,1.0,11.75,470.5,893.29,692.31
2018,12,2,11,0,887.0,68.0,1.0,12.0,489.0,889.48,688.42
2018,12,2,11,15,892.0,68.5,0.95,12.25,500.0,877.13,678.01
2018,12,2,11,30,897.0,69.0,0.9,12.5,511.0,861.19,665.42
2018,12,2,11,45,899.0,69.0,0.9,12.8,514.5,838.58,649.15
2018,12,2,12,0,901.0,69.0,0.9,13.1,518.0,812.64,630.74
2018,12,2,12,15,900.5,68.5,0.9,13.25,514.0,780.91,608.68
2018,12,2,12,30,900.0,68.0,0.9,13.4,510.0,746.22,584.53
2018,12,2,12,45,897.0,66.5,0.9,13.5,498.5,705.8,556.27
2018,12,2,13,0,894.0,65.0,0.9,13.6,487.0,662.94,524.32
2018,12,2,13,15,864.0,68.5,0.85,13.5,463.5,607.15,481.23
2018,12,2,13,30,834.0,72.0,0.8,13.4,440.0,554.78,439.71
2018,12,2,13,45,840.5,66.5,0.8,13.3,419.5,507.93,401.78
2018,12,2,14,0,847.0,61.0,0.8,13.2,399.0,456.98,359.14
2018,12,2,14,15,762.5,68.5,0.75,12.9,354.5,384.13,298.81
2018,12,2,14,30,678.0,76.0,0.7,12.6,310.0,316.19,241.67
2018,12,2,14,45,618.5,75.5,0.7,12.3,271.5,256.09,189.98
2018,12,2,15,0,559.0,75.0,0.7,12.0,233.0,201.96,143.25
2018,12,2,15,15,532.0,64.5,0.7,12.0,196.5,150.78,98.8
2018,12,2,15,30,505.0,54.0,0.7,12.0,160.0,102.68,60.12
2018,12,2,15,45,489.5,46.5,0.8,11.4,130.5,60.99,33.29
2018,12,2,16,0,474.0,39.0,0.9,10.8,101.0,32.22,22.56
2018,12,2,16,15,287.0,29.0,1.0,10.5,62.5,23.93,13.4
2018,12,2,16,30,100.0,19.0,1.1,10.2,24.0,14.77,0.0
2018,12,2,16,45,50.0,9.5,1.2,9.9,12.0,8.11,0.0
2018,12,2,17,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.05,5.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.5,4.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.5,3.75,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,3,7,15,11.0,7.5,2.6,4.2,8.0,13.97,0.0
2018,12,3,7,30,22.0,15.0,2.7,4.7,16.0,37.57,0.0
2018,12,3,7,45,22.0,21.5,2.8,5.25,23.5,47.55,32.91
2018,12,3,8,0,22.0,28.0,2.9,5.8,31.0,42.59,31.67
2018,12,3,8,15,27.5,40.0,2.85,6.35,45.0,60.89,48.41
2018,12,3,8,30,33.0,52.0,2.8,6.9,59.0,79.06,64.85
2018,12,3,8,45,25.5,70.0,2.8,7.45,76.0,94.0,77.67
2018,12,3,9,0,18.0,88.0,2.8,8.0,93.0,97.61,80.43
2018,12,3,9,15,85.0,113.5,2.75,8.5,142.5,217.23,185.28
2018,12,3,9,30,152.0,139.0,2.7,9.0,192.0,310.73,264.84
2018,12,3,9,45,392.0,119.5,2.7,9.55,272.5,541.88,457.42
2018,12,3,10,0,632.0,100.0,2.7,10.1,353.0,745.9,613.55
2018,12,3,10,15,742.0,83.5,2.7,10.35,398.5,816.51,663.26
2018,12,3,10,30,852.0,67.0,2.7,10.6,444.0,880.02,707.79
2018,12,3,10,45,718.5,99.0,2.75,10.85,425.5,805.02,651.15
2018,12,3,11,0,585.0,131.0,2.8,11.1,407.0,711.11,580.67
2018,12,3,11,15,411.0,171.5,2.8,11.25,367.5,584.47,480.74
2018,12,3,11,30,237.0,212.0,2.8,11.4,328.0,452.93,373.48
2018,12,3,11,45,244.0,211.0,2.8,11.6,331.5,447.4,369.34
2018,12,3,12,0,251.0,210.0,2.8,11.8,335.0,440.74,363.62
2018,12,3,12,15,341.5,192.5,2.8,11.9,361.0,478.14,394.82
2018,12,3,12,30,432.0,175.0,2.8,12.0,387.0,524.38,431.64
2018,12,3,12,45,395.0,178.0,2.75,12.1,368.5,480.58,395.43
2018,12,3,13,0,358.0,181.0,2.7,12.2,350.0,425.97,351.09
2018,12,3,13,15,312.0,181.0,2.7,12.25,324.0,378.66,312.06
2018,12,3,13,30,266.0,181.0,2.7,12.3,298.0,334.66,275.35
2018,12,3,13,45,233.5,172.5,2.7,12.4,271.0,292.75,240.2
2018,12,3,14,0,201.0,164.0,2.7,12.5,244.0,246.4,201.21
2018,12,3,14,15,158.0,146.0,2.7,12.35,206.0,198.74,161.17
2018,12,3,14,30,115.0,128.0,2.7,12.2,168.0,156.19,125.38
2018,12,3,14,45,78.5,109.5,2.7,12.05,135.5,120.39,95.34
2018,12,3,15,0,42.0,91.0,2.7,11.9,103.0,86.72,67.44
2018,12,3,15,15,38.0,77.5,2.7,11.9,87.0,71.23,54.01
2018,12,3,15,30,34.0,64.0,2.7,11.9,71.0,56.48,41.36
2018,12,3,15,45,17.0,46.0,2.55,11.1,49.5,38.54,26.8
2018,12,3,16,0,0.0,28.0,2.4,10.3,28.0,23.12,14.62
2018,12,3,16,15,0.0,18.0,2.4,9.95,18.0,14.84,6.13
2018,12,3,16,30,0.0,8.0,2.4,9.6,8.0,6.57,0.0
2018,12,3,16,45,0.0,4.0,2.4,9.25,4.0,3.41,0.0
2018,12,3,17,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.5,7.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,7.0,3.55,7.3,7.0,5.97,0.0
2018,12,4,7,30,0.0,14.0,3.6,7.5,14.0,11.55,0.0
2018,12,4,7,45,0.0,27.5,3.7,7.7,27.5,26.01,14.58
2018,12,4,8,0,0.0,41.0,3.8,7.9,41.0,39.75,28.04
2018,12,4,8,15,3.0,56.5,3.8,8.4,57.0,58.21,44.62
2018,12,4,8,30,6.0,72.0,3.8,8.9,73.0,76.25,60.7
2018,12,4,8,45,8.0,81.5,3.85,9.4,83.5,85.1,68.62
2018,12,4,9,0,10.0,91.0,3.9,9.9,94.0,94.56,76.89
2018,12,4,9,15,5.5,94.5,3.9,10.45,96.0,91.37,73.81
2018,12,4,9,30,1.0,98.0,3.9,11.0,98.0,88.84,71.23
2018,12,4,9,45,4.0,116.0,3.95,11.55,117.5,109.65,88.9
2018,12,4,10,0,7.0,134.0,4.0,12.1,137.0,130.5,106.35
2018,12,4,10,15,3.5,134.5,3.9,12.45,136.0,125.66,101.78
2018,12,4,10,30,0.0,135.0,3.8,12.8,135.0,121.35,97.72
2018,12,4,10,45,0.5,142.5,3.7,13.15,142.5,128.41,103.42
2018,12,4,11,0,1.0,150.0,3.6,13.5,150.0,135.51,109.11
2018,12,4,11,15,1.5,154.5,3.45,13.75,155.0,139.52,112.26
2018,12,4,11,30,2.0,159.0,3.3,14.0,160.0,143.59,115.46
2018,12,4,11,45,24.0,169.5,3.1,14.2,181.5,171.59,139.3
2018,12,4,12,0,46.0,180.0,2.9,14.4,203.0,211.48,172.52
2018,12,4,12,15,87.5,197.5,2.7,14.45,240.5,259.62,212.55
2018,12,4,12,30,129.0,215.0,2.5,14.5,278.0,318.28,260.06
2018,12,4,12,45,125.5,210.0,2.3,14.55,270.0,302.31,246.51
2018,12,4,13,0,122.0,205.0,2.1,14.6,262.0,286.5,233.35
2018,12,4,13,15,116.5,196.5,2.15,14.45,249.5,265.95,216.72
2018,12,4,13,30,111.0,188.0,2.2,14.3,237.0,245.93,200.37
2018,12,4,13,45,97.0,165.0,2.25,14.1,206.0,207.68,168.98
2018,12,4,14,0,83.0,142.0,2.3,13.9,175.0,164.69,133.33
2018,12,4,14,15,49.5,114.5,2.35,13.6,133.5,120.22,96.24
2018,12,4,14,30,16.0,87.0,2.4,13.3,92.0,78.1,61.05
2018,12,4,14,45,8.0,86.5,2.5,12.95,89.0,74.33,58.06
2018,12,4,15,0,0.0,86.0,2.6,12.6,86.0,71.32,55.77
2018,12,4,15,15,0.0,73.0,2.6,12.6,73.0,60.17,46.11
2018,12,4,15,30,0.0,60.0,2.6,12.6,60.0,49.2,36.51
2018,12,4,15,45,0.0,47.0,2.55,11.8,47.0,38.41,27.06
2018,12,4,16,0,0.0,34.0,2.5,11.0,34.0,27.89,18.72
2018,12,4,16,15,0.0,22.5,2.45,10.65,22.5,18.59,9.02
2018,12,4,16,30,0.0,11.0,2.4,10.3,11.0,9.06,0.0
2018,12,4,16,45,0.0,5.5,2.3,10.0,5.5,4.69,0.0
2018,12,4,17,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,5,7,15,39.5,5.0,3.55,8.95,7.0,31.32,0.0
2018,12,5,7,30,79.0,10.0,3.6,9.0,14.0,87.5,0.0
2018,12,5,7,45,118.0,18.5,3.6,9.05,31.0,147.42,109.16
2018,12,5,8,0,157.0,27.0,3.6,9.1,48.0,191.97,159.42
2018,12,5,8,15,167.0,29.0,3.6,9.25,58.0,202.05,171.81
2018,12,5,8,30,177.0,31.0,3.6,9.4,68.0,213.89,184.04
2018,12,5,8,45,88.5,37.0,3.6,9.5,55.5,130.65,111.11
2018,12,5,9,0,0.0,43.0,3.6,9.6,43.0,35.53,25.37
2018,12,5,9,15,0.0,54.5,3.55,9.85,54.5,45.11,33.73
2018,12,5,9,30,0.0,66.0,3.5,10.1,66.0,54.7,41.99
2018,12,5,9,45,92.5,102.5,3.5,10.35,139.0,202.88,172.51
2018,12,5,10,0,185.0,139.0,3.5,10.6,212.0,352.63,298.96
2018,12,5,10,15,159.5,143.5,3.4,10.95,209.5,311.62,263.25
2018,12,5,10,30,134.0,148.0,3.3,11.3,207.0,290.04,243.92
2018,12,5,10,45,72.5,142.5,3.2,11.65,174.5,206.49,172.12
2018,12,5,11,0,11.0,137.0,3.1,12.0,142.0,131.08,106.33
2018,12,5,11,15,11.0,143.5,3.05,12.3,148.5,136.65,110.88
2018,12,5,11,30,11.0,150.0,3.0,12.6,155.0,142.22,115.3
2018,12,5,11,45,6.0,143.5,2.9,12.9,146.0,130.67,105.26
2018,12,5,12,0,1.0,137.0,2.8,13.2,137.0,119.71,95.78
2018,12,5,12,15,7.5,149.0,2.7,13.35,152.5,135.88,109.45
2018,12,5,12,30,14.0,161.0,2.6,13.5,168.0,151.62,122.63
2018,12,5,12,45,24.0,165.0,2.55,13.65,176.5,161.44,130.95
2018,12,5,13,0,34.0,169.0,2.5,13.8,185.0,179.86,146.29
2018,12,5,13,15,26.5,143.5,2.45,13.85,155.5,146.96,118.86
2018,12,5,13,30,19.0,118.0,2.4,13.9,126.0,116.01,92.99
2018,12,5,13,45,9.5,80.0,2.4,13.95,84.0,71.32,55.3
2018,12,5,14,0,0.0,42.0,2.4,14.0,42.0,34.71,24.16
2018,12,5,14,15,36.0,60.5,2.35,13.9,73.0,66.36,50.94
2018,12,5,14,30,72.0,79.0,2.3,13.8,104.0,96.93,75.93
2018,12,5,14,45,86.0,92.0,2.3,13.65,118.5,107.4,83.7
2018,12,5,15,0,100.0,105.0,2.3,13.5,133.0,115.11,88.85
2018,12,5,15,15,73.5,89.0,2.3,13.5,108.0,88.76,66.93
2018,12,5,15,30,47.0,73.0,2.3,13.5,83.0,65.08,47.77
2018,12,5,15,45,35.5,58.0,2.15,12.7,64.5,48.37,34.35
2018,12,5,16,0,24.0,43.0,2.0,11.9,46.0,34.17,24.08
2018,12,5,16,15,14.0,28.5,2.05,11.5,30.0,23.02,12.42
2018,12,5,16,30,4.0,14.0,2.1,11.1,14.0,11.56,0.0
2018,12,5,16,45,2.0,7.0,2.15,10.75,7.0,5.97,0.0
2018,12,5,17,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,6,7,15,90.0,10.0,2.4,7.2,14.0,70.04,0.0
2018,12,6,7,30,180.0,20.0,2.5,7.6,28.0,179.54,0.0
2018,12,6,7,45,307.0,29.0,2.6,8.0,61.0,317.84,234.34
2018,12,6,8,0,434.0,38.0,2.7,8.4,94.0,437.58,359.97
2018,12,6,8,15,508.0,44.5,2.7,8.85,132.5,518.15,431.45
2018,12,6,8,30,582.0,51.0,2.7,9.3,171.0,600.89,500.33
2018,12,6,8,45,632.0,55.0,2.7,9.75,209.5,660.75,548.38
2018,12,6,9,0,682.0,59.0,2.7,10.2,248.0,713.13,588.69
2018,12,6,9,15,716.5,60.5,2.7,10.75,283.0,755.08,619.32
2018,12,6,9,30,751.0,62.0,2.7,11.3,318.0,794.67,647.15
2018,12,6,9,45,779.0,63.0,2.65,11.9,349.5,825.02,666.89
2018,12,6,10,0,807.0,64.0,2.6,12.5,381.0,852.37,683.97
2018,12,6,10,15,821.0,65.5,2.55,12.95,405.5,864.27,689.95
2018,12,6,10,30,835.0,67.0,2.5,13.4,430.0,872.71,693.52
2018,12,6,10,45,844.0,68.0,2.45,13.85,448.0,872.37,690.85
2018,12,6,11,0,853.0,69.0,2.4,14.3,466.0,859.17,679.2
2018,12,6,11,15,859.0,69.5,2.3,14.55,477.5,848.66,669.83
2018,12,6,11,30,865.0,70.0,2.2,14.8,489.0,834.67,658.09
2018,12,6,11,45,867.5,70.0,2.15,15.1,493.0,813.67,641.84
2018,12,6,12,0,870.0,70.0,2.1,15.4,497.0,789.44,623.44
2018,12,6,12,15,868.5,70.0,2.05,15.55,493.5,758.95,600.99
2018,12,6,12,30,867.0,70.0,2.0,15.7,490.0,725.66,576.56
2018,12,6,12,45,862.5,69.0,1.95,15.85,479.0,686.44,547.74
2018,12,6,13,0,858.0,68.0,1.9,16.0,468.0,644.98,515.38
2018,12,6,13,15,849.5,67.0,1.85,16.0,450.0,599.03,478.93
2018,12,6,13,30,841.0,66.0,1.8,16.0,432.0,554.85,442.84
2018,12,6,13,45,827.5,64.0,1.8,16.05,407.5,501.74,399.16
2018,12,6,14,0,814.0,62.0,1.8,16.1,383.0,448.14,353.84
2018,12,6,14,15,794.5,61.0,1.7,15.95,353.5,392.94,305.91
2018,12,6,14,30,775.0,60.0,1.6,15.8,324.0,338.37,257.27
2018,12,6,14,45,747.0,57.0,1.5,15.65,289.0,280.27,205.16
2018,12,6,15,0,719.0,54.0,1.4,15.5,254.0,224.42,154.79
2018,12,6,15,15,674.5,50.0,1.4,15.5,215.5,167.32,105.44
2018,12,6,15,30,630.0,46.0,1.4,15.5,177.0,115.05,63.99
2018,12,6,15,45,560.5,41.0,1.15,14.3,138.5,65.71,33.5
2018,12,6,16,0,491.0,36.0,0.9,13.1,100.0,29.73,20.12
2018,12,6,16,15,357.0,28.5,0.9,12.8,65.5,23.71,12.87
2018,12,6,16,30,223.0,21.0,0.9,12.5,31.0,17.82,0.0
2018,12,6,16,45,111.5,10.5,0.95,12.2,15.5,8.96,0.0
2018,12,6,17,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,7,7,15,13.0,8.0,1.85,6.5,8.5,15.69,0.0
2018,12,7,7,30,26.0,16.0,1.9,6.9,17.0,32.29,0.0
2018,12,7,7,45,63.0,30.5,1.95,7.35,37.5,101.89,70.7
2018,12,7,8,0,100.0,45.0,2.0,7.8,58.0,165.38,135.36
2018,12,7,8,15,106.5,54.5,1.95,8.1,72.5,180.43,151.35
2018,12,7,8,30,113.0,64.0,1.9,8.4,87.0,180.2,153.11
2018,12,7,8,45,170.0,84.5,1.9,8.7,127.0,275.62,235.52
2018,12,7,9,0,227.0,105.0,1.9,9.0,167.0,354.7,302.15
2018,12,7,9,15,251.5,116.5,1.8,9.3,194.0,391.24,331.72
2018,12,7,9,30,276.0,128.0,1.7,9.6,221.0,427.53,360.45
2018,12,7,9,45,328.0,133.5,1.6,9.95,254.0,479.89,401.87
2018,12,7,10,0,380.0,139.0,1.5,10.3,287.0,552.86,457.38
2018,12,7,10,15,560.0,113.5,1.45,10.85,347.5,690.96,561.49
2018,12,7,10,30,740.0,88.0,1.4,11.4,408.0,818.38,650.5
2018,12,7,10,45,801.0,78.0,1.35,12.0,438.0,846.31,665.93
2018,12,7,11,0,862.0,68.0,1.3,12.6,468.0,865.63,676.32
2018,12,7,11,15,868.5,68.5,1.15,13.2,479.5,855.52,664.87
2018,12,7,11,30,875.0,69.0,1.0,13.8,491.0,841.88,651.44
2018,12,7,11,45,878.5,69.0,0.85,14.45,495.5,821.6,633.46
2018,12,7,12,0,882.0,69.0,0.7,15.1,500.0,797.97,613.43
2018,12,7,12,15,880.5,69.0,0.65,15.4,497.0,767.24,591.11
2018,12,7,12,30,879.0,69.0,0.6,15.7,494.0,733.65,566.94
2018,12,7,12,45,875.0,68.0,0.55,16.05,483.0,694.44,538.73
2018,12,7,13,0,871.0,67.0,0.5,16.4,472.0,652.91,507.2
2018,12,7,13,15,862.0,66.0,0.5,16.45,454.0,606.19,472.05
2018,12,7,13,30,853.0,65.0,0.5,16.5,436.0,557.99,434.84
2018,12,7,13,45,839.0,64.0,0.5,16.55,411.5,508.51,395.44
2018,12,7,14,0,825.0,63.0,0.5,16.6,387.0,455.23,351.95
2018,12,7,14,15,804.0,61.0,0.5,16.45,356.5,397.82,304.21
2018,12,7,14,30,783.0,59.0,0.5,16.3,326.0,341.24,255.62
2018,12,7,14,45,752.5,56.5,0.5,16.15,290.5,282.49,204.38
2018,12,7,15,0,722.0,54.0,0.5,16.0,255.0,226.25,154.76
2018,12,7,15,15,593.0,55.0,0.5,16.0,203.5,157.27,99.96
2018,12,7,15,30,464.0,56.0,0.5,16.0,152.0,104.23,61.71
2018,12,7,15,45,319.0,44.0,0.5,15.15,103.5,54.23,30.5
2018,12,7,16,0,174.0,32.0,0.5,14.3,55.0,24.48,15.52
2018,12,7,16,15,199.0,26.5,0.5,14.0,43.0,20.59,10.37
2018,12,7,16,30,224.0,21.0,0.5,13.7,31.0,17.83,0.0
2018,12,7,16,45,112.0,10.5,0.5,13.45,15.5,8.96,0.0
2018,12,7,17,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.25,12.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
